Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,30,846.0,49.0,1.9,2.0,309.0,711.74,599.11
2016,1,11,15,45,807.0,46.0,1.6,1.5,265.0,643.85,545.07
2016,1,11,16,0,768.0,43.0,1.3,1.0,221.0,582.91,494.29
2016,1,11,16,15,706.0,38.5,1.3,0.5,175.5,501.55,425.27
2016,1,11,16,30,644.0,34.0,1.3,0.0,130.0,424.73,356.64
2016,1,11,16,45,533.0,26.5,1.3,-0.5,87.5,325.18,263.53
2016,1,11,17,0,422.0,19.0,1.3,-1.0,45.0,230.07,113.55
2016,1,11,17,15,211.0,9.5,1.3,-1.0,22.5,91.41,0.0
2016,1,11,17,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.05,-2.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,12,7,45,187.5,12.5,2.7,-1.5,27.0,87.38,0.0
2016,1,12,8,0,375.0,25.0,3.0,-1.0,54.0,231.52,164.85
2016,1,12,8,15,476.5,33.5,3.05,-0.5,95.5,317.53,266.46
2016,1,12,8,30,578.0,42.0,3.1,0.0,137.0,405.34,349.0
2016,1,12,8,45,637.5,47.5,3.2,0.0,181.0,479.77,417.63
2016,1,12,9,0,697.0,53.0,3.3,0.0,225.0,558.27,487.28
2016,1,12,9,15,735.5,57.5,3.55,0.5,267.0,624.29,542.56
2016,1,12,9,30,774.0,62.0,3.8,1.0,309.0,691.69,596.75
2016,1,12,9,45,804.0,64.0,4.1,2.0,347.0,750.23,641.98
2016,1,12,10,0,834.0,66.0,4.4,3.0,385.0,808.55,686.21
2016,1,12,10,15,851.5,68.0,4.55,3.5,417.5,855.42,720.97
2016,1,12,10,30,869.0,70.0,4.7,4.0,450.0,900.6,754.04
2016,1,12,10,45,883.0,71.0,4.9,4.5,476.0,928.66,774.1
2016,1,12,11,0,897.0,72.0,5.1,5.0,502.0,964.37,800.03
2016,1,12,11,15,905.0,72.5,5.2,5.0,521.0,990.98,819.69
2016,1,12,11,30,913.0,73.0,5.3,5.0,540.0,1014.58,837.24
2016,1,12,11,45,922.0,72.0,5.45,5.5,552.0,1034.02,850.64
2016,1,12,12,0,931.0,71.0,5.6,6.0,564.0,1050.17,861.71
2016,1,12,12,15,752.0,117.5,5.65,6.0,517.5,951.12,787.07
2016,1,12,12,30,573.0,164.0,5.7,6.0,471.0,812.74,681.03
2016,1,12,12,45,628.0,146.0,5.8,6.5,479.5,856.98,715.54
2016,1,12,13,0,683.0,128.0,5.9,7.0,488.0,887.95,738.75
2016,1,12,13,15,529.5,165.5,5.85,7.0,441.0,759.3,638.32
2016,1,12,13,30,376.0,203.0,5.8,7.0,394.0,620.17,524.79
2016,1,12,13,45,234.0,206.5,5.8,7.0,324.0,480.38,408.12
2016,1,12,14,0,92.0,210.0,5.8,7.0,254.0,302.38,256.57
2016,1,12,14,15,58.0,188.0,5.65,7.0,215.5,243.06,205.86
2016,1,12,14,30,24.0,166.0,5.5,7.0,177.0,168.39,141.26
2016,1,12,14,45,21.0,154.0,5.4,7.0,163.0,154.26,129.31
2016,1,12,15,0,18.0,142.0,5.3,7.0,149.0,140.53,117.56
2016,1,12,15,15,15.0,128.0,5.2,6.5,133.5,124.96,104.33
2016,1,12,15,30,12.0,114.0,5.1,6.0,118.0,109.82,91.29
2016,1,12,15,45,6.0,98.5,5.05,6.0,100.5,91.25,74.84
2016,1,12,16,0,0.0,83.0,5.0,6.0,83.0,73.34,58.84
2016,1,12,16,15,0.0,65.5,5.0,5.5,65.5,57.32,44.59
2016,1,12,16,30,0.0,48.0,5.0,5.0,48.0,41.13,30.05
2016,1,12,16,45,0.0,32.5,5.05,4.5,32.5,27.01,17.09
2016,1,12,17,0,0.0,17.0,5.1,4.0,17.0,12.97,1.91
2016,1,12,17,15,0.0,8.5,5.0,3.5,8.5,6.69,0.0
2016,1,12,17,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,3.55,1.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.75,-2.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.55,-3.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,13,7,45,243.5,11.5,1.95,-3.5,30.0,109.29,0.0
2016,1,13,8,0,487.0,23.0,2.2,-3.0,60.0,275.48,198.73
2016,1,13,8,15,585.0,29.5,2.25,-2.5,104.5,363.43,305.57
2016,1,13,8,30,683.0,36.0,2.3,-2.0,149.0,458.69,394.48
2016,1,13,8,45,739.0,40.0,2.35,-1.5,195.0,533.62,462.45
2016,1,13,9,0,795.0,44.0,2.4,-1.0,241.0,606.63,525.75
2016,1,13,9,15,830.0,47.5,2.3,-0.5,284.5,672.02,577.29
2016,1,13,9,30,865.0,51.0,2.2,0.0,328.0,738.54,627.43
2016,1,13,9,45,889.0,52.5,2.15,0.0,367.0,794.11,668.69
2016,1,13,10,0,913.0,54.0,2.1,0.0,406.0,849.03,708.35
2016,1,13,10,15,929.0,56.0,2.1,0.0,439.0,896.64,742.13
2016,1,13,10,30,945.0,58.0,2.1,0.0,472.0,942.34,773.99
2016,1,13,10,45,955.0,59.0,2.1,0.5,498.5,978.86,797.38
2016,1,13,11,0,965.0,60.0,2.1,1.0,525.0,1012.6,818.59
2016,1,13,11,15,971.5,61.0,2.15,1.0,544.0,1039.93,837.27
2016,1,13,11,30,978.0,62.0,2.2,1.0,563.0,1063.95,853.73
2016,1,13,11,45,981.0,62.5,2.25,1.5,574.5,1080.31,863.44
2016,1,13,12,0,984.0,63.0,2.3,2.0,586.0,1093.03,870.82
2016,1,13,12,15,984.0,63.0,2.35,2.0,588.5,1098.27,874.74
2016,1,13,12,30,984.0,63.0,2.4,2.0,591.0,1099.73,876.3
2016,1,13,12,45,981.5,62.5,2.5,2.5,586.0,1094.15,872.32
2016,1,13,13,0,979.0,62.0,2.6,3.0,581.0,1084.82,865.93
2016,1,13,13,15,973.5,61.5,2.6,3.0,568.0,1068.78,855.27
2016,1,13,13,30,968.0,61.0,2.6,3.0,555.0,1049.19,842.32
2016,1,13,13,45,958.5,60.5,2.65,3.0,534.0,1022.3,824.83
2016,1,13,14,0,949.0,60.0,2.7,3.0,513.0,992.3,805.11
2016,1,13,14,15,936.5,59.0,2.65,2.5,485.5,955.91,781.02
2016,1,13,14,30,924.0,58.0,2.6,2.0,458.0,916.99,754.86
2016,1,13,14,45,904.5,56.5,2.55,2.0,424.0,869.03,720.31
2016,1,13,15,0,885.0,55.0,2.5,2.0,390.0,819.52,684.15
2016,1,13,15,15,859.0,52.5,2.2,1.5,350.5,762.28,640.55
2016,1,13,15,30,833.0,50.0,1.9,1.0,311.0,704.7,595.77
2016,1,13,15,45,793.0,47.0,1.6,0.5,267.5,636.59,541.44
2016,1,13,16,0,753.0,44.0,1.3,0.0,224.0,575.58,490.58
2016,1,13,16,15,692.5,39.5,1.3,-0.5,179.0,495.72,422.73
2016,1,13,16,30,632.0,35.0,1.3,-1.0,134.0,420.28,355.32
2016,1,13,16,45,522.5,28.0,1.35,-1.5,91.5,322.28,264.78
2016,1,13,17,0,413.0,21.0,1.4,-2.0,49.0,230.12,139.65
2016,1,13,17,15,206.5,10.5,1.4,-2.0,24.5,90.68,0.0
2016,1,13,17,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.45,-2.5,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.45,-2.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.25,-1.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,14,7,45,196.0,12.5,2.75,-0.5,27.5,90.13,0.0
2016,1,14,8,0,392.0,25.0,3.0,0.0,55.0,231.47,166.8
2016,1,14,8,15,493.0,33.0,2.95,0.0,97.5,317.5,266.25
2016,1,14,8,30,594.0,41.0,2.9,0.0,140.0,411.58,354.02
2016,1,14,8,45,654.0,46.0,2.9,0.5,184.5,486.35,421.79
2016,1,14,9,0,714.0,51.0,2.9,1.0,229.0,565.25,490.21
2016,1,14,9,15,752.5,55.0,2.9,1.5,271.5,631.4,544.07
2016,1,14,9,30,791.0,59.0,2.9,2.0,314.0,698.91,596.55
2016,1,14,9,45,820.5,61.0,2.9,3.0,352.5,757.7,639.32
2016,1,14,10,0,850.0,63.0,2.9,4.0,391.0,816.26,680.54
2016,1,14,10,15,867.5,65.0,3.0,4.5,424.0,854.43,707.18
2016,1,14,10,30,885.0,67.0,3.1,5.0,457.0,899.61,738.85
2016,1,14,10,45,897.5,68.0,3.25,6.0,483.5,936.89,763.23
2016,1,14,11,0,910.0,69.0,3.4,7.0,510.0,971.71,785.58
2016,1,14,11,15,917.5,70.0,3.4,7.5,529.0,998.97,802.56
2016,1,14,11,30,925.0,71.0,3.4,8.0,548.0,1023.16,817.34
2016,1,14,11,45,929.5,71.5,3.45,8.5,559.5,1040.43,827.67
2016,1,14,12,0,934.0,72.0,3.5,9.0,571.0,1054.28,835.75
2016,1,14,12,15,935.5,72.5,3.45,9.0,574.5,1061.55,840.02
2016,1,14,12,30,937.0,73.0,3.4,9.0,578.0,1065.22,842.0
2016,1,14,12,45,937.0,72.0,3.4,9.5,574.0,1061.75,838.11
2016,1,14,13,0,937.0,71.0,3.4,10.0,570.0,1054.66,831.96
2016,1,14,13,15,932.5,70.5,3.25,10.0,557.5,1040.13,820.98
2016,1,14,13,30,928.0,70.0,3.1,10.0,545.0,1022.18,807.81
2016,1,14,13,45,921.0,68.5,3.0,10.0,525.5,997.15,790.25
2016,1,14,14,0,914.0,67.0,2.9,10.0,506.0,969.04,770.63
2016,1,14,14,15,901.5,65.5,2.7,10.0,479.0,932.9,744.41
2016,1,14,14,30,889.0,64.0,2.5,10.0,452.0,894.34,716.42
2016,1,14,14,45,871.5,62.0,2.3,10.0,419.0,848.58,683.03
2016,1,14,15,0,854.0,60.0,2.1,10.0,386.0,801.24,648.2
2016,1,14,15,15,828.0,57.5,1.95,9.0,347.0,753.03,614.88
2016,1,14,15,30,802.0,55.0,1.8,8.0,308.0,695.83,573.76
2016,1,14,15,45,763.0,51.5,1.7,7.5,265.5,628.11,522.58
2016,1,14,16,0,724.0,48.0,1.6,7.0,223.0,561.85,469.97
2016,1,14,16,15,663.5,43.0,1.6,6.0,178.0,482.52,404.52
2016,1,14,16,30,603.0,38.0,1.6,5.0,133.0,407.55,339.34
2016,1,14,16,45,495.5,30.0,1.65,4.5,91.0,310.75,251.81
2016,1,14,17,0,388.0,22.0,1.7,4.0,49.0,220.74,139.94
2016,1,14,17,15,194.0,11.0,1.65,3.5,24.5,86.19,0.0
2016,1,14,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,7,45,0.0,11.0,0.6,1.0,11.0,8.65,0.0
2016,1,15,8,0,0.0,22.0,0.4,1.0,22.0,16.95,7.32
2016,1,15,8,15,0.0,39.0,0.4,1.0,39.0,33.4,23.43
2016,1,15,8,30,0.0,56.0,0.4,1.0,56.0,49.07,37.89
2016,1,15,8,45,2.0,72.5,0.45,1.5,73.5,65.08,52.44
2016,1,15,9,0,4.0,89.0,0.5,2.0,91.0,81.23,66.88
2016,1,15,9,15,9.0,104.5,0.6,2.0,107.5,98.62,82.42
2016,1,15,9,30,14.0,120.0,0.7,2.0,124.0,116.59,98.27
2016,1,15,9,45,7.0,116.5,0.8,2.5,118.5,104.75,87.41
2016,1,15,10,0,0.0,113.0,0.9,3.0,113.0,93.67,77.21
2016,1,15,10,15,0.0,107.5,1.2,3.0,107.5,87.09,71.37
2016,1,15,10,30,0.0,102.0,1.5,3.0,102.0,81.19,66.11
2016,1,15,10,45,0.0,86.0,1.8,3.5,86.0,66.46,53.01
2016,1,15,11,0,0.0,70.0,2.1,4.0,70.0,53.73,41.71
2016,1,15,11,15,0.0,91.5,2.25,4.0,91.5,70.91,56.65
2016,1,15,11,30,0.0,113.0,2.4,4.0,113.0,89.82,72.99
2016,1,15,11,45,0.0,70.5,2.55,4.5,70.5,54.15,41.82
2016,1,15,12,0,0.0,28.0,2.7,5.0,28.0,21.41,13.15
2016,1,15,12,15,0.0,31.0,2.75,5.0,31.0,23.72,15.17
2016,1,15,12,30,0.0,34.0,2.8,5.0,34.0,26.02,17.18
2016,1,15,12,45,0.0,35.5,2.85,5.5,35.5,27.17,18.15
2016,1,15,13,0,0.0,37.0,2.9,6.0,37.0,28.32,19.12
2016,1,15,13,15,0.0,47.0,2.95,6.0,47.0,36.01,25.84
2016,1,15,13,30,0.0,57.0,3.0,6.0,57.0,43.71,32.57
2016,1,15,13,45,0.0,49.5,3.1,6.0,49.5,37.92,27.56
2016,1,15,14,0,0.0,42.0,3.2,6.0,42.0,32.14,22.55
2016,1,15,14,15,0.0,67.5,3.2,6.0,67.5,51.79,39.77
2016,1,15,14,30,0.0,93.0,3.2,6.0,93.0,73.02,58.35
2016,1,15,14,45,0.0,49.0,3.25,6.0,49.0,37.49,27.37
2016,1,15,15,0,0.0,5.0,3.3,6.0,5.0,3.8,0.0
2016,1,15,15,15,0.0,4.5,3.35,6.0,4.5,3.42,0.0
2016,1,15,15,30,0.0,4.0,3.4,6.0,4.0,3.03,0.0
2016,1,15,15,45,0.0,3.5,3.45,6.5,3.5,2.65,0.0
2016,1,15,16,0,0.0,3.0,3.5,7.0,3.0,2.27,0.0
2016,1,15,16,15,0.0,2.0,3.3,6.5,2.0,1.51,0.0
2016,1,15,16,30,0.0,1.0,3.1,6.0,1.0,0.76,0.0
2016,1,15,16,45,0.0,0.5,2.95,6.0,0.5,0.38,0.0
2016,1,15,17,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,16,7,45,175.5,13.5,2.55,2.5,28.0,81.83,0.0
2016,1,16,8,0,351.0,27.0,2.7,3.0,56.0,220.26,159.55
2016,1,16,8,15,453.0,36.0,2.7,3.5,97.5,304.06,251.92
2016,1,16,8,30,555.0,45.0,2.7,4.0,139.0,397.21,336.77
2016,1,16,8,45,621.0,50.5,2.75,4.5,184.0,473.72,404.9
2016,1,16,9,0,687.0,56.0,2.8,5.0,229.0,550.42,470.78
2016,1,16,9,15,726.0,60.5,2.85,5.5,271.5,616.62,524.59
2016,1,16,9,30,765.0,65.0,2.9,6.0,314.0,684.24,576.74
2016,1,16,9,45,410.5,113.0,3.0,7.0,248.5,487.11,414.77
2016,1,16,10,0,56.0,161.0,3.1,8.0,183.0,209.15,175.64
2016,1,16,10,15,461.5,116.5,3.2,8.0,320.0,566.39,480.76
2016,1,16,10,30,867.0,72.0,3.3,8.0,457.0,898.44,733.86
2016,1,16,10,45,879.5,73.0,3.4,8.5,483.5,936.04,756.63
2016,1,16,11,0,892.0,74.0,3.5,9.0,510.0,960.06,771.98
2016,1,16,11,15,899.0,75.0,3.55,9.0,529.0,986.65,790.35
2016,1,16,11,30,906.0,76.0,3.6,9.0,548.0,1010.21,806.57
2016,1,16,11,45,909.5,77.0,3.65,9.5,559.0,1027.07,816.63
2016,1,16,12,0,913.0,78.0,3.7,10.0,570.0,1040.55,824.46
2016,1,16,12,15,914.0,78.0,3.7,10.0,573.5,1046.72,828.42
2016,1,16,12,30,915.0,78.0,3.7,10.0,577.0,1049.35,830.13
2016,1,16,12,45,911.5,78.5,3.75,10.5,572.5,1044.5,825.66
2016,1,16,13,0,908.0,79.0,3.8,11.0,568.0,1036.14,818.97
2016,1,16,13,15,902.5,78.0,3.75,11.0,555.5,1020.39,807.99
2016,1,16,13,30,897.0,77.0,3.7,11.0,543.0,1001.34,794.88
2016,1,16,13,45,594.5,142.5,3.65,11.0,446.5,787.75,639.34
2016,1,16,14,0,292.0,208.0,3.6,11.0,350.0,531.73,438.95
2016,1,16,14,15,571.5,140.0,3.45,10.5,399.5,724.43,596.76
2016,1,16,14,30,851.0,72.0,3.3,10.0,449.0,881.65,714.88
2016,1,16,14,45,832.5,70.0,3.15,10.0,416.0,835.57,679.68
2016,1,16,15,0,814.0,68.0,3.0,10.0,383.0,787.94,644.71
2016,1,16,15,15,786.5,65.0,2.65,9.5,345.0,730.66,601.84
2016,1,16,15,30,759.0,62.0,2.3,9.0,307.0,673.16,557.96
2016,1,16,15,45,722.5,57.5,2.0,8.5,265.0,607.62,506.99
2016,1,16,16,0,686.0,53.0,1.7,8.0,223.0,543.39,454.54
2016,1,16,16,15,625.5,47.0,1.65,7.5,179.0,464.47,388.67
2016,1,16,16,30,565.0,41.0,1.6,7.0,135.0,390.0,323.73
2016,1,16,16,45,467.0,32.5,1.55,6.5,94.0,304.89,246.84
2016,1,16,17,0,369.0,24.0,1.5,6.0,53.0,222.29,152.88
2016,1,16,17,15,184.5,12.0,1.5,5.5,26.5,83.36,0.0
2016,1,16,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,7.5,2.6,0.0,7.5,5.9,0.0
2016,1,17,8,0,0.0,15.0,2.7,0.0,15.0,11.41,3.23
2016,1,17,8,15,0.0,27.5,2.7,0.0,27.5,20.99,12.66
2016,1,17,8,30,0.0,40.0,2.7,0.0,40.0,30.78,21.75
2016,1,17,8,45,0.0,52.5,2.7,0.0,52.5,41.43,31.57
2016,1,17,9,0,0.0,65.0,2.7,0.0,65.0,52.08,41.29
2016,1,17,9,15,0.0,78.0,2.7,0.0,78.0,63.28,51.39
2016,1,17,9,30,0.0,91.0,2.7,0.0,91.0,74.56,61.44
2016,1,17,9,45,36.5,128.0,2.75,0.5,142.5,153.18,132.1
2016,1,17,10,0,73.0,165.0,2.8,1.0,194.0,227.99,197.7
2016,1,17,10,15,70.0,181.5,2.9,1.0,211.0,245.29,211.92
2016,1,17,10,30,67.0,198.0,3.0,1.0,228.0,262.54,226.14
2016,1,17,10,45,33.5,173.0,3.15,1.5,188.0,199.55,170.41
2016,1,17,11,0,0.0,148.0,3.3,2.0,148.0,123.72,103.09
2016,1,17,11,15,0.0,154.0,3.3,2.5,154.0,128.91,107.37
2016,1,17,11,30,0.0,160.0,3.3,3.0,160.0,134.24,111.64
2016,1,17,11,45,5.5,175.0,3.3,3.5,178.0,154.28,128.8
2016,1,17,12,0,11.0,190.0,3.3,4.0,196.0,174.82,146.23
2016,1,17,12,15,5.5,172.5,3.3,4.0,175.5,151.24,125.78
2016,1,17,12,30,0.0,155.0,3.3,4.0,155.0,128.37,105.95
2016,1,17,12,45,0.0,133.5,3.3,4.0,133.5,108.05,88.52
2016,1,17,13,0,0.0,112.0,3.3,4.0,112.0,88.56,71.74
2016,1,17,13,15,66.0,176.0,3.3,4.0,210.5,233.94,199.37
2016,1,17,13,30,132.0,240.0,3.3,4.0,309.0,399.86,339.03
2016,1,17,13,45,128.0,234.0,3.35,4.5,299.0,387.21,327.6
2016,1,17,14,0,124.0,228.0,3.4,5.0,289.0,374.55,316.99
2016,1,17,14,15,458.5,163.0,3.3,5.0,370.0,646.8,546.68
2016,1,17,14,30,793.0,98.0,3.2,5.0,451.0,867.75,717.33
2016,1,17,14,45,783.0,92.0,3.15,5.0,419.5,825.54,684.4
2016,1,17,15,0,773.0,86.0,3.1,5.0,388.0,781.42,651.98
2016,1,17,15,15,744.5,82.0,2.8,4.5,349.5,723.36,607.91
2016,1,17,15,30,716.0,78.0,2.5,4.0,311.0,665.28,563.0
2016,1,17,15,45,686.0,71.0,2.25,4.0,269.5,602.97,512.82
2016,1,17,16,0,656.0,64.0,2.0,4.0,228.0,541.62,460.6
2016,1,17,16,15,593.5,57.0,1.9,3.0,183.5,461.54,393.19
2016,1,17,16,30,531.0,50.0,1.8,2.0,139.0,386.27,327.01
2016,1,17,16,45,443.0,39.0,1.7,1.5,97.5,299.59,247.84
2016,1,17,17,0,355.0,28.0,1.6,1.0,56.0,220.97,159.77
2016,1,17,17,15,177.5,14.0,1.6,0.5,28.0,82.21,0.0
2016,1,17,17,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.2,-2.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.25,-3.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.2,-3.5,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,-4.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,-4.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,-4.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,1,18,7,45,255.5,11.5,2.9,-3.5,33.0,111.75,0.0
2016,1,18,8,0,511.0,23.0,3.2,-3.0,66.0,283.5,213.92
2016,1,18,8,15,606.0,29.5,3.3,-2.5,111.5,368.6,312.05
2016,1,18,8,30,701.0,36.0,3.4,-2.0,157.0,462.76,400.5
2016,1,18,8,45,756.0,40.0,3.55,-2.0,204.0,533.18,466.59
2016,1,18,9,0,811.0,44.0,3.7,-2.0,251.0,611.0,536.23
2016,1,18,9,15,846.0,47.0,3.7,-1.5,295.5,676.72,589.58
2016,1,18,9,30,881.0,50.0,3.7,-1.0,340.0,743.58,641.91
2016,1,18,9,45,906.0,51.5,3.75,-1.0,380.0,801.03,686.54
2016,1,18,10,0,931.0,53.0,3.8,-1.0,420.0,857.89,729.78
2016,1,18,10,15,947.0,54.5,3.8,-1.0,454.5,905.93,765.15
2016,1,18,10,30,963.0,56.0,3.8,-1.0,489.0,952.02,798.55
2016,1,18,10,45,975.0,57.0,3.85,-1.0,517.0,991.44,826.92
2016,1,18,11,0,987.0,58.0,3.9,-1.0,545.0,1028.12,853.13
2016,1,18,11,15,994.0,59.0,3.9,-0.5,565.0,1056.94,871.53
2016,1,18,11,30,1001.0,60.0,3.9,0.0,585.0,1082.37,887.46
2016,1,18,11,45,1005.5,60.0,3.95,0.0,597.5,1100.39,900.04
2016,1,18,12,0,1010.0,60.0,4.0,0.0,610.0,1114.68,910.24
2016,1,18,12,15,1011.5,60.5,4.05,0.0,614.0,1122.78,916.33
2016,1,18,12,30,1013.0,61.0,4.1,0.0,618.0,1126.96,919.87
2016,1,18,12,45,1009.5,62.0,4.15,0.0,614.0,1122.77,917.59
2016,1,18,13,0,1006.0,63.0,4.2,0.0,610.0,1114.7,912.75
2016,1,18,13,15,1001.5,62.5,4.15,0.0,598.0,1099.76,901.81
2016,1,18,13,30,997.0,62.0,4.1,0.0,586.0,1081.1,888.39
2016,1,18,13,45,990.5,61.0,4.1,0.0,565.5,1056.22,871.18
2016,1,18,14,0,984.0,60.0,4.1,0.0,545.0,1027.94,851.56
2016,1,18,14,15,973.5,58.5,4.0,0.0,517.5,992.04,825.09
2016,1,18,14,30,963.0,57.0,3.9,0.0,490.0,953.31,796.63
2016,1,18,14,45,948.0,55.5,3.85,-0.5,456.0,908.09,764.93
2016,1,18,15,0,933.0,54.0,3.8,-1.0,422.0,860.83,731.16
2016,1,18,15,15,910.0,51.5,3.55,-1.0,381.5,804.08,686.94
2016,1,18,15,30,887.0,49.0,3.3,-1.0,341.0,746.55,641.38
2016,1,18,15,45,853.5,46.5,3.1,-1.5,297.0,681.16,589.73
2016,1,18,16,0,820.0,44.0,2.9,-2.0,253.0,616.77,537.2
2016,1,18,16,15,767.0,40.0,2.6,-2.5,206.0,539.71,469.18
2016,1,18,16,30,714.0,36.0,2.3,-3.0,159.0,469.89,404.34
2016,1,18,16,45,620.5,29.5,2.0,-4.0,113.0,375.82,316.83
2016,1,18,17,0,527.0,23.0,1.7,-5.0,67.0,291.43,220.25
2016,1,18,17,15,263.5,11.5,1.7,-5.0,33.5,114.85,0.0
2016,1,18,17,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.75,-5.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.8,-5.5,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.95,-6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.25,-6.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.4,-6.5,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,-7.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,-7.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,-8.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,-8.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,-8.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.35,-8.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,-8.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.25,-8.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,7,45,252.5,12.0,2.7,-7.0,33.5,110.46,0.0
2016,1,19,8,0,505.0,24.0,2.9,-7.0,67.0,280.84,216.63
2016,1,19,8,15,598.0,31.0,2.95,-6.5,112.5,364.9,313.05
2016,1,19,8,30,691.0,38.0,3.0,-6.0,158.0,458.12,401.39
2016,1,19,8,45,743.0,42.5,3.15,-6.0,204.5,531.69,470.57
2016,1,19,9,0,795.0,47.0,3.3,-6.0,251.0,608.71,540.07
2016,1,19,9,15,829.0,50.0,3.3,-5.5,295.0,667.65,588.72
2016,1,19,9,30,863.0,53.0,3.3,-5.0,339.0,733.05,640.45
2016,1,19,9,45,885.0,55.5,3.35,-5.0,378.5,788.83,684.21
2016,1,19,10,0,907.0,58.0,3.4,-5.0,418.0,843.82,726.47
2016,1,19,10,15,922.5,60.0,3.4,-4.5,451.5,891.35,760.52
2016,1,19,10,30,938.0,62.0,3.4,-4.0,485.0,936.96,792.49
2016,1,19,10,45,948.0,63.5,3.4,-4.0,512.5,974.59,819.33
2016,1,19,11,0,958.0,65.0,3.4,-4.0,540.0,1009.44,843.96
2016,1,19,11,15,965.0,65.5,3.4,-3.5,559.5,1037.06,861.63
2016,1,19,11,30,972.0,66.0,3.4,-3.0,579.0,1061.4,876.89
2016,1,19,11,45,975.0,67.0,3.4,-2.5,591.0,1078.96,887.24
2016,1,19,12,0,978.0,68.0,3.4,-2.0,603.0,1092.87,895.1
2016,1,19,12,15,979.5,68.0,3.4,-2.0,607.0,1100.18,899.93
2016,1,19,12,30,981.0,68.0,3.4,-2.0,611.0,1103.69,902.29
2016,1,19,12,45,979.5,68.0,3.45,-2.0,607.0,1100.33,900.41
2016,1,19,13,0,978.0,68.0,3.5,-2.0,603.0,1093.17,896.05
2016,1,19,13,15,974.0,67.5,3.5,-1.5,591.0,1079.07,884.82
2016,1,19,13,30,970.0,67.0,3.5,-1.0,579.0,1061.35,871.21
2016,1,19,13,45,962.5,66.0,3.5,-1.0,559.0,1036.02,853.71
2016,1,19,14,0,955.0,65.0,3.5,-1.0,539.0,1007.43,833.89
2016,1,19,14,15,943.5,64.0,3.45,-1.0,512.0,972.04,808.58
2016,1,19,14,30,932.0,63.0,3.4,-1.0,485.0,933.98,781.19
2016,1,19,14,45,915.0,61.0,3.35,-1.0,451.0,887.35,747.05
2016,1,19,15,0,898.0,59.0,3.3,-1.0,417.0,838.91,711.13
2016,1,19,15,15,875.0,57.0,3.1,-1.0,377.5,784.2,668.8
2016,1,19,15,30,852.0,55.0,2.9,-1.0,338.0,728.8,625.22
2016,1,19,15,45,817.5,51.5,2.7,-1.5,294.0,669.21,578.28
2016,1,19,16,0,783.0,48.0,2.5,-2.0,250.0,603.36,524.25
2016,1,19,16,15,729.5,43.5,2.2,-2.5,204.0,525.91,456.27
2016,1,19,16,30,676.0,39.0,1.9,-3.0,158.0,452.04,388.71
2016,1,19,16,45,583.5,32.0,1.65,-3.5,113.0,359.63,302.99
2016,1,19,17,0,491.0,25.0,1.4,-4.0,68.0,276.22,211.88
2016,1,19,17,15,245.5,12.5,1.4,-4.0,34.0,125.32,0.0
2016,1,19,17,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.4,-5.5,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.35,-6.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.05,-7.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.0,-7.5,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.95,-8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.9,-8.5,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.9,-9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.85,-9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.8,-8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.8,-7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.75,-7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,-7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,-7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.45,-7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.2,-7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.1,-7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.25,-6.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,1,20,7,45,134.5,16.5,0.55,-6.0,28.0,84.3,0.0
2016,1,20,8,0,269.0,33.0,0.7,-6.0,56.0,185.42,142.54
2016,1,20,8,15,368.5,44.5,0.85,-5.5,97.0,264.93,225.24
2016,1,20,8,30,468.0,56.0,1.0,-5.0,138.0,354.92,307.84
2016,1,20,8,45,522.5,65.5,1.15,-4.5,181.0,425.05,371.2
2016,1,20,9,0,577.0,75.0,1.3,-4.0,224.0,499.39,435.97
2016,1,20,9,15,377.0,106.0,1.4,-3.5,210.0,416.08,364.96
2016,1,20,9,30,177.0,137.0,1.5,-3.0,196.0,286.97,252.52
2016,1,20,9,45,263.0,144.0,1.65,-2.5,243.0,385.57,338.86
2016,1,20,10,0,349.0,151.0,1.8,-2.0,290.0,474.56,413.79
2016,1,20,10,15,342.5,166.5,1.9,-1.5,312.0,499.42,432.32
2016,1,20,10,30,336.0,182.0,2.0,-1.0,334.0,522.87,449.89
2016,1,20,10,45,319.0,196.5,2.15,-1.0,348.0,533.95,458.03
2016,1,20,11,0,302.0,211.0,2.3,-1.0,362.0,543.11,464.67
2016,1,20,11,15,297.0,221.0,2.4,-0.5,374.0,556.64,474.24
2016,1,20,11,30,292.0,231.0,2.5,0.0,386.0,568.97,482.79
2016,1,20,11,45,224.0,243.5,2.7,0.0,364.0,495.91,422.48
2016,1,20,12,0,156.0,256.0,2.9,0.0,342.0,444.27,378.56
2016,1,20,12,15,473.0,191.0,2.95,0.0,453.5,739.83,624.56
2016,1,20,12,30,790.0,126.0,3.0,0.0,565.0,1001.12,821.36
2016,1,20,12,45,539.5,184.5,3.15,0.0,483.5,800.41,669.2
2016,1,20,13,0,289.0,243.0,3.3,0.0,402.0,587.49,497.86
2016,1,20,13,15,281.5,239.0,3.35,0.0,391.0,572.33,487.3
2016,1,20,13,30,274.0,235.0,3.4,0.0,380.0,556.33,474.79
2016,1,20,13,45,178.5,228.0,3.45,0.5,321.5,427.06,366.46
2016,1,20,14,0,83.0,221.0,3.5,1.0,263.0,303.03,259.94
2016,1,20,14,15,57.5,201.0,3.45,0.5,229.5,254.5,218.92
2016,1,20,14,30,32.0,181.0,3.4,0.0,196.0,207.63,178.4
2016,1,20,14,45,31.0,169.0,3.35,0.0,182.5,193.7,166.71
2016,1,20,15,0,30.0,157.0,3.3,0.0,169.0,180.06,155.11
2016,1,20,15,15,25.0,143.0,3.1,0.0,152.5,146.41,125.7
2016,1,20,15,30,20.0,129.0,2.9,0.0,136.0,129.44,110.73
2016,1,20,15,45,15.5,112.5,2.7,0.0,117.5,110.57,93.92
2016,1,20,16,0,11.0,96.0,2.5,0.0,99.0,92.22,77.39
2016,1,20,16,15,5.5,78.5,2.4,0.0,80.0,72.58,59.5
2016,1,20,16,30,0.0,61.0,2.3,0.0,61.0,53.44,41.93
2016,1,20,16,45,0.0,43.0,2.25,0.0,43.0,36.83,26.64
2016,1,20,17,0,0.0,25.0,2.2,0.0,25.0,19.6,10.36
2016,1,20,17,15,0.0,12.5,2.15,0.0,12.5,9.52,0.0
2016,1,20,17,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.35,-3.5,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,-4.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,21,7,45,180.5,15.5,1.7,-3.5,31.5,103.28,0.0
2016,1,21,8,0,361.0,31.0,1.9,-3.0,63.0,225.52,173.94
2016,1,21,8,15,461.0,41.0,2.0,-2.0,106.5,308.37,260.55
2016,1,21,8,30,561.0,51.0,2.1,-1.0,150.0,401.68,345.59
2016,1,21,8,45,630.0,56.0,2.25,-0.5,196.5,480.16,416.08
2016,1,21,9,0,699.0,61.0,2.4,0.0,243.0,563.85,488.35
2016,1,21,9,15,738.5,66.0,2.45,0.0,287.0,626.35,540.92
2016,1,21,9,30,778.0,71.0,2.5,0.0,331.0,695.82,595.98
2016,1,21,9,45,811.0,72.5,2.6,0.0,372.0,757.29,643.52
2016,1,21,10,0,844.0,74.0,2.7,0.0,413.0,818.66,690.05
2016,1,21,10,15,751.5,91.5,2.65,0.0,411.5,795.66,670.1
2016,1,21,10,30,659.0,109.0,2.6,0.0,410.0,758.82,640.25
2016,1,21,10,45,545.5,148.0,2.6,0.5,406.5,708.36,599.1
2016,1,21,11,0,432.0,187.0,2.6,1.0,403.0,659.73,556.96
2016,1,21,11,15,683.5,134.0,2.5,1.0,491.0,864.57,716.1
2016,1,21,11,30,935.0,81.0,2.4,1.0,579.0,1043.64,842.91
2016,1,21,11,45,941.5,80.5,2.3,1.5,592.0,1062.43,850.49
2016,1,21,12,0,948.0,80.0,2.2,2.0,605.0,1077.77,857.58
2016,1,21,12,15,949.5,80.5,2.1,2.0,609.0,1085.71,861.11
2016,1,21,12,30,951.0,81.0,2.0,2.0,613.0,1089.96,862.27
2016,1,21,12,45,951.5,80.0,1.95,2.5,609.5,1087.55,858.32
2016,1,21,13,0,952.0,79.0,1.9,3.0,606.0,1081.41,852.1
2016,1,21,13,15,947.5,78.5,1.8,3.0,594.0,1067.19,841.23
2016,1,21,13,30,943.0,78.0,1.7,3.0,582.0,1049.43,828.19
2016,1,21,13,45,936.0,76.5,1.65,3.0,562.5,1024.51,811.2
2016,1,21,14,0,929.0,75.0,1.6,3.0,543.0,996.39,792.15
2016,1,21,14,15,917.0,73.5,1.55,3.0,515.5,960.58,767.72
2016,1,21,14,30,905.0,72.0,1.5,3.0,488.0,922.19,741.43
2016,1,21,14,45,887.5,70.0,1.5,3.0,454.0,885.37,716.81
2016,1,21,15,0,870.0,68.0,1.5,3.0,420.0,836.71,683.15
2016,1,21,15,15,845.0,65.0,1.3,2.5,380.5,779.3,641.09
2016,1,21,15,30,820.0,62.0,1.1,2.0,341.0,721.29,597.78
2016,1,21,15,45,781.5,59.0,0.9,1.5,297.0,653.36,545.76
2016,1,21,16,0,743.0,56.0,0.7,1.0,253.0,586.62,492.36
2016,1,21,16,15,686.5,50.5,0.75,0.5,206.5,507.65,428.48
2016,1,21,16,30,630.0,45.0,0.8,0.0,160.0,432.49,364.38
2016,1,21,16,45,531.5,37.5,0.9,0.0,115.0,338.18,280.95
2016,1,21,17,0,433.0,30.0,1.0,0.0,70.0,260.49,202.29
2016,1,21,17,15,216.5,15.0,1.0,0.0,35.0,120.04,0.0
2016,1,21,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
