Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,1,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.2,-1.5,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.8,-2.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.95,-2.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.1,-2.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.3,-2.5,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.5,-3.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.6,-3.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.7,-3.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.8,-3.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.95,-4.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,5.5,4.95,-4.0,5.5,4.16,0.0
2016,1,22,8,0,0.0,11.0,4.9,-4.0,11.0,8.34,1.21
2016,1,22,8,15,0.0,19.0,4.8,-4.0,19.0,14.45,7.18
2016,1,22,8,30,0.0,27.0,4.7,-4.0,27.0,20.57,12.95
2016,1,22,8,45,0.0,36.0,4.65,-4.0,36.0,27.47,19.4
2016,1,22,9,0,0.0,45.0,4.6,-4.0,45.0,34.4,25.82
2016,1,22,9,15,0.0,53.5,4.55,-4.0,53.5,40.95,31.83
2016,1,22,9,30,0.0,62.0,4.5,-4.0,62.0,47.51,37.78
2016,1,22,9,45,0.0,79.0,4.5,-4.0,79.0,61.57,50.48
2016,1,22,10,0,0.0,96.0,4.5,-4.0,96.0,76.46,63.83
2016,1,22,10,15,0.0,94.0,4.65,-4.0,94.0,73.98,61.46
2016,1,22,10,30,0.0,92.0,4.8,-4.0,92.0,71.78,59.35
2016,1,22,10,45,1.5,129.0,4.95,-4.0,130.0,106.68,90.58
2016,1,22,11,0,3.0,166.0,5.1,-4.0,168.0,143.64,123.33
2016,1,22,11,15,1.5,150.0,5.15,-4.0,151.0,125.64,107.1
2016,1,22,11,30,0.0,134.0,5.2,-4.0,134.0,108.58,91.77
2016,1,22,11,45,0.0,127.0,5.3,-4.0,127.0,101.9,85.77
2016,1,22,12,0,0.0,120.0,5.4,-4.0,120.0,95.44,79.97
2016,1,22,12,15,0.0,103.0,5.4,-4.0,103.0,80.41,66.55
2016,1,22,12,30,0.0,86.0,5.4,-4.0,86.0,66.19,53.85
2016,1,22,12,45,0.0,117.0,5.4,-4.0,117.0,92.69,77.51
2016,1,22,13,0,0.0,148.0,5.4,-4.0,148.0,121.18,102.83
2016,1,22,13,15,0.0,93.5,5.3,-4.0,93.5,72.31,59.36
2016,1,22,13,30,0.0,39.0,5.2,-4.0,39.0,29.86,21.32
2016,1,22,13,45,0.0,41.5,5.15,-4.0,41.5,31.77,23.09
2016,1,22,14,0,0.0,44.0,5.1,-4.0,44.0,33.69,24.85
2016,1,22,14,15,0.0,48.0,5.2,-3.5,48.0,36.75,27.61
2016,1,22,14,30,0.0,52.0,5.3,-3.0,52.0,39.82,30.38
2016,1,22,14,45,0.0,77.0,5.45,-3.0,77.0,59.14,47.87
2016,1,22,15,0,0.0,102.0,5.6,-3.0,102.0,81.94,68.51
2016,1,22,15,15,0.0,92.0,5.6,-3.0,92.0,73.44,60.97
2016,1,22,15,30,0.0,82.0,5.6,-3.0,82.0,65.02,53.47
2016,1,22,15,45,0.0,71.0,5.6,-3.5,71.0,55.75,45.2
2016,1,22,16,0,0.0,60.0,5.6,-4.0,60.0,46.54,36.88
2016,1,22,16,15,0.0,48.5,5.5,-4.0,48.5,37.12,28.19
2016,1,22,16,30,0.0,37.0,5.4,-4.0,37.0,28.27,19.94
2016,1,22,16,45,0.0,26.0,5.3,-4.0,26.0,19.82,12.02
2016,1,22,17,0,0.0,15.0,5.2,-4.0,15.0,11.4,3.99
2016,1,22,17,15,0.0,7.5,5.2,-4.0,7.5,5.69,0.0
2016,1,22,17,30,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.15,-4.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,5.0,-4.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,5.05,-5.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,5.1,-5.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,5.3,-5.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,5.25,-5.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,5.2,-5.5,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,5.3,-6.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.15,-6.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.05,-6.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.0,-6.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,4.95,-6.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,4.9,-6.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,4.85,-6.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,4.8,-6.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,4.75,-6.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,4.7,-6.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,4.65,-6.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,4.6,-6.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,4.55,-6.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,4.05,-6.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,4.05,-5.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,4.1,-5.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,11.0,4.2,-5.0,11.0,8.37,0.0
2016,1,23,8,0,0.0,22.0,4.3,-5.0,22.0,16.79,8.32
2016,1,23,8,15,0.0,38.0,4.4,-4.5,38.0,30.73,21.7
2016,1,23,8,30,0.0,54.0,4.5,-4.0,54.0,45.0,35.0
2016,1,23,8,45,0.0,70.5,4.6,-3.5,70.5,59.65,48.53
2016,1,23,9,0,0.0,87.0,4.7,-3.0,87.0,74.28,61.85
2016,1,23,9,15,0.5,102.5,4.8,-2.5,103.0,88.21,74.36
2016,1,23,9,30,1.0,118.0,4.9,-2.0,119.0,102.32,86.82
2016,1,23,9,45,3.5,130.5,5.05,-2.0,132.5,114.98,98.09
2016,1,23,10,0,6.0,143.0,5.2,-2.0,146.0,128.03,109.62
2016,1,23,10,15,3.0,142.5,5.25,-1.5,144.0,123.19,104.78
2016,1,23,10,30,0.0,142.0,5.3,-1.0,142.0,118.7,100.28
2016,1,23,10,45,0.0,149.0,5.35,-1.0,149.0,124.56,105.27
2016,1,23,11,0,0.0,156.0,5.4,-1.0,156.0,130.57,110.38
2016,1,23,11,15,3.0,167.5,5.4,-1.0,169.5,144.1,122.24
2016,1,23,11,30,6.0,179.0,5.4,-1.0,183.0,157.94,134.34
2016,1,23,11,45,10.0,191.0,5.4,-1.0,197.0,173.59,148.05
2016,1,23,12,0,14.0,203.0,5.4,-1.0,211.0,189.58,162.02
2016,1,23,12,15,7.0,146.5,5.4,-1.0,150.5,126.7,106.83
2016,1,23,12,30,0.0,90.0,5.4,-1.0,90.0,69.3,55.97
2016,1,23,12,45,27.0,166.5,5.45,-1.0,182.0,182.38,156.61
2016,1,23,13,0,54.0,243.0,5.5,-1.0,274.0,298.54,257.69
2016,1,23,13,15,47.5,234.5,5.45,-1.0,261.0,281.8,242.98
2016,1,23,13,30,41.0,226.0,5.4,-1.0,248.0,265.36,228.78
2016,1,23,13,45,51.5,223.5,5.4,-1.5,250.5,273.23,236.71
2016,1,23,14,0,62.0,221.0,5.4,-2.0,253.0,280.92,244.49
2016,1,23,14,15,48.0,204.0,5.3,-2.0,228.0,247.49,215.24
2016,1,23,14,30,34.0,187.0,5.2,-2.0,203.0,215.02,186.71
2016,1,23,14,45,56.5,181.5,5.15,-2.5,206.0,229.56,201.08
2016,1,23,15,0,79.0,176.0,5.1,-3.0,209.0,243.01,214.38
2016,1,23,15,15,73.0,161.0,5.0,-3.0,189.0,220.26,194.35
2016,1,23,15,30,67.0,146.0,4.9,-3.0,169.0,198.14,174.75
2016,1,23,15,45,62.5,128.0,4.85,-3.0,147.5,173.84,153.04
2016,1,23,16,0,58.0,110.0,4.8,-3.0,126.0,150.07,131.46
2016,1,23,16,15,49.5,91.0,4.7,-3.0,103.0,122.95,106.45
2016,1,23,16,30,41.0,72.0,4.6,-3.0,80.0,96.61,81.83
2016,1,23,16,45,28.0,53.0,4.55,-3.5,58.0,68.56,55.57
2016,1,23,17,0,15.0,34.0,4.5,-4.0,36.0,41.12,29.44
2016,1,23,17,15,7.5,17.0,4.5,-4.0,18.0,17.77,0.0
2016,1,23,17,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,4.35,-4.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.3,-4.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.2,-4.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.0,-4.5,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,3.3,-5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,3.1,-5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,3.0,-5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.9,-5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.85,-5.5,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.8,-6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.75,-6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.65,-6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.6,-6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.55,-6.5,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.45,-7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,-7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.35,-7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.3,-7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.05,-7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.95,-7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.9,-7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.85,-7.5,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.75,-8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.7,-8.5,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.75,-9.5,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.8,-10.5,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.8,-11.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.85,-11.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.9,-11.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.95,-11.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.0,-11.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,-10.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.1,-9.0,0.0,0.0,0.0
2016,1,24,7,45,264.5,13.5,2.2,-8.5,38.5,131.74,0.0
2016,1,24,8,0,529.0,27.0,2.3,-8.0,77.0,289.0,231.78
2016,1,24,8,15,618.0,35.0,2.4,-7.0,125.0,373.35,321.02
2016,1,24,8,30,707.0,43.0,2.5,-6.0,173.0,466.38,407.6
2016,1,24,8,45,761.0,48.0,2.7,-5.0,222.0,542.98,477.12
2016,1,24,9,0,815.0,53.0,2.9,-4.0,271.0,623.14,546.56
2016,1,24,9,15,847.0,57.5,2.9,-3.0,317.0,690.38,600.3
2016,1,24,9,30,879.0,62.0,2.9,-2.0,363.0,758.29,651.46
2016,1,24,9,45,900.5,65.5,2.9,-1.5,404.0,816.96,694.7
2016,1,24,10,0,922.0,69.0,2.9,-1.0,445.0,874.65,736.04
2016,1,24,10,15,936.0,71.5,2.65,-0.5,480.5,914.03,760.4
2016,1,24,10,30,950.0,74.0,2.4,0.0,516.0,959.8,788.61
2016,1,24,10,45,959.0,76.5,2.2,0.0,544.0,998.58,812.53
2016,1,24,11,0,968.0,79.0,2.0,0.0,572.0,1034.48,833.71
2016,1,24,11,15,973.5,80.5,1.85,0.0,592.5,1062.61,849.6
2016,1,24,11,30,979.0,82.0,1.7,0.0,613.0,1087.35,862.87
2016,1,24,11,45,981.0,83.5,1.55,0.5,625.5,1105.04,869.53
2016,1,24,12,0,983.0,85.0,1.4,1.0,638.0,1118.99,873.54
2016,1,24,12,15,983.0,85.0,1.3,1.5,642.0,1125.21,873.41
2016,1,24,12,30,983.0,85.0,1.2,2.0,646.0,1127.57,870.91
2016,1,24,12,45,813.5,119.0,1.15,2.5,581.0,1006.11,786.59
2016,1,24,13,0,644.0,153.0,1.1,3.0,516.0,877.13,696.75
2016,1,24,13,15,801.5,120.5,1.05,3.0,563.5,991.77,778.08
2016,1,24,13,30,959.0,88.0,1.0,3.0,611.0,1078.38,834.28
2016,1,24,13,45,949.5,87.0,0.95,3.5,590.0,1051.5,813.06
2016,1,24,14,0,940.0,86.0,0.9,4.0,569.0,1032.74,799.37
2016,1,24,14,15,928.0,83.5,0.8,4.0,540.5,994.86,773.0
2016,1,24,14,30,916.0,81.0,0.7,4.0,512.0,954.24,745.01
2016,1,24,14,45,897.5,78.5,0.65,4.0,477.0,905.45,712.37
2016,1,24,15,0,879.0,76.0,0.6,4.0,442.0,854.82,678.12
2016,1,24,15,15,856.0,72.5,0.55,3.5,401.5,797.9,639.92
2016,1,24,15,30,833.0,69.0,0.5,3.0,361.0,740.12,600.16
2016,1,24,15,45,798.0,64.0,0.5,3.0,315.5,671.55,550.89
2016,1,24,16,0,763.0,59.0,0.5,3.0,270.0,603.93,499.77
2016,1,24,16,15,711.0,53.0,0.55,2.5,222.5,526.06,438.41
2016,1,24,16,30,659.0,47.0,0.6,2.0,175.0,451.59,376.42
2016,1,24,16,45,573.0,39.0,0.7,2.0,128.5,361.63,298.3
2016,1,24,17,0,487.0,31.0,0.8,2.0,82.0,279.69,220.72
2016,1,24,17,15,243.5,15.5,0.85,1.5,41.0,133.61,49.31
2016,1,24,17,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,25,7,45,70.5,17.5,1.6,-1.5,24.0,52.99,0.0
2016,1,25,8,0,141.0,35.0,1.8,-1.0,48.0,116.9,90.78
2016,1,25,8,15,181.0,53.0,1.85,-0.5,80.0,164.78,138.6
2016,1,25,8,30,221.0,71.0,1.9,0.0,112.0,216.53,186.73
2016,1,25,8,45,247.5,87.5,1.95,0.0,145.0,261.94,228.62
2016,1,25,9,0,274.0,104.0,2.0,0.0,178.0,309.78,271.55
2016,1,25,9,15,302.0,116.0,1.95,0.0,209.5,355.12,311.21
2016,1,25,9,30,330.0,128.0,1.9,0.0,241.0,402.63,351.67
2016,1,25,9,45,337.5,143.0,1.85,0.5,270.5,439.47,381.15
2016,1,25,10,0,345.0,158.0,1.8,1.0,300.0,476.11,409.71
2016,1,25,10,15,296.5,180.0,1.9,1.5,309.0,472.59,404.28
2016,1,25,10,30,248.0,202.0,2.0,2.0,318.0,464.91,395.57
2016,1,25,10,45,367.5,191.0,2.1,2.5,373.5,568.73,481.19
2016,1,25,11,0,487.0,180.0,2.2,3.0,429.0,702.12,585.58
2016,1,25,11,15,540.0,170.5,2.3,3.5,457.0,754.36,624.42
2016,1,25,11,30,593.0,161.0,2.4,4.0,485.0,815.66,668.98
2016,1,25,11,45,623.5,155.5,2.55,4.5,502.5,850.26,693.5
2016,1,25,12,0,654.0,150.0,2.7,5.0,520.0,882.53,716.48
2016,1,25,12,15,693.5,139.0,2.7,5.0,534.5,915.12,739.72
2016,1,25,12,30,733.0,128.0,2.7,5.0,549.0,944.43,760.53
2016,1,25,12,45,748.0,122.5,2.7,5.5,549.5,951.9,764.33
2016,1,25,13,0,763.0,117.0,2.7,6.0,550.0,956.05,766.11
2016,1,25,13,15,769.0,112.0,2.65,6.0,541.0,948.32,760.47
2016,1,25,13,30,775.0,107.0,2.6,6.0,532.0,930.44,747.8
2016,1,25,13,45,751.0,108.5,2.6,6.0,509.5,901.98,728.12
2016,1,25,14,0,727.0,110.0,2.6,6.0,487.0,864.54,701.91
2016,1,25,14,15,667.0,119.5,2.45,5.5,452.0,801.13,656.25
2016,1,25,14,30,607.0,129.0,2.3,5.0,417.0,737.06,609.62
2016,1,25,14,45,602.5,120.5,2.15,5.0,390.0,702.86,584.16
2016,1,25,15,0,598.0,112.0,2.0,5.0,363.0,666.82,556.81
2016,1,25,15,15,568.0,108.5,1.85,4.5,329.5,613.97,516.93
2016,1,25,15,30,538.0,105.0,1.7,4.0,296.0,561.37,475.61
2016,1,25,15,45,512.5,95.0,1.6,3.5,259.0,500.36,427.1
2016,1,25,16,0,487.0,85.0,1.5,3.0,222.0,447.25,383.33
2016,1,25,16,15,444.0,74.5,1.5,2.5,182.5,384.16,329.87
2016,1,25,16,30,401.0,64.0,1.5,2.0,143.0,324.7,277.48
2016,1,25,16,45,335.0,51.0,1.55,1.5,105.0,254.4,214.13
2016,1,25,17,0,269.0,38.0,1.6,1.0,67.0,191.33,153.89
2016,1,25,17,15,134.5,19.0,1.6,1.0,33.5,91.19,40.78
2016,1,25,17,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,7,45,153.0,18.5,2.25,0.0,33.5,93.58,4.98
2016,1,26,8,0,306.0,37.0,2.3,0.0,67.0,201.36,159.1
2016,1,26,8,15,400.0,49.5,2.3,0.5,111.0,280.59,236.5
2016,1,26,8,30,494.0,62.0,2.3,1.0,155.0,369.68,317.24
2016,1,26,8,45,552.0,71.5,2.35,1.5,201.0,443.42,382.78
2016,1,26,9,0,610.0,81.0,2.4,2.0,247.0,521.61,449.62
2016,1,26,9,15,650.0,88.5,2.4,2.5,291.5,589.23,505.16
2016,1,26,9,30,690.0,96.0,2.4,3.0,336.0,658.66,559.98
2016,1,26,9,45,717.0,102.5,2.4,3.5,376.5,718.2,604.06
2016,1,26,10,0,744.0,109.0,2.4,4.0,417.0,777.67,646.92
2016,1,26,10,15,632.5,130.5,2.55,4.5,407.0,732.74,610.62
2016,1,26,10,30,521.0,152.0,2.7,5.0,397.0,671.27,561.7
2016,1,26,10,45,551.5,152.5,2.9,6.0,425.0,716.16,595.3
2016,1,26,11,0,582.0,153.0,3.1,7.0,453.0,760.62,626.86
2016,1,26,11,15,643.0,140.5,3.1,7.5,484.0,830.26,676.88
2016,1,26,11,30,704.0,128.0,3.1,8.0,515.0,889.17,717.76
2016,1,26,11,45,685.5,138.0,3.15,8.5,521.5,893.01,718.45
2016,1,26,12,0,667.0,148.0,3.2,9.0,528.0,893.27,717.2
2016,1,26,12,15,645.0,156.5,3.1,9.0,526.0,884.85,710.08
2016,1,26,12,30,623.0,165.0,3.0,9.0,524.0,873.14,700.8
2016,1,26,12,45,633.5,160.5,2.95,9.0,524.0,878.16,704.26
2016,1,26,13,0,644.0,156.0,2.9,9.0,524.0,880.23,705.58
2016,1,26,13,15,601.0,166.0,2.65,9.0,504.0,840.53,675.13
2016,1,26,13,30,558.0,176.0,2.4,9.0,484.0,791.23,637.97
2016,1,26,13,45,613.5,152.5,2.2,9.0,481.0,818.14,657.26
2016,1,26,14,0,669.0,129.0,2.0,9.0,478.0,831.54,665.77
2016,1,26,14,15,579.0,146.0,1.85,8.5,437.5,747.79,605.02
2016,1,26,14,30,489.0,163.0,1.7,8.0,397.0,659.65,539.53
2016,1,26,14,45,426.5,162.0,1.6,7.5,356.0,587.23,484.92
2016,1,26,15,0,364.0,161.0,1.5,7.0,315.0,498.13,416.21
2016,1,26,15,15,313.5,161.0,1.5,6.5,285.0,445.0,374.63
2016,1,26,15,30,263.0,161.0,1.5,6.0,255.0,395.5,334.68
2016,1,26,15,45,251.5,141.5,1.5,5.5,222.5,353.48,301.08
2016,1,26,16,0,240.0,122.0,1.5,5.0,190.0,312.05,266.87
2016,1,26,16,15,213.0,103.0,1.5,4.5,156.0,262.4,224.37
2016,1,26,16,30,186.0,84.0,1.5,4.0,122.0,215.2,182.77
2016,1,26,16,45,147.5,64.0,1.5,3.5,89.0,163.28,136.0
2016,1,26,17,0,109.0,44.0,1.5,3.0,56.0,115.08,91.17
2016,1,26,17,15,54.5,22.0,1.5,3.0,28.0,55.03,26.36
2016,1,26,17,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,7,45,80.5,20.0,1.95,2.0,28.0,60.39,7.46
2016,1,27,8,0,161.0,40.0,2.0,2.0,56.0,132.15,103.25
2016,1,27,8,15,225.0,58.0,2.25,2.5,93.5,202.25,169.2
2016,1,27,8,30,289.0,76.0,2.5,3.0,131.0,269.99,230.89
2016,1,27,8,45,365.5,86.0,2.8,3.5,174.0,342.9,296.09
2016,1,27,9,0,442.0,96.0,3.1,4.0,217.0,423.06,365.89
2016,1,27,9,15,518.0,92.0,3.25,4.0,256.5,499.23,431.34
2016,1,27,9,30,594.0,88.0,3.4,4.0,296.0,577.58,497.13
2016,1,27,9,45,445.5,128.0,3.55,4.5,294.0,524.32,450.12
2016,1,27,10,0,297.0,168.0,3.7,5.0,292.0,447.07,383.03
2016,1,27,10,15,234.5,190.0,3.6,5.0,293.0,429.76,366.64
2016,1,27,10,30,172.0,212.0,3.5,5.0,294.0,387.2,329.26
2016,1,27,10,45,380.0,182.0,3.45,5.5,375.5,567.99,480.86
2016,1,27,11,0,588.0,152.0,3.4,6.0,457.0,773.91,641.81
2016,1,27,11,15,401.0,203.0,3.3,6.0,414.5,654.82,543.63
2016,1,27,11,30,214.0,254.0,3.2,6.0,372.0,491.67,410.11
2016,1,27,11,45,330.5,237.0,3.1,6.5,424.5,614.59,509.75
2016,1,27,12,0,447.0,220.0,3.0,7.0,477.0,740.16,606.09
2016,1,27,12,15,607.5,169.5,2.95,7.0,521.0,859.94,697.06
2016,1,27,12,30,768.0,119.0,2.9,7.0,565.0,968.74,774.5
2016,1,27,12,45,786.0,112.5,2.9,7.0,567.0,970.54,774.75
2016,1,27,13,0,804.0,106.0,2.9,7.0,569.0,977.0,779.59
2016,1,27,13,15,750.5,119.5,2.85,7.0,545.0,938.84,752.13
2016,1,27,13,30,697.0,133.0,2.8,7.0,521.0,891.29,718.2
2016,1,27,13,45,707.5,124.5,2.75,7.0,507.0,878.89,709.94
2016,1,27,14,0,718.0,116.0,2.7,7.0,493.0,863.16,699.02
2016,1,27,14,15,730.0,105.5,2.6,6.5,473.0,843.03,685.83
2016,1,27,14,30,742.0,95.0,2.5,6.0,453.0,819.39,670.06
2016,1,27,14,45,626.0,115.0,2.45,6.0,403.0,717.39,594.11
2016,1,27,15,0,510.0,135.0,2.4,6.0,353.0,610.2,511.9
2016,1,27,15,15,481.0,130.0,2.2,5.5,321.0,560.8,473.74
2016,1,27,15,30,452.0,125.0,2.0,5.0,289.0,512.23,435.0
2016,1,27,15,45,440.5,110.5,1.8,4.5,254.0,466.63,398.27
2016,1,27,16,0,429.0,96.0,1.6,4.0,219.0,420.99,360.38
2016,1,27,16,15,395.5,83.0,1.5,3.5,181.5,363.66,311.58
2016,1,27,16,30,362.0,70.0,1.4,3.0,144.0,309.06,263.46
2016,1,27,16,45,313.0,55.0,1.3,2.5,107.0,247.16,207.57
2016,1,27,17,0,264.0,40.0,1.2,2.0,70.0,190.45,153.87
2016,1,27,17,15,132.0,25.5,1.2,1.5,40.5,100.81,58.32
2016,1,27,17,30,0.0,11.0,1.2,1.0,11.0,8.65,0.0
2016,1,27,17,45,0.0,5.5,1.25,1.0,5.5,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,28,7,45,36.0,19.0,1.4,-0.5,22.5,35.92,5.71
2016,1,28,8,0,72.0,38.0,1.5,0.0,45.0,79.64,61.25
2016,1,28,8,15,96.0,58.0,1.35,0.0,73.0,117.33,97.54
2016,1,28,8,30,120.0,78.0,1.2,0.0,101.0,156.88,134.24
2016,1,28,8,45,136.5,98.0,1.05,0.5,130.5,194.12,167.84
2016,1,28,9,0,153.0,118.0,0.9,1.0,160.0,232.86,201.67
2016,1,28,9,15,176.5,132.0,0.85,1.5,188.0,270.09,233.58
2016,1,28,9,30,200.0,146.0,0.8,2.0,216.0,309.54,266.45
2016,1,28,9,45,238.5,159.5,0.75,2.5,252.5,379.37,323.28
2016,1,28,10,0,277.0,173.0,0.7,3.0,289.0,435.85,367.57
2016,1,28,10,15,238.0,192.5,0.7,3.5,298.0,435.04,364.0
2016,1,28,10,30,199.0,212.0,0.7,4.0,307.0,410.54,342.48
2016,1,28,10,45,243.0,219.5,0.7,4.5,342.5,485.98,401.54
2016,1,28,11,0,287.0,227.0,0.7,5.0,378.0,542.77,444.08
2016,1,28,11,15,309.0,232.5,0.85,5.0,400.0,576.93,470.68
2016,1,28,11,30,331.0,238.0,1.0,5.0,422.0,610.89,497.3
2016,1,28,11,45,299.5,250.0,1.2,5.0,419.0,598.45,487.86
2016,1,28,12,0,268.0,262.0,1.4,5.0,416.0,584.08,477.2
2016,1,28,12,15,199.5,268.5,1.4,5.0,384.0,499.12,410.14
2016,1,28,12,30,131.0,275.0,1.4,5.0,352.0,437.35,360.06
2016,1,28,12,45,126.5,273.0,1.4,5.0,347.5,430.15,354.75
2016,1,28,13,0,122.0,271.0,1.4,5.0,343.0,422.68,348.86
2016,1,28,13,15,300.0,238.5,1.4,5.0,408.5,586.24,482.22
2016,1,28,13,30,478.0,206.0,1.4,5.0,474.0,745.14,604.44
2016,1,28,13,45,538.0,179.5,1.45,5.0,472.0,764.98,620.07
2016,1,28,14,0,598.0,153.0,1.5,5.0,470.0,789.33,639.37
2016,1,28,14,15,679.0,122.5,1.35,5.0,465.5,815.66,657.45
2016,1,28,14,30,760.0,92.0,1.2,5.0,461.0,826.53,664.06
2016,1,28,14,45,380.0,112.0,1.1,5.0,296.5,487.1,406.69
2016,1,28,15,0,0.0,132.0,1.0,5.0,132.0,109.85,89.35
2016,1,28,15,15,0.0,120.5,0.95,4.5,120.5,99.93,82.14
2016,1,28,15,30,0.0,109.0,0.9,4.0,109.0,90.15,73.97
2016,1,28,15,45,0.0,95.5,0.85,3.5,95.5,78.5,64.03
2016,1,28,16,0,0.0,82.0,0.8,3.0,82.0,66.94,54.02
2016,1,28,16,15,0.0,68.0,0.8,2.5,68.0,54.96,43.45
2016,1,28,16,30,0.0,54.0,0.8,2.0,54.0,43.02,32.73
2016,1,28,16,45,0.0,40.5,0.85,2.0,40.5,31.56,22.24
2016,1,28,17,0,0.0,27.0,0.9,2.0,27.0,20.62,12.12
2016,1,28,17,15,0.0,15.5,0.9,2.0,15.5,11.8,2.54
2016,1,28,17,30,0.0,4.0,0.9,2.0,4.0,3.15,0.0
2016,1,28,17,45,0.0,2.0,0.95,2.0,2.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,29,7,45,221.0,16.0,2.8,0.5,39.0,119.32,40.83
2016,1,29,8,0,442.0,32.0,3.0,1.0,78.0,256.01,204.98
2016,1,29,8,15,534.0,40.0,3.15,1.5,124.0,336.29,283.35
2016,1,29,8,30,626.0,48.0,3.3,2.0,170.0,421.13,361.28
2016,1,29,8,45,685.0,53.0,3.45,3.0,218.0,496.9,428.36
2016,1,29,9,0,744.0,58.0,3.6,4.0,266.0,576.82,496.1
2016,1,29,9,15,780.0,62.0,3.9,4.5,311.5,643.31,551.29
2016,1,29,9,30,816.0,66.0,4.2,5.0,357.0,710.97,604.79
2016,1,29,9,45,842.0,68.5,4.5,5.5,398.0,769.74,650.22
2016,1,29,10,0,868.0,71.0,4.8,6.0,439.0,828.01,694.57
2016,1,29,10,15,885.0,73.5,4.85,6.0,474.0,877.7,731.42
2016,1,29,10,30,902.0,76.0,4.9,6.0,509.0,915.65,758.98
2016,1,29,10,45,916.0,76.5,4.95,6.5,538.0,955.52,786.44
2016,1,29,11,0,930.0,77.0,5.0,7.0,567.0,992.93,811.79
2016,1,29,11,15,938.0,78.0,5.0,7.0,587.5,1022.43,832.26
2016,1,29,11,30,946.0,79.0,5.0,7.0,608.0,1048.74,850.46
2016,1,29,11,45,952.5,79.0,5.0,7.0,621.5,1068.94,864.28
2016,1,29,12,0,959.0,79.0,5.0,7.0,635.0,1085.6,875.69
2016,1,29,12,15,960.0,79.0,4.95,7.0,640.0,1093.0,880.07
2016,1,29,12,30,961.0,79.0,4.9,7.0,645.0,1096.61,881.97
2016,1,29,12,45,962.0,78.0,4.9,7.0,641.5,1095.14,880.94
2016,1,29,13,0,963.0,77.0,4.9,7.0,638.0,1089.85,877.41
2016,1,29,13,15,959.0,76.5,4.85,7.0,626.5,1076.36,867.65
2016,1,29,13,30,955.0,76.0,4.8,7.0,615.0,1059.22,855.48
2016,1,29,13,45,948.0,75.0,4.8,7.0,595.5,1034.96,838.77
2016,1,29,14,0,941.0,74.0,4.8,7.0,576.0,1007.4,819.75
2016,1,29,14,15,930.5,72.5,4.65,6.5,549.0,972.78,795.68
2016,1,29,14,30,920.0,71.0,4.5,6.0,522.0,935.39,769.5
2016,1,29,14,45,905.5,69.0,4.4,6.0,488.0,891.31,737.15
2016,1,29,15,0,891.0,67.0,4.3,6.0,454.0,845.2,703.04
2016,1,29,15,15,869.5,64.5,3.95,5.5,414.5,799.16,668.22
2016,1,29,15,30,848.0,62.0,3.6,5.0,375.0,743.33,625.98
2016,1,29,15,45,819.0,58.0,3.25,5.0,331.0,679.62,575.65
2016,1,29,16,0,790.0,54.0,2.9,5.0,287.0,616.33,524.02
2016,1,29,16,15,743.0,49.5,2.55,4.0,239.5,542.05,461.96
2016,1,29,16,30,696.0,45.0,2.2,3.0,192.0,470.68,399.8
2016,1,29,16,45,622.5,38.5,1.9,2.0,145.5,386.86,324.97
2016,1,29,17,0,549.0,32.0,1.6,1.0,99.0,309.7,252.37
2016,1,29,17,15,400.5,22.0,1.55,0.5,59.0,204.57,137.63
2016,1,29,17,30,252.0,12.0,1.5,0.0,19.0,96.72,0.0
2016,1,29,17,45,126.0,6.0,1.5,0.0,9.5,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,0.95,-1.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,30,7,45,238.5,14.5,1.3,0.0,40.5,122.08,50.47
2016,1,30,8,0,477.0,29.0,1.5,0.0,81.0,262.39,210.61
2016,1,30,8,15,565.0,36.0,1.5,0.5,127.0,341.96,287.05
2016,1,30,8,30,653.0,43.0,1.5,1.0,173.0,430.14,366.18
2016,1,30,8,45,706.5,48.0,1.55,1.5,220.0,503.43,430.32
2016,1,30,9,0,760.0,53.0,1.6,2.0,267.0,580.54,494.82
2016,1,30,9,15,794.0,56.0,1.8,2.5,312.0,644.97,547.04
2016,1,30,9,30,828.0,59.0,2.0,3.0,357.0,710.39,597.16
2016,1,30,9,45,853.5,61.5,2.25,4.0,397.5,761.27,634.18
2016,1,30,10,0,879.0,64.0,2.5,5.0,438.0,818.78,675.47
2016,1,30,10,15,894.5,65.5,2.65,5.5,472.5,865.59,708.36
2016,1,30,10,30,910.0,67.0,2.8,6.0,507.0,910.55,739.57
2016,1,30,10,45,921.5,68.0,2.95,6.5,535.0,949.05,765.75
2016,1,30,11,0,933.0,69.0,3.1,7.0,563.0,984.93,789.93
2016,1,30,11,15,939.5,70.0,3.15,7.0,583.5,1013.11,809.1
2016,1,30,11,30,946.0,71.0,3.2,7.0,604.0,1038.04,826.08
2016,1,30,11,45,950.0,71.5,3.25,7.5,616.5,1056.42,837.04
2016,1,30,12,0,954.0,72.0,3.3,8.0,629.0,1071.21,845.66
2016,1,30,12,15,955.0,72.5,3.3,8.0,633.5,1079.27,850.8
2016,1,30,12,30,956.0,73.0,3.3,8.0,638.0,1083.56,853.57
2016,1,30,12,45,953.5,73.0,3.35,8.5,634.5,1079.83,849.92
2016,1,30,13,0,951.0,73.0,3.4,9.0,631.0,1072.34,843.91
2016,1,30,13,15,946.5,72.5,3.4,9.0,619.0,1058.48,834.73
2016,1,30,13,30,942.0,72.0,3.4,9.0,607.0,1041.03,823.23
2016,1,30,13,45,934.5,71.0,3.4,9.0,587.5,1016.51,806.88
2016,1,30,14,0,927.0,70.0,3.4,9.0,568.0,988.75,788.32
2016,1,30,14,15,916.5,68.5,3.25,9.0,541.0,954.46,763.93
2016,1,30,14,30,906.0,67.0,3.1,9.0,514.0,917.45,737.59
2016,1,30,14,45,890.5,65.5,3.0,9.0,481.0,873.57,706.5
2016,1,30,15,0,875.0,64.0,2.9,9.0,448.0,827.76,673.75
2016,1,30,15,15,853.5,61.5,2.6,8.5,409.0,774.22,634.64
2016,1,30,15,30,832.0,59.0,2.3,8.0,370.0,727.21,599.88
2016,1,30,15,45,794.5,57.0,2.0,7.5,325.5,660.66,549.28
2016,1,30,16,0,757.0,55.0,1.7,7.0,281.0,595.24,497.69
2016,1,30,16,15,709.0,50.5,1.6,6.0,235.0,521.9,438.62
2016,1,30,16,30,661.0,46.0,1.5,5.0,189.0,451.64,379.37
2016,1,30,16,45,581.0,39.5,1.45,4.5,142.5,366.26,304.71
2016,1,30,17,0,501.0,33.0,1.4,4.0,96.0,288.3,233.18
2016,1,30,17,15,357.5,23.0,1.45,3.5,58.0,188.79,130.48
2016,1,30,17,30,214.0,13.0,1.5,3.0,20.0,84.2,0.0
2016,1,30,17,45,107.0,6.5,1.55,3.0,10.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,45,185.5,18.0,2.05,1.5,38.5,108.34,50.66
2016,1,31,8,0,371.0,36.0,2.1,2.0,77.0,226.71,181.96
2016,1,31,8,15,462.0,45.5,2.15,2.5,121.5,304.46,255.46
2016,1,31,8,30,553.0,55.0,2.2,3.0,166.0,391.59,333.69
2016,1,31,8,45,611.0,61.5,2.25,3.5,212.5,464.39,397.65
2016,1,31,9,0,669.0,68.0,2.3,4.0,259.0,541.72,462.89
2016,1,31,9,15,707.0,72.5,2.4,4.5,303.0,606.79,516.07
2016,1,31,9,30,745.0,77.0,2.5,5.0,347.0,673.48,567.69
2016,1,31,9,45,777.0,79.0,2.65,6.0,388.0,729.11,607.96
2016,1,31,10,0,809.0,81.0,2.8,7.0,429.0,789.61,650.98
2016,1,31,10,15,827.5,83.5,2.95,7.5,463.5,838.77,685.73
2016,1,31,10,30,846.0,86.0,3.1,8.0,498.0,886.38,718.93
2016,1,31,10,45,861.5,86.5,3.3,9.0,526.5,926.96,745.64
2016,1,31,11,0,877.0,87.0,3.5,10.0,555.0,965.19,770.41
2016,1,31,11,15,885.5,88.5,3.6,10.5,575.5,995.3,789.86
2016,1,31,11,30,894.0,90.0,3.7,11.0,596.0,1022.34,807.18
2016,1,31,11,45,742.0,135.0,3.85,11.5,561.5,944.34,750.19
2016,1,31,12,0,590.0,180.0,4.0,12.0,527.0,838.39,672.66
2016,1,31,12,15,599.0,178.5,4.1,12.5,533.5,859.46,687.89
2016,1,31,12,30,608.0,177.0,4.2,13.0,540.0,869.13,693.89
2016,1,31,12,45,607.0,176.5,4.35,13.5,537.0,866.77,691.96
2016,1,31,13,0,606.0,176.0,4.5,14.0,534.0,861.62,688.19
2016,1,31,13,15,752.5,132.0,4.5,14.0,568.5,955.2,756.63
2016,1,31,13,30,899.0,88.0,4.5,14.0,603.0,1018.25,801.58
2016,1,31,13,45,891.5,87.0,4.55,14.0,583.5,1006.46,794.0
2016,1,31,14,0,884.0,86.0,4.6,14.0,564.0,979.11,775.97
2016,1,31,14,15,872.5,84.5,4.5,14.0,537.5,944.38,751.41
2016,1,31,14,30,861.0,83.0,4.4,14.0,511.0,907.03,724.96
2016,1,31,14,45,687.5,112.0,4.3,14.0,440.0,767.21,622.2
2016,1,31,15,0,514.0,141.0,4.2,14.0,369.0,619.29,509.58
2016,1,31,15,15,492.5,133.5,4.1,13.5,336.5,572.75,474.89
2016,1,31,15,30,471.0,126.0,4.0,13.0,304.0,526.47,439.15
2016,1,31,15,45,453.0,113.0,3.95,13.0,268.0,477.01,399.49
2016,1,31,16,0,435.0,100.0,3.9,13.0,232.0,428.08,359.26
2016,1,31,16,15,522.0,77.0,3.8,12.5,209.5,438.63,367.65
2016,1,31,16,30,609.0,54.0,3.7,12.0,187.0,434.75,361.97
2016,1,31,16,45,523.5,46.5,3.65,11.5,141.5,348.16,286.34
2016,1,31,17,0,438.0,39.0,3.6,11.0,96.0,269.93,215.61
2016,1,31,17,15,299.0,27.0,3.5,10.5,58.0,174.68,121.86
2016,1,31,17,30,160.0,15.0,3.4,10.0,20.0,66.99,0.0
2016,1,31,17,45,80.0,7.5,3.35,10.0,10.0,5.9,0.0
2016,1,31,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,7,45,148.5,20.0,2.85,7.5,36.5,93.46,46.72
2016,2,1,8,0,297.0,40.0,2.9,8.0,73.0,196.72,155.19
2016,2,1,8,15,385.5,51.0,2.95,8.5,115.5,270.93,223.51
2016,2,1,8,30,474.0,62.0,3.0,9.0,158.0,354.29,297.28
2016,2,1,8,45,541.0,67.5,3.05,9.5,203.5,427.92,361.18
2016,2,1,9,0,608.0,73.0,3.1,10.0,249.0,506.76,427.19
2016,2,1,9,15,646.5,78.5,3.25,10.5,291.5,570.66,479.19
2016,2,1,9,30,685.0,84.0,3.4,11.0,334.0,636.37,530.71
2016,2,1,9,45,342.5,112.0,3.55,12.0,237.0,420.95,353.42
2016,2,1,10,0,0.0,140.0,3.7,13.0,140.0,117.41,93.88
2016,2,1,10,15,40.0,178.0,3.8,13.5,197.5,205.87,168.98
