Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,30,80.0,216.0,3.9,14.0,255.0,285.94,234.95
2016,2,1,10,45,453.0,155.0,4.05,14.5,396.0,624.28,511.82
2016,2,1,11,0,826.0,94.0,4.2,15.0,537.0,924.71,733.86
2016,2,1,11,15,835.0,95.0,4.3,15.5,557.5,953.68,750.52
2016,2,1,11,30,844.0,96.0,4.4,16.0,578.0,979.76,767.42
2016,2,1,11,45,850.0,96.5,4.5,16.5,591.0,999.17,779.66
2016,2,1,12,0,856.0,97.0,4.6,17.0,604.0,1015.31,789.75
2016,2,1,12,15,857.5,97.5,4.65,17.0,608.5,1023.47,795.49
2016,2,1,12,30,859.0,98.0,4.7,17.0,613.0,1028.13,799.02
2016,2,1,12,45,858.5,97.5,4.8,17.5,610.0,1025.98,796.89
2016,2,1,13,0,858.0,97.0,4.9,18.0,607.0,1020.31,792.51
2016,2,1,13,15,853.0,96.0,4.9,18.0,595.5,1005.99,782.9
2016,2,1,13,30,848.0,95.0,4.9,18.0,584.0,988.33,771.13
2016,2,1,13,45,838.0,94.5,4.95,18.0,565.0,963.15,754.53
2016,2,1,14,0,828.0,94.0,5.0,18.0,546.0,935.04,735.87
2016,2,1,14,15,466.5,160.0,4.9,18.0,412.5,648.23,522.82
2016,2,1,14,30,105.0,226.0,4.8,18.0,279.0,320.61,259.35
2016,2,1,14,45,436.5,156.0,4.75,18.0,354.0,587.38,479.16
2016,2,1,15,0,768.0,86.0,4.7,18.0,429.0,773.27,622.52
2016,2,1,15,15,743.0,82.5,4.5,17.5,391.0,718.7,581.82
2016,2,1,15,30,718.0,79.0,4.3,17.0,353.0,668.37,545.09
2016,2,1,15,45,681.5,74.5,4.1,17.0,310.5,604.03,495.81
2016,2,1,16,0,645.0,70.0,3.9,17.0,268.0,541.13,445.23
2016,2,1,16,15,593.5,64.0,3.8,16.5,223.5,469.03,386.74
2016,2,1,16,30,542.0,58.0,3.7,16.0,179.0,400.71,329.25
2016,2,1,16,45,460.0,49.5,3.6,15.5,135.5,318.24,258.41
2016,2,1,17,0,378.0,41.0,3.5,15.0,92.0,243.88,192.4
2016,2,1,17,15,189.0,30.5,3.35,14.5,56.0,132.63,92.61
2016,2,1,17,30,0.0,20.0,3.2,14.0,20.0,15.74,0.0
2016,2,1,17,45,0.0,10.0,3.05,14.0,10.0,7.87,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,22.0,5.0,2.45,4.5,5.5,0.0,0.0
2016,2,2,7,30,44.0,10.0,2.5,5.0,11.0,21.93,0.0
2016,2,2,7,45,159.0,26.5,2.65,5.5,43.0,106.77,59.33
2016,2,2,8,0,274.0,43.0,2.8,6.0,75.0,189.53,150.99
2016,2,2,8,15,359.5,55.5,2.85,6.5,117.5,260.39,216.49
2016,2,2,8,30,445.0,68.0,2.9,7.0,160.0,342.9,289.84
2016,2,2,8,45,501.5,77.0,2.95,7.5,204.5,412.64,350.73
2016,2,2,9,0,558.0,86.0,3.0,8.0,249.0,486.8,413.23
2016,2,2,9,15,597.5,93.0,3.0,8.5,292.0,551.22,465.61
2016,2,2,9,30,637.0,100.0,3.0,9.0,335.0,617.56,517.77
2016,2,2,9,45,318.5,113.0,3.0,9.5,230.5,402.65,340.36
2016,2,2,10,0,0.0,126.0,3.0,10.0,126.0,103.43,83.03
2016,2,2,10,15,0.0,138.0,2.95,10.0,138.0,113.87,92.05
2016,2,2,10,30,0.0,150.0,2.9,10.0,150.0,124.43,100.75
2016,2,2,10,45,0.5,158.5,2.9,10.5,158.5,132.19,106.89
2016,2,2,11,0,1.0,167.0,2.9,11.0,167.0,140.11,113.13
2016,2,2,11,15,0.5,149.0,2.85,11.0,149.0,122.0,97.81
2016,2,2,11,30,0.0,131.0,2.8,11.0,131.0,104.78,83.28
2016,2,2,11,45,3.0,161.0,2.8,11.5,163.0,135.07,108.46
2016,2,2,12,0,6.0,191.0,2.8,12.0,195.0,166.52,134.26
2016,2,2,12,15,5.5,189.5,2.75,12.0,193.0,164.39,132.35
2016,2,2,12,30,5.0,188.0,2.7,12.0,191.0,162.36,130.62
2016,2,2,12,45,2.5,178.0,2.7,12.0,179.5,150.23,120.52
2016,2,2,13,0,0.0,168.0,2.7,12.0,168.0,138.32,110.61
2016,2,2,13,15,0.5,170.5,2.7,12.0,171.0,141.38,113.25
2016,2,2,13,30,1.0,173.0,2.7,12.0,174.0,144.56,116.0
2016,2,2,13,45,1.5,171.5,2.7,12.0,172.5,144.04,115.71
2016,2,2,14,0,2.0,170.0,2.7,12.0,171.0,143.64,115.56
2016,2,2,14,15,50.0,198.0,2.65,12.0,223.5,236.18,194.07
2016,2,2,14,30,98.0,226.0,2.6,12.0,276.0,313.4,258.35
2016,2,2,14,45,49.0,173.5,2.6,12.0,198.5,207.54,170.68
2016,2,2,15,0,0.0,121.0,2.6,12.0,121.0,98.18,78.08
2016,2,2,15,15,0.0,110.0,2.45,11.5,110.0,88.78,70.57
2016,2,2,15,30,0.0,99.0,2.3,11.0,99.0,79.47,62.93
2016,2,2,15,45,254.5,101.0,2.15,11.0,180.0,301.59,256.22
2016,2,2,16,0,509.0,103.0,2.0,11.0,261.0,480.04,401.5
2016,2,2,16,15,455.0,93.0,1.85,10.5,217.5,409.36,341.9
2016,2,2,16,30,401.0,83.0,1.7,10.0,174.0,343.32,285.99
2016,2,2,16,45,338.5,68.0,1.6,10.0,132.0,272.44,224.21
2016,2,2,17,0,276.0,53.0,1.5,10.0,90.0,208.24,166.61
2016,2,2,17,15,138.0,36.5,1.6,10.0,55.0,110.58,79.28
2016,2,2,17,30,0.0,20.0,1.7,10.0,20.0,17.84,0.0
2016,2,2,17,45,0.0,10.0,1.85,10.0,10.0,7.87,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,1.5,4.9,11.5,1.5,1.13,0.0
2016,2,3,8,0,0.0,3.0,5.0,12.0,3.0,2.27,0.0
2016,2,3,8,15,0.0,5.5,5.0,12.0,5.5,4.16,0.0
2016,2,3,8,30,0.0,8.0,5.0,12.0,8.0,6.06,0.0
2016,2,3,8,45,0.0,10.0,5.0,12.5,10.0,7.59,0.9
2016,2,3,9,0,0.0,12.0,5.0,13.0,12.0,9.11,2.22
2016,2,3,9,15,0.0,9.0,5.15,13.5,9.0,6.84,0.24
2016,2,3,9,30,0.0,6.0,5.3,14.0,6.0,4.56,0.0
2016,2,3,9,45,0.0,21.5,5.45,14.5,21.5,16.39,8.38
2016,2,3,10,0,0.0,37.0,5.6,15.0,37.0,28.27,18.44
2016,2,3,10,15,0.0,29.0,5.65,15.0,29.0,22.15,13.19
2016,2,3,10,30,0.0,21.0,5.7,15.0,21.0,16.03,7.96
2016,2,3,10,45,0.0,42.0,5.8,15.5,42.0,32.16,21.53
2016,2,3,11,0,0.0,63.0,5.9,16.0,63.0,48.36,35.03
2016,2,3,11,15,0.0,51.0,5.95,16.0,51.0,39.12,27.22
2016,2,3,11,30,0.0,39.0,6.0,16.0,39.0,29.89,19.46
2016,2,3,11,45,0.0,57.0,6.1,16.5,57.0,43.77,30.98
2016,2,3,12,0,0.0,75.0,6.2,17.0,75.0,57.7,42.46
2016,2,3,12,15,0.0,72.0,6.1,17.0,72.0,55.38,40.52
2016,2,3,12,30,0.0,69.0,6.0,17.0,69.0,53.06,38.58
2016,2,3,12,45,0.0,62.5,5.9,17.5,62.5,48.03,34.34
2016,2,3,13,0,0.0,56.0,5.8,18.0,56.0,43.01,30.12
2016,2,3,13,15,0.0,103.0,5.55,18.0,103.0,80.15,60.84
2016,2,3,13,30,0.0,150.0,5.3,18.0,150.0,121.83,95.09
2016,2,3,13,45,0.0,124.0,5.1,18.0,124.0,98.56,76.07
2016,2,3,14,0,0.0,98.0,4.9,18.0,98.0,76.08,57.65
2016,2,3,14,15,5.0,139.0,4.6,18.0,142.0,117.43,92.07
2016,2,3,14,30,10.0,180.0,4.3,18.0,186.0,162.32,129.1
2016,2,3,14,45,5.0,114.5,4.0,18.0,117.5,95.72,74.39
2016,2,3,15,0,0.0,49.0,3.7,18.0,49.0,37.51,25.9
2016,2,3,15,15,0.0,44.5,3.45,17.5,44.5,34.03,23.12
2016,2,3,15,30,0.0,40.0,3.2,17.0,40.0,30.56,20.3
2016,2,3,15,45,0.0,35.5,2.95,17.0,35.5,27.09,17.41
2016,2,3,16,0,0.0,31.0,2.7,17.0,31.0,23.63,14.49
2016,2,3,16,15,0.0,26.0,2.5,17.0,26.0,19.79,11.22
2016,2,3,16,30,0.0,21.0,2.3,17.0,21.0,15.97,7.92
2016,2,3,16,45,0.0,16.0,2.1,17.0,16.0,12.15,4.6
2016,2,3,17,0,0.0,11.0,1.9,17.0,11.0,8.34,1.27
2016,2,3,17,15,0.0,6.5,1.65,16.5,6.5,4.92,0.0
2016,2,3,17,30,0.0,2.0,1.4,16.0,2.0,1.51,0.0
2016,2,3,17,45,0.0,1.0,1.2,16.0,1.0,0.79,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,4.72,0.0
2016,2,4,7,45,0.0,22.0,2.7,8.0,22.0,17.41,6.38
2016,2,4,8,0,0.0,38.0,2.9,8.0,38.0,31.9,21.26
2016,2,4,8,15,6.0,57.5,2.8,8.0,59.0,52.63,39.83
2016,2,4,8,30,12.0,77.0,2.7,8.0,80.0,73.67,58.65
2016,2,4,8,45,19.5,95.0,2.65,8.5,100.5,94.42,76.98
2016,2,4,9,0,27.0,113.0,2.6,9.0,121.0,126.46,104.7
2016,2,4,9,15,23.0,127.0,2.5,9.0,134.5,126.03,104.18
2016,2,4,9,30,19.0,141.0,2.4,9.0,148.0,135.89,112.34
2016,2,4,9,45,147.0,163.0,2.35,9.0,227.5,288.91,244.25
2016,2,4,10,0,275.0,185.0,2.3,9.0,307.0,442.73,371.03
2016,2,4,10,15,286.0,199.0,2.35,9.0,334.5,478.29,398.1
2016,2,4,10,30,297.0,213.0,2.4,9.0,362.0,513.84,425.52
2016,2,4,10,45,309.5,224.0,2.45,9.0,386.5,547.03,450.92
2016,2,4,11,0,322.0,235.0,2.5,9.0,411.0,579.92,475.87
2016,2,4,11,15,237.0,254.5,2.45,9.0,387.0,504.74,414.52
2016,2,4,11,30,152.0,274.0,2.4,9.0,363.0,447.88,366.95
2016,2,4,11,45,100.0,267.0,2.4,9.5,326.0,365.19,299.49
2016,2,4,12,0,48.0,260.0,2.4,10.0,289.0,304.41,248.5
2016,2,4,12,15,97.0,276.0,2.2,10.0,335.0,373.43,305.37
2016,2,4,12,30,146.0,292.0,2.0,10.0,381.0,467.47,379.48
2016,2,4,12,45,134.0,289.5,1.85,10.0,371.0,452.03,366.07
2016,2,4,13,0,122.0,287.0,1.7,10.0,361.0,436.29,353.18
2016,2,4,13,15,88.0,271.5,1.75,9.5,324.5,358.59,292.44
2016,2,4,13,30,54.0,256.0,1.8,9.0,288.0,305.92,250.38
2016,2,4,13,45,68.0,253.5,1.9,9.0,292.5,316.91,260.44
2016,2,4,14,0,82.0,251.0,2.0,9.0,297.0,327.48,269.87
2016,2,4,14,15,51.0,222.5,2.1,9.0,251.0,264.29,218.05
2016,2,4,14,30,20.0,194.0,2.2,9.0,205.0,185.24,152.35
2016,2,4,14,45,10.0,162.0,2.35,9.0,167.5,144.99,118.77
2016,2,4,15,0,0.0,130.0,2.5,9.0,130.0,106.32,85.94
2016,2,4,15,15,0.0,119.0,2.2,8.5,119.0,96.92,78.31
2016,2,4,15,30,0.0,108.0,1.9,8.0,108.0,87.63,70.65
2016,2,4,15,45,0.0,95.0,1.65,8.0,95.0,76.54,61.22
2016,2,4,16,0,0.0,82.0,1.4,8.0,82.0,65.55,51.77
2016,2,4,16,15,0.0,68.5,1.3,7.5,68.5,54.15,41.95
2016,2,4,16,30,0.0,55.0,1.2,7.0,55.0,42.81,32.01
2016,2,4,16,45,0.0,42.0,1.15,7.0,42.0,32.13,22.45
2016,2,4,17,0,0.0,29.0,1.1,7.0,29.0,22.13,13.43
2016,2,4,17,15,0.0,18.0,1.2,7.0,18.0,13.7,5.54
2016,2,4,17,30,0.0,7.0,1.3,7.0,7.0,5.3,0.0
2016,2,4,17,45,0.0,3.5,1.45,7.0,3.5,2.75,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,87.0,7.0,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,174.0,14.0,3.6,0.0,18.0,65.69,0.0
2016,2,5,7,45,347.0,25.0,3.85,0.0,59.0,177.46,119.94
2016,2,5,8,0,520.0,36.0,4.1,0.0,100.0,287.24,236.13
2016,2,5,8,15,603.0,43.5,4.2,0.0,149.5,362.09,308.98
2016,2,5,8,30,686.0,51.0,4.3,0.0,199.0,450.23,390.72
2016,2,5,8,45,744.5,54.5,4.4,0.5,250.0,527.1,459.93
2016,2,5,9,0,803.0,58.0,4.5,1.0,301.0,607.9,529.92
2016,2,5,9,15,836.0,61.5,4.5,1.0,348.0,674.68,586.15
2016,2,5,9,30,869.0,65.0,4.5,1.0,395.0,742.26,639.55
2016,2,5,9,45,897.5,66.0,4.5,1.5,438.5,795.91,679.37
2016,2,5,10,0,926.0,67.0,4.5,2.0,482.0,856.09,723.42
2016,2,5,10,15,941.0,69.0,4.45,2.5,518.0,905.23,757.59
2016,2,5,10,30,956.0,71.0,4.4,3.0,554.0,952.33,789.59
2016,2,5,10,45,968.0,72.0,4.4,3.5,583.5,993.05,816.77
2016,2,5,11,0,980.0,73.0,4.4,4.0,613.0,1031.0,841.64
2016,2,5,11,15,986.5,74.0,4.4,4.0,635.0,1060.6,861.82
2016,2,5,11,30,993.0,75.0,4.4,4.0,657.0,1086.74,879.57
2016,2,5,11,45,997.5,75.0,4.4,4.5,670.5,1105.99,890.8
2016,2,5,12,0,1002.0,75.0,4.4,5.0,684.0,1121.46,899.46
2016,2,5,12,15,1002.5,75.0,4.3,5.0,688.5,1128.94,903.02
2016,2,5,12,30,1003.0,75.0,4.2,5.0,693.0,1132.43,903.95
2016,2,5,12,45,1002.5,74.5,4.15,5.0,689.5,1130.23,901.75
2016,2,5,13,0,1002.0,74.0,4.1,5.0,686.0,1124.03,896.97
2016,2,5,13,15,998.0,73.5,4.0,5.0,674.0,1110.32,886.94
2016,2,5,13,30,994.0,73.0,3.9,5.0,662.0,1092.75,874.41
2016,2,5,13,45,986.5,72.0,3.8,5.5,642.0,1067.38,854.96
2016,2,5,14,0,979.0,71.0,3.7,6.0,622.0,1038.52,833.26
2016,2,5,14,15,969.0,70.0,3.55,5.5,594.0,1004.02,810.15
2016,2,5,14,30,959.0,69.0,3.4,5.0,566.0,966.53,784.81
2016,2,5,14,45,943.5,67.5,3.25,5.0,531.0,920.84,751.9
2016,2,5,15,0,928.0,66.0,3.1,5.0,496.0,873.0,717.24
2016,2,5,15,15,907.5,64.0,2.8,4.5,455.0,818.68,677.5
2016,2,5,15,30,887.0,62.0,2.5,4.0,414.0,763.24,636.31
2016,2,5,15,45,857.0,59.0,2.25,4.0,368.0,705.52,591.86
2016,2,5,16,0,827.0,56.0,2.0,4.0,322.0,640.79,540.33
2016,2,5,16,15,784.0,52.0,1.75,3.0,273.5,567.56,480.64
2016,2,5,16,30,741.0,48.0,1.5,2.0,225.0,496.77,420.48
2016,2,5,16,45,670.5,42.5,1.3,1.5,175.0,413.04,346.78
2016,2,5,17,0,600.0,37.0,1.1,1.0,125.0,335.47,275.64
2016,2,5,17,15,473.5,28.0,1.1,0.5,81.0,239.23,185.14
2016,2,5,17,30,347.0,19.0,1.1,0.0,37.0,150.0,25.5
2016,2,5,17,45,173.5,9.5,1.15,0.0,18.5,56.96,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,8.0,1.15,-1.5,8.0,0.0,0.0
2016,2,6,7,30,0.0,16.0,1.3,-1.0,16.0,12.59,0.0
2016,2,6,7,45,125.5,30.5,1.45,-1.0,46.5,91.53,62.57
2016,2,6,8,0,251.0,45.0,1.6,-1.0,77.0,178.21,146.65
2016,2,6,8,15,299.5,59.0,1.45,-0.5,113.5,231.52,196.98
2016,2,6,8,30,348.0,73.0,1.3,0.0,150.0,290.21,250.3
2016,2,6,8,45,376.0,86.0,1.2,0.5,186.5,340.43,294.61
2016,2,6,9,0,404.0,99.0,1.1,1.0,223.0,392.96,339.02
2016,2,6,9,15,469.0,104.5,1.0,1.5,269.0,464.51,397.61
2016,2,6,9,30,534.0,110.0,0.9,2.0,315.0,541.01,457.57
2016,2,6,9,45,572.5,114.5,0.8,3.0,354.5,608.97,506.93
2016,2,6,10,0,611.0,119.0,0.7,4.0,394.0,670.57,549.18
2016,2,6,10,15,516.0,155.5,0.65,4.5,400.5,644.65,525.07
2016,2,6,10,30,421.0,192.0,0.6,5.0,407.0,618.85,501.44
2016,2,6,10,45,473.0,189.5,0.6,5.5,443.0,678.3,545.13
2016,2,6,11,0,525.0,187.0,0.6,6.0,479.0,738.61,587.22
2016,2,6,11,15,746.0,134.0,0.65,6.0,565.5,917.25,712.35
2016,2,6,11,30,967.0,81.0,0.7,6.0,652.0,1067.99,809.97
2016,2,6,11,45,833.0,116.5,0.75,6.0,616.0,1003.11,765.16
2016,2,6,12,0,699.0,152.0,0.8,6.0,580.0,925.93,715.05
2016,2,6,12,15,836.0,118.0,0.85,6.0,633.5,1023.57,782.66
2016,2,6,12,30,973.0,84.0,0.9,6.0,687.0,1112.54,840.28
2016,2,6,12,45,969.0,85.0,0.95,6.5,683.0,1108.68,836.05
2016,2,6,13,0,965.0,86.0,1.0,7.0,679.0,1100.96,831.1
2016,2,6,13,15,961.0,85.0,1.0,7.0,667.5,1086.98,822.58
2016,2,6,13,30,957.0,84.0,1.0,7.0,656.0,1069.28,811.87
2016,2,6,13,45,945.5,85.0,1.0,7.0,635.0,1043.08,795.73
2016,2,6,14,0,934.0,86.0,1.0,7.0,614.0,1013.68,777.61
2016,2,6,14,15,923.5,84.0,1.0,6.5,586.5,978.57,756.98
2016,2,6,14,30,913.0,82.0,1.0,6.0,559.0,940.64,734.28
2016,2,6,14,45,898.0,80.0,1.0,6.0,524.5,905.82,712.19
2016,2,6,15,0,883.0,78.0,1.0,6.0,490.0,858.56,681.05
2016,2,6,15,15,861.5,75.0,0.85,5.5,450.0,803.05,642.35
2016,2,6,15,30,840.0,72.0,0.7,5.0,410.0,746.53,602.32
2016,2,6,15,45,809.5,68.5,0.6,5.0,364.5,682.29,555.54
2016,2,6,16,0,779.0,65.0,0.5,5.0,319.0,618.51,506.87
2016,2,6,16,15,733.5,60.5,0.45,4.5,270.5,545.15,449.69
2016,2,6,16,30,688.0,56.0,0.4,4.0,222.0,474.43,392.12
2016,2,6,16,45,608.0,49.5,0.35,4.0,172.5,391.62,321.66
2016,2,6,17,0,528.0,43.0,0.3,4.0,123.0,312.33,251.77
2016,2,6,17,15,400.5,32.5,0.35,3.5,80.0,218.4,167.38
2016,2,6,17,30,273.0,22.0,0.4,3.0,37.0,131.02,38.77
2016,2,6,17,45,136.5,11.0,0.5,2.5,18.5,47.39,0.0
2016,2,6,18,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,3.0,2.65,0.0,3.0,0.0,0.0
2016,2,7,7,30,0.0,6.0,2.8,0.0,6.0,4.72,0.0
2016,2,7,7,45,0.0,19.5,2.95,0.0,19.5,14.87,5.98
2016,2,7,8,0,0.0,33.0,3.1,0.0,33.0,25.56,16.7
2016,2,7,8,15,0.0,49.0,3.15,0.0,49.0,39.39,29.46
2016,2,7,8,30,0.0,65.0,3.2,0.0,65.0,53.1,42.05
2016,2,7,8,45,0.0,80.5,3.25,0.5,80.5,66.28,53.93
2016,2,7,9,0,0.0,96.0,3.3,1.0,96.0,79.52,65.65
2016,2,7,9,15,0.0,110.5,3.4,1.5,110.5,91.85,76.36
2016,2,7,9,30,0.0,125.0,3.5,2.0,125.0,104.3,87.01
2016,2,7,9,45,0.0,136.0,3.6,2.5,136.0,113.41,94.6
2016,2,7,10,0,0.0,147.0,3.7,3.0,147.0,122.68,102.25
2016,2,7,10,15,0.5,154.0,3.65,3.5,154.5,128.62,106.97
2016,2,7,10,30,1.0,161.0,3.6,4.0,162.0,134.77,111.83
2016,2,7,10,45,0.5,142.0,3.6,4.5,142.5,115.67,95.0
2016,2,7,11,0,0.0,123.0,3.6,5.0,123.0,97.68,79.22
2016,2,7,11,15,11.0,175.0,3.7,5.0,181.5,155.73,129.25
2016,2,7,11,30,22.0,227.0,3.8,5.0,240.0,217.27,181.4
2016,2,7,11,45,16.0,218.0,3.95,5.0,227.5,201.91,168.01
2016,2,7,12,0,10.0,209.0,4.1,5.0,215.0,186.74,154.93
2016,2,7,12,15,33.0,242.0,4.1,5.0,263.0,266.13,222.37
2016,2,7,12,30,56.0,275.0,4.1,5.0,311.0,327.77,273.95
2016,2,7,12,45,42.5,261.5,4.15,5.5,288.5,298.17,248.46
2016,2,7,13,0,29.0,248.0,4.2,6.0,266.0,268.9,223.47
2016,2,7,13,15,34.5,250.0,3.95,6.0,271.0,276.93,230.36
2016,2,7,13,30,40.0,252.0,3.7,6.0,276.0,284.97,237.21
2016,2,7,13,45,47.0,249.0,3.45,6.0,276.5,288.64,240.61
2016,2,7,14,0,54.0,246.0,3.2,6.0,277.0,292.16,243.91
2016,2,7,14,15,64.0,239.0,2.95,5.5,274.5,293.57,246.09
2016,2,7,14,30,74.0,232.0,2.7,5.0,272.0,294.57,247.92
2016,2,7,14,45,123.5,221.0,2.5,5.0,282.0,344.17,290.72
2016,2,7,15,0,173.0,210.0,2.3,5.0,292.0,369.94,313.38
2016,2,7,15,15,172.5,192.0,2.05,4.5,268.0,343.36,292.08
2016,2,7,15,30,172.0,174.0,1.8,4.0,244.0,316.56,270.53
2016,2,7,15,45,167.5,155.5,1.55,4.0,217.5,286.12,245.0
2016,2,7,16,0,163.0,137.0,1.3,4.0,191.0,255.9,219.25
2016,2,7,16,15,155.5,117.0,1.25,3.5,162.5,222.25,190.63
2016,2,7,16,30,148.0,97.0,1.2,3.0,134.0,189.19,161.7
2016,2,7,16,45,131.0,77.5,1.15,3.0,105.0,152.52,128.49
2016,2,7,17,0,114.0,58.0,1.1,3.0,76.0,117.47,96.1
2016,2,7,17,15,76.5,39.5,1.1,2.5,49.5,77.13,58.65
2016,2,7,17,30,39.0,21.0,1.1,2.0,23.0,36.99,11.48
2016,2,7,17,45,19.5,10.5,1.1,2.0,11.5,13.77,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,99.0,7.5,0.9,0.0,11.0,5.9,0.0
2016,2,8,7,30,198.0,15.0,1.0,0.0,22.0,72.98,0.0
2016,2,8,7,45,334.0,26.5,1.1,0.5,61.5,174.32,126.64
2016,2,8,8,0,470.0,38.0,1.2,1.0,101.0,264.99,216.32
2016,2,8,8,15,549.0,46.0,1.2,1.5,148.5,340.09,285.43
2016,2,8,8,30,628.0,54.0,1.2,2.0,196.0,423.23,358.69
2016,2,8,8,45,352.0,90.5,1.3,2.5,173.0,329.6,282.63
2016,2,8,9,0,76.0,127.0,1.4,3.0,150.0,172.26,146.84
2016,2,8,9,15,278.5,125.5,1.6,3.5,231.0,338.46,292.45
2016,2,8,9,30,481.0,124.0,1.8,4.0,312.0,516.24,439.88
2016,2,8,9,45,269.5,158.5,2.05,5.0,266.0,393.37,334.53
2016,2,8,10,0,58.0,193.0,2.3,6.0,220.0,234.7,197.12
2016,2,8,10,15,29.0,135.0,2.4,6.5,148.5,146.03,121.49
2016,2,8,10,30,0.0,77.0,2.5,7.0,77.0,59.17,45.74
2016,2,8,10,45,47.5,167.5,2.65,7.5,194.5,197.36,164.99
2016,2,8,11,0,95.0,258.0,2.8,8.0,312.0,344.65,286.53
2016,2,8,11,15,48.5,215.5,2.75,7.5,243.5,251.28,208.33
2016,2,8,11,30,2.0,173.0,2.7,7.0,175.0,144.5,117.81
2016,2,8,11,45,14.5,209.5,2.7,7.0,219.0,191.67,157.97
2016,2,8,12,0,27.0,246.0,2.7,7.0,263.0,240.57,198.76
2016,2,8,12,15,157.5,267.5,2.7,7.0,366.5,446.2,369.77
2016,2,8,12,30,288.0,289.0,2.7,7.0,470.0,630.51,515.32
2016,2,8,12,45,144.0,188.5,2.7,7.0,279.0,342.56,285.6
2016,2,8,13,0,0.0,88.0,2.7,7.0,88.0,67.8,52.55
2016,2,8,13,15,12.5,162.5,2.7,6.5,170.0,145.01,119.2
2016,2,8,13,30,25.0,237.0,2.7,6.0,252.0,229.74,190.76
2016,2,8,13,45,12.5,201.5,2.7,6.0,209.0,182.3,150.62
2016,2,8,14,0,0.0,166.0,2.7,6.0,166.0,136.57,111.78
2016,2,8,14,15,0.0,131.5,2.65,6.0,131.5,105.3,85.41
2016,2,8,14,30,0.0,97.0,2.6,6.0,97.0,75.33,59.85
2016,2,8,14,45,0.0,98.0,2.55,6.0,98.0,76.38,60.92
2016,2,8,15,0,0.0,99.0,2.5,6.0,99.0,77.54,62.07
2016,2,8,15,15,0.0,68.0,2.25,6.0,68.0,52.17,40.15
2016,2,8,15,30,0.0,37.0,2.0,6.0,37.0,28.26,19.3
2016,2,8,15,45,0.0,33.0,1.75,6.0,33.0,25.18,16.65
2016,2,8,16,0,0.0,29.0,1.5,6.0,29.0,22.1,13.97
2016,2,8,16,15,255.0,54.0,1.35,5.0,118.0,234.19,203.05
2016,2,8,16,30,510.0,79.0,1.2,4.0,207.0,399.78,339.58
2016,2,8,16,45,435.0,68.0,1.05,3.5,160.5,317.46,266.55
2016,2,8,17,0,360.0,57.0,0.9,3.0,114.0,246.63,203.17
2016,2,8,17,15,252.5,41.0,0.9,3.0,74.5,165.58,129.79
2016,2,8,17,30,145.0,25.0,0.9,3.0,35.0,90.73,42.62
2016,2,8,17,45,72.5,12.5,0.95,3.0,17.5,30.2,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,5.5,2.6,0.0,5.5,4.33,0.0
2016,2,9,7,30,0.0,11.0,2.8,0.0,11.0,8.37,0.0
2016,2,9,7,45,2.0,29.0,3.05,0.0,29.5,25.07,14.68
2016,2,9,8,0,4.0,47.0,3.3,0.0,48.0,42.14,31.28
2016,2,9,8,15,13.5,66.5,3.55,0.0,69.5,64.26,51.67
2016,2,9,8,30,23.0,86.0,3.8,0.0,91.0,95.0,79.72
2016,2,9,8,45,30.5,104.5,4.1,0.5,113.0,118.17,100.66
2016,2,9,9,0,38.0,123.0,4.4,1.0,135.0,142.24,122.08
2016,2,9,9,15,52.5,143.5,4.45,1.0,163.0,174.39,150.66
2016,2,9,9,30,67.0,164.0,4.5,1.0,191.0,208.01,180.21
2016,2,9,9,45,199.0,175.5,4.55,1.5,265.5,340.27,297.04
2016,2,9,10,0,331.0,187.0,4.6,2.0,340.0,486.51,421.57
2016,2,9,10,15,337.0,201.5,4.6,2.0,367.5,520.47,448.44
2016,2,9,10,30,343.0,216.0,4.6,2.0,395.0,553.87,474.98
2016,2,9,10,45,430.0,206.0,4.6,2.0,442.5,654.4,557.32
2016,2,9,11,0,517.0,196.0,4.6,2.0,490.0,738.86,625.32
2016,2,9,11,15,421.0,231.0,4.6,2.0,476.0,696.68,587.94
2016,2,9,11,30,325.0,266.0,4.6,2.0,462.0,628.43,530.67
2016,2,9,11,45,162.5,213.0,4.6,2.5,311.0,385.26,328.66
2016,2,9,12,0,0.0,160.0,4.6,3.0,160.0,129.91,106.9
2016,2,9,12,15,17.5,211.0,4.6,2.5,222.5,195.58,164.32
2016,2,9,12,30,35.0,262.0,4.6,2.0,285.0,289.6,244.57
2016,2,9,12,45,17.5,201.0,4.6,2.0,212.5,185.92,156.15
2016,2,9,13,0,0.0,140.0,4.6,2.0,140.0,111.92,91.97
2016,2,9,13,15,9.5,184.0,4.55,2.0,190.5,161.79,135.48
2016,2,9,13,30,19.0,228.0,4.5,2.0,241.0,214.24,180.68
2016,2,9,13,45,23.5,228.5,4.5,2.0,243.0,219.54,185.48
2016,2,9,14,0,28.0,229.0,4.5,2.0,245.0,224.84,190.41
2016,2,9,14,15,26.0,219.5,4.45,1.5,234.0,213.81,181.49
2016,2,9,14,30,24.0,210.0,4.4,1.0,223.0,202.99,172.75
2016,2,9,14,45,21.5,195.0,4.35,1.0,206.5,186.34,158.64
2016,2,9,15,0,19.0,180.0,4.3,1.0,190.0,170.0,144.73
2016,2,9,15,15,21.0,169.0,4.15,1.0,179.0,161.66,137.86
2016,2,9,15,30,23.0,158.0,4.0,1.0,168.0,153.33,130.93
2016,2,9,15,45,19.0,142.0,3.9,1.0,150.0,135.52,115.42
2016,2,9,16,0,15.0,126.0,3.8,1.0,132.0,118.21,100.21
2016,2,9,16,15,10.0,108.5,3.55,0.5,112.0,99.2,83.45
2016,2,9,16,30,5.0,91.0,3.3,0.0,92.0,80.81,67.0
2016,2,9,16,45,2.5,72.0,3.05,0.0,72.5,62.64,50.45
2016,2,9,17,0,0.0,53.0,2.8,0.0,53.0,44.64,33.93
2016,2,9,17,15,0.0,35.0,2.65,-0.5,35.0,28.74,19.18
2016,2,9,17,30,0.0,17.0,2.5,-1.0,17.0,12.96,2.52
2016,2,9,17,45,0.0,8.5,2.4,-1.5,8.5,6.69,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,98.0,9.5,2.35,-3.5,13.5,32.0,0.0
2016,2,10,7,30,196.0,19.0,2.6,-3.0,27.0,90.76,0.0
2016,2,10,7,45,326.5,32.5,2.9,-2.5,68.5,175.25,133.31
2016,2,10,8,0,457.0,46.0,3.2,-2.0,110.0,265.11,221.11
2016,2,10,8,15,535.5,55.0,3.25,-1.5,159.0,340.93,292.55
2016,2,10,8,30,614.0,64.0,3.3,-1.0,208.0,424.45,368.57
2016,2,10,8,45,657.5,72.0,3.35,-1.0,256.0,493.59,430.77
2016,2,10,9,0,701.0,80.0,3.4,-1.0,304.0,565.79,493.41
2016,2,10,9,15,736.0,85.0,3.4,-0.5,350.5,631.44,547.61
2016,2,10,9,30,771.0,90.0,3.4,0.0,397.0,698.35,600.59
2016,2,10,9,45,803.5,91.5,3.45,0.0,440.0,755.08,644.0
2016,2,10,10,0,836.0,93.0,3.5,0.0,483.0,817.15,690.86
2016,2,10,10,15,853.0,95.5,3.5,0.0,519.0,866.67,726.94
2016,2,10,10,30,870.0,98.0,3.5,0.0,555.0,914.39,761.28
2016,2,10,10,45,872.5,104.0,3.55,0.0,583.0,950.67,787.05
2016,2,10,11,0,875.0,110.0,3.6,0.0,611.0,983.83,810.51
2016,2,10,11,15,883.5,111.5,3.65,0.0,632.5,1014.53,832.14
2016,2,10,11,30,892.0,113.0,3.7,0.0,654.0,1042.06,851.5
2016,2,10,11,45,894.5,115.0,3.75,0.0,667.5,1060.82,864.58
2016,2,10,12,0,897.0,117.0,3.8,0.0,681.0,1075.96,875.25
2016,2,10,12,15,899.0,117.0,3.9,0.0,686.5,1084.64,881.87
2016,2,10,12,30,901.0,117.0,4.0,0.0,692.0,1089.55,886.16
2016,2,10,12,45,904.5,115.0,4.1,0.0,690.0,1089.92,887.74
2016,2,10,13,0,908.0,113.0,4.2,0.0,688.0,1086.45,886.75
2016,2,10,13,15,589.0,198.0,4.25,0.0,568.5,848.97,709.81
2016,2,10,13,30,270.0,283.0,4.3,0.0,449.0,595.21,503.54
2016,2,10,13,45,243.5,277.0,4.4,0.0,423.5,534.24,455.92
2016,2,10,14,0,217.0,271.0,4.5,0.0,398.0,497.37,425.94
2016,2,10,14,15,244.5,254.5,4.5,0.0,391.5,499.05,429.07
2016,2,10,14,30,272.0,238.0,4.5,0.0,385.0,519.59,447.2
2016,2,10,14,45,169.0,223.0,4.5,0.0,312.5,383.62,331.94
2016,2,10,15,0,66.0,208.0,4.5,0.0,240.0,256.95,221.74
2016,2,10,15,15,247.0,177.0,4.4,0.0,282.5,400.53,350.38
2016,2,10,15,30,428.0,146.0,4.3,0.0,325.0,510.05,445.94
2016,2,10,15,45,613.5,106.5,4.25,-0.5,332.5,585.6,512.07
2016,2,10,16,0,799.0,67.0,4.2,-1.0,340.0,631.08,551.68
2016,2,10,16,15,758.0,62.5,4.0,-1.0,291.0,559.46,488.83
2016,2,10,16,30,717.0,58.0,3.8,-1.0,242.0,490.02,426.59
2016,2,10,16,45,661.0,50.5,3.65,-1.5,192.5,412.61,356.42
2016,2,10,17,0,605.0,43.0,3.5,-2.0,143.0,339.95,287.91
2016,2,10,17,15,490.5,33.5,3.4,-2.0,96.5,247.74,200.5
2016,2,10,17,30,376.0,24.0,3.3,-2.0,50.0,169.67,103.01
2016,2,10,17,45,188.0,12.0,3.25,-2.5,25.0,61.66,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.5,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,158.0,9.0,2.45,-4.5,16.5,46.31,0.0
2016,2,11,7,30,316.0,18.0,2.7,-4.0,33.0,124.35,0.0
2016,2,11,7,45,451.0,27.5,2.95,-4.0,77.5,211.31,163.08
2016,2,11,8,0,586.0,37.0,3.2,-4.0,122.0,306.46,257.04
2016,2,11,8,15,658.0,43.5,3.25,-3.5,172.5,383.45,330.66
2016,2,11,8,30,730.0,50.0,3.3,-3.0,223.0,467.14,407.54
2016,2,11,8,45,775.0,54.0,3.4,-2.5,273.5,538.48,471.41
2016,2,11,9,0,820.0,58.0,3.5,-2.0,324.0,612.62,535.13
2016,2,11,9,15,849.5,61.5,3.5,-1.5,371.5,677.92,588.83
2016,2,11,9,30,879.0,65.0,3.5,-1.0,419.0,743.71,638.94
2016,2,11,9,45,900.0,67.0,3.55,-1.0,461.0,793.47,676.5
2016,2,11,10,0,921.0,69.0,3.6,-1.0,503.0,849.18,718.19
2016,2,11,10,15,935.0,71.0,3.55,-0.5,539.5,897.6,751.68
2016,2,11,10,30,949.0,73.0,3.5,0.0,576.0,943.9,782.98
2016,2,11,10,45,959.0,74.5,3.5,0.0,605.5,983.5,810.61
2016,2,11,11,0,969.0,76.0,3.5,0.0,635.0,1020.21,835.99
2016,2,11,11,15,975.5,76.5,3.5,0.0,656.5,1049.18,855.65
2016,2,11,11,30,982.0,77.0,3.5,0.0,678.0,1074.7,872.89
2016,2,11,11,45,986.0,77.5,3.5,0.5,691.5,1094.12,884.29
2016,2,11,12,0,990.0,78.0,3.5,1.0,705.0,1109.74,893.12
2016,2,11,12,15,991.0,78.5,3.45,1.0,710.0,1118.4,898.26
2016,2,11,12,30,992.0,79.0,3.4,1.0,715.0,1123.08,900.82
2016,2,11,12,45,990.5,78.5,3.4,1.5,711.5,1119.95,897.02
2016,2,11,13,0,989.0,78.0,3.4,2.0,708.0,1112.83,890.68
2016,2,11,13,15,985.0,77.5,3.35,2.0,696.0,1099.22,881.07
2016,2,11,13,30,981.0,77.0,3.3,2.0,684.0,1081.78,868.97
2016,2,11,13,45,972.5,77.0,3.3,2.0,663.5,1056.83,852.16
2016,2,11,14,0,964.0,77.0,3.3,2.0,643.0,1028.44,833.0
2016,2,11,14,15,954.0,75.5,3.15,2.0,615.5,993.54,807.82
2016,2,11,14,30,944.0,74.0,3.0,2.0,588.0,955.68,780.51
2016,2,11,14,45,928.5,73.0,2.95,2.0,552.5,910.89,748.87
2016,2,11,15,0,913.0,72.0,2.9,2.0,517.0,863.97,715.39
2016,2,11,15,15,893.5,69.5,2.55,1.5,476.5,810.17,675.27
2016,2,11,15,30,874.0,67.0,2.2,1.0,436.0,762.48,639.31
2016,2,11,15,45,845.5,64.0,1.9,1.0,390.0,698.77,589.56
2016,2,11,16,0,817.0,61.0,1.6,1.0,344.0,635.29,538.06
2016,2,11,16,15,776.5,57.0,1.45,0.5,294.5,563.86,479.63
2016,2,11,16,30,736.0,53.0,1.3,0.0,245.0,494.63,420.79
2016,2,11,16,45,671.5,47.0,1.2,0.0,195.0,413.66,349.58
2016,2,11,17,0,607.0,41.0,1.1,0.0,145.0,338.35,280.73
2016,2,11,17,15,495.0,32.5,1.1,0.0,98.5,248.19,197.97
2016,2,11,17,30,383.0,24.0,1.1,0.0,52.0,168.04,106.48
2016,2,11,17,45,191.5,12.0,1.15,-0.5,26.0,62.3,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
