Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.5,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-4.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-4.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-4.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,7,15,0.0,4.5,2.3,-3.5,4.5,3.54,0.0
2016,2,12,7,30,0.0,9.0,2.3,-3.0,9.0,6.83,0.0
2016,2,12,7,45,0.0,22.5,2.3,-3.0,22.5,17.16,8.94
2016,2,12,8,0,0.0,36.0,2.3,-3.0,36.0,27.72,19.08
2016,2,12,8,15,0.0,51.5,2.25,-3.0,51.5,40.83,31.3
2016,2,12,8,30,0.0,67.0,2.2,-3.0,67.0,53.91,43.39
2016,2,12,8,45,0.0,82.5,2.15,-3.0,82.5,67.0,55.34
2016,2,12,9,0,0.0,98.0,2.1,-3.0,98.0,80.16,67.17
2016,2,12,9,15,0.0,78.5,2.0,-2.5,78.5,61.0,49.69
2016,2,12,9,30,0.0,59.0,1.9,-2.0,59.0,45.2,35.29
2016,2,12,9,45,72.0,135.5,1.8,-2.0,170.0,178.53,155.88
2016,2,12,10,0,144.0,212.0,1.7,-2.0,281.0,341.68,296.14
2016,2,12,10,15,90.0,214.5,1.5,-1.5,259.0,283.44,243.47
2016,2,12,10,30,36.0,217.0,1.3,-1.0,237.0,239.33,203.49
2016,2,12,10,45,38.5,230.0,1.15,-1.0,252.0,255.84,217.08
2016,2,12,11,0,41.0,243.0,1.0,-1.0,267.0,272.61,230.43
2016,2,12,11,15,34.0,243.0,0.9,-0.5,263.5,265.6,223.32
2016,2,12,11,30,27.0,243.0,0.8,0.0,260.0,236.11,197.87
2016,2,12,11,45,48.5,266.5,0.75,0.0,297.5,306.36,256.31
2016,2,12,12,0,70.0,290.0,0.7,0.0,335.0,355.27,295.64
2016,2,12,12,15,235.0,280.5,0.85,0.0,432.5,537.05,444.79
2016,2,12,12,30,400.0,271.0,1.0,0.0,530.0,720.64,586.65
2016,2,12,12,45,252.0,287.0,1.2,0.0,450.0,587.4,482.07
2016,2,12,13,0,104.0,303.0,1.4,0.0,370.0,405.16,337.4
2016,2,12,13,15,155.0,299.5,1.55,0.0,397.0,476.01,397.7
2016,2,12,13,30,206.0,296.0,1.7,0.0,424.0,520.94,435.33
2016,2,12,13,45,166.5,287.0,1.9,0.0,388.5,468.69,393.48
2016,2,12,14,0,127.0,278.0,2.1,0.0,353.0,417.47,352.26
2016,2,12,14,15,332.5,228.5,2.2,0.0,413.0,571.07,483.52
2016,2,12,14,30,538.0,179.0,2.3,0.0,473.0,713.58,600.01
2016,2,12,14,45,651.5,145.5,2.4,0.0,481.0,766.1,642.2
2016,2,12,15,0,765.0,112.0,2.5,0.0,489.0,799.89,669.77
2016,2,12,15,15,742.5,108.0,2.5,0.0,449.5,746.16,629.53
2016,2,12,15,30,720.0,104.0,2.5,0.0,410.0,691.8,588.9
2016,2,12,15,45,698.0,96.0,2.5,0.0,367.5,633.16,542.8
2016,2,12,16,0,676.0,88.0,2.5,0.0,325.0,574.61,495.2
2016,2,12,16,15,630.0,81.5,2.2,0.0,277.5,503.3,434.25
2016,2,12,16,30,584.0,75.0,1.9,0.0,230.0,435.06,374.29
2016,2,12,16,45,526.0,64.5,1.6,-0.5,183.0,360.39,307.88
2016,2,12,17,0,468.0,54.0,1.3,-1.0,136.0,291.16,244.24
2016,2,12,17,15,359.0,41.5,1.3,-1.0,92.5,206.16,166.4
2016,2,12,17,30,250.0,29.0,1.3,-1.0,49.0,132.08,88.01
2016,2,12,17,45,125.0,14.5,1.35,-1.5,24.5,45.7,0.0
2016,2,12,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.5,-2.5,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.7,-3.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.8,-3.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.9,-3.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,4.0,-3.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.1,-3.5,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.95,-4.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.7,-4.5,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.4,-5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.35,-5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2016,2,13,7,15,194.5,9.5,3.5,-5.5,20.0,55.04,0.0
2016,2,13,7,30,389.0,19.0,3.7,-5.0,40.0,147.76,35.17
2016,2,13,7,45,517.0,27.5,3.95,-4.5,87.0,233.99,184.16
2016,2,13,8,0,645.0,36.0,4.2,-4.0,134.0,328.75,276.92
2016,2,13,8,15,713.0,41.5,4.3,-3.5,186.5,405.78,351.29
2016,2,13,8,30,781.0,47.0,4.4,-3.0,239.0,489.03,428.58
2016,2,13,8,45,822.0,51.5,4.55,-3.0,290.5,561.11,494.72
2016,2,13,9,0,863.0,56.0,4.7,-3.0,342.0,630.32,556.46
2016,2,13,9,15,891.0,59.0,4.65,-3.0,390.5,695.21,611.33
2016,2,13,9,30,919.0,62.0,4.6,-3.0,439.0,760.44,662.78
2016,2,13,9,45,937.5,64.5,4.6,-3.0,482.0,817.59,706.85
2016,2,13,10,0,956.0,67.0,4.6,-3.0,525.0,873.47,749.17
2016,2,13,10,15,969.5,68.5,4.55,-2.5,562.5,922.23,783.47
2016,2,13,10,30,983.0,70.0,4.5,-2.0,600.0,968.7,815.42
2016,2,13,10,45,993.5,71.0,4.45,-2.0,630.0,1009.24,843.87
2016,2,13,11,0,1004.0,72.0,4.4,-2.0,660.0,1046.78,869.85
2016,2,13,11,15,1010.0,73.0,4.35,-1.5,682.0,1076.74,888.45
2016,2,13,11,30,1016.0,74.0,4.3,-1.0,704.0,1103.1,904.32
2016,2,13,11,45,1020.0,74.0,4.3,-1.0,718.0,1122.44,917.39
2016,2,13,12,0,1024.0,74.0,4.3,-1.0,732.0,1137.84,925.93
2016,2,13,12,15,1025.0,74.0,4.25,-0.5,737.0,1146.14,925.93
2016,2,13,12,30,1026.0,74.0,4.2,0.0,742.0,1150.31,925.93
2016,2,13,12,45,1021.0,76.0,4.2,0.0,738.0,1146.67,925.93
2016,2,13,13,0,1016.0,78.0,4.2,0.0,734.0,1138.92,923.38
2016,2,13,13,15,1012.5,77.5,4.2,0.0,722.0,1125.54,914.29
2016,2,13,13,30,1009.0,77.0,4.2,0.0,710.0,1108.2,902.55
2016,2,13,13,45,1003.5,76.0,4.2,0.0,690.0,1084.41,886.29
2016,2,13,14,0,998.0,75.0,4.2,0.0,670.0,1056.94,867.46
2016,2,13,14,15,989.0,73.5,4.2,0.0,642.0,1022.07,843.19
2016,2,13,14,30,980.0,72.0,4.2,0.0,614.0,984.04,816.53
2016,2,13,14,45,968.5,70.0,4.2,-0.5,578.5,940.27,786.79
2016,2,13,15,0,957.0,68.0,4.2,-1.0,543.0,893.96,754.7
2016,2,13,15,15,939.0,66.0,4.15,-1.0,501.5,840.18,714.55
2016,2,13,15,30,921.0,64.0,4.1,-1.0,460.0,784.95,672.72
2016,2,13,15,45,896.0,61.0,4.1,-1.5,413.0,722.37,625.65
2016,2,13,16,0,871.0,58.0,4.1,-2.0,366.0,659.65,576.29
2016,2,13,16,15,833.5,54.5,3.9,-2.0,315.5,593.75,518.74
2016,2,13,16,30,796.0,51.0,3.7,-2.0,265.0,523.94,456.3
2016,2,13,16,45,736.5,46.0,3.5,-2.5,213.0,443.49,383.6
2016,2,13,17,0,677.0,41.0,3.3,-3.0,161.0,368.03,312.58
2016,2,13,17,15,569.5,33.0,3.15,-3.5,111.5,276.35,226.01
2016,2,13,17,30,462.0,25.0,3.0,-4.0,62.0,195.73,136.75
2016,2,13,17,45,231.0,12.5,2.9,-4.5,31.0,72.79,0.0
2016,2,13,18,0,0.0,0.0,2.8,-5.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.75,-5.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,-5.5,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.3,-6.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.9,-7.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.6,-8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.55,-8.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.5,-9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.45,-9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.4,-9.5,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.4,-10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.35,-10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,-10.5,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,-11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,-11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,-10.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,-10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,-10.0,0.0,0.0,0.0
2016,2,14,7,15,78.5,11.0,1.85,-9.5,15.5,27.71,0.0
2016,2,14,7,30,157.0,22.0,2.1,-9.0,31.0,82.03,28.52
2016,2,14,7,45,241.0,38.0,2.4,-8.5,68.0,145.83,117.17
2016,2,14,8,0,325.0,54.0,2.7,-8.0,105.0,212.72,182.14
2016,2,14,8,15,378.0,67.0,2.7,-7.5,146.5,271.16,238.31
2016,2,14,8,30,431.0,80.0,2.7,-7.0,188.0,335.3,298.08
2016,2,14,8,45,475.5,87.0,2.7,-7.0,228.5,392.89,351.1
2016,2,14,9,0,520.0,94.0,2.7,-7.0,269.0,461.25,411.67
2016,2,14,9,15,662.0,88.5,2.6,-6.5,342.5,580.72,513.4
2016,2,14,9,30,804.0,83.0,2.5,-6.0,416.0,706.55,615.03
2016,2,14,9,45,568.5,139.5,2.45,-5.5,386.5,618.35,538.09
2016,2,14,10,0,333.0,196.0,2.4,-5.0,357.0,493.85,430.25
2016,2,14,10,15,600.0,147.0,2.3,-4.5,463.0,709.39,609.23
2016,2,14,10,30,867.0,98.0,2.2,-4.0,569.0,908.54,757.15
2016,2,14,10,45,716.0,142.0,2.1,-4.0,544.5,853.38,710.97
2016,2,14,11,0,565.0,186.0,2.0,-4.0,520.0,769.27,645.12
2016,2,14,11,15,539.5,203.0,1.85,-3.5,530.5,777.58,648.27
2016,2,14,11,30,514.0,220.0,1.7,-3.0,541.0,782.42,647.69
2016,2,14,11,45,321.5,264.5,1.6,-3.0,467.0,623.76,520.38
2016,2,14,12,0,129.0,309.0,1.5,-3.0,393.0,459.47,385.17
2016,2,14,12,15,210.5,305.0,1.45,-2.5,443.0,538.63,451.19
2016,2,14,12,30,292.0,301.0,1.4,-2.0,493.0,642.77,532.0
2016,2,14,12,45,262.5,304.5,1.35,-2.0,476.5,616.33,509.3
2016,2,14,13,0,233.0,308.0,1.3,-2.0,460.0,564.4,468.71
2016,2,14,13,15,226.0,303.0,1.35,-2.0,448.5,549.57,458.1
2016,2,14,13,30,219.0,298.0,1.4,-2.0,437.0,534.1,446.57
2016,2,14,13,45,116.5,256.5,1.45,-2.0,330.5,382.6,323.31
2016,2,14,14,0,14.0,215.0,1.5,-2.0,224.0,195.3,164.89
2016,2,14,14,15,11.0,201.5,1.5,-2.0,208.5,179.82,152.47
2016,2,14,14,30,8.0,188.0,1.5,-2.0,193.0,164.64,139.59
2016,2,14,14,45,17.5,191.5,1.55,-2.0,201.0,177.2,151.2
2016,2,14,15,0,27.0,195.0,1.6,-2.0,209.0,189.6,162.55
2016,2,14,15,15,48.5,189.0,1.55,-2.0,211.5,217.87,187.94
2016,2,14,15,30,70.0,183.0,1.5,-2.0,214.0,227.99,197.5
2016,2,14,15,45,57.0,166.0,1.5,-2.0,189.5,199.23,172.56
2016,2,14,16,0,44.0,149.0,1.5,-2.0,165.0,171.83,148.65
2016,2,14,16,15,37.0,128.5,1.45,-2.0,140.5,145.4,125.4
2016,2,14,16,30,30.0,108.0,1.4,-2.0,116.0,119.81,102.52
2016,2,14,16,45,20.0,86.5,1.4,-2.5,91.5,92.31,77.71
2016,2,14,17,0,10.0,65.0,1.4,-3.0,67.0,60.24,48.51
2016,2,14,17,15,5.0,44.0,1.4,-3.0,45.0,38.93,28.73
2016,2,14,17,30,0.0,23.0,1.4,-3.0,23.0,17.66,8.52
2016,2,14,17,45,0.0,11.5,1.4,-3.0,11.5,9.05,0.0
2016,2,14,18,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.1,-4.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,3.5,2.15,-5.0,3.5,2.75,0.0
2016,2,15,7,30,0.0,7.0,2.1,-5.0,7.0,5.3,0.0
2016,2,15,7,45,0.0,16.5,2.1,-5.0,16.5,12.54,5.31
2016,2,15,8,0,0.0,26.0,2.1,-5.0,26.0,19.81,12.25
2016,2,15,8,15,0.0,37.0,2.1,-5.0,37.0,28.25,20.18
2016,2,15,8,30,0.0,48.0,2.1,-5.0,48.0,36.72,28.08
2016,2,15,8,45,0.0,59.0,2.1,-5.0,59.0,45.21,35.89
2016,2,15,9,0,0.0,70.0,2.1,-5.0,70.0,53.96,43.84
2016,2,15,9,15,0.0,88.0,2.1,-4.5,88.0,69.15,57.43
2016,2,15,9,30,0.0,106.0,2.1,-4.0,106.0,84.55,71.01
2016,2,15,9,45,0.0,109.5,2.1,-4.0,109.5,86.97,72.97
2016,2,15,10,0,0.0,113.0,2.1,-4.0,113.0,89.54,75.06
2016,2,15,10,15,17.5,167.5,2.05,-4.0,177.0,153.91,132.47
2016,2,15,10,30,35.0,222.0,2.0,-4.0,241.0,241.91,208.82
2016,2,15,10,45,17.5,169.0,2.0,-4.0,178.5,154.83,132.39
2016,2,15,11,0,0.0,116.0,2.0,-4.0,116.0,91.1,75.7
2016,2,15,11,15,19.5,189.5,1.95,-3.5,201.5,175.74,150.37
2016,2,15,11,30,39.0,263.0,1.9,-3.0,287.0,290.68,248.01
2016,2,15,11,45,26.5,247.0,1.85,-3.0,263.5,238.0,202.42
2016,2,15,12,0,14.0,231.0,1.8,-3.0,240.0,209.55,177.75
2016,2,15,12,15,19.0,243.5,1.8,-3.0,256.5,226.73,192.6
2016,2,15,12,30,24.0,256.0,1.8,-3.0,273.0,244.14,207.44
2016,2,15,12,45,23.0,253.5,1.8,-3.0,269.5,240.64,204.38
2016,2,15,13,0,22.0,251.0,1.8,-3.0,266.0,237.21,201.51
2016,2,15,13,15,21.5,246.5,1.75,-3.0,261.0,232.38,197.48
2016,2,15,13,30,21.0,242.0,1.7,-3.0,256.0,227.62,193.55
2016,2,15,13,45,10.5,140.5,1.7,-3.0,147.5,122.42,103.0
2016,2,15,14,0,0.0,39.0,1.7,-3.0,39.0,29.9,21.16
2016,2,15,14,15,0.0,48.0,1.55,-2.5,48.0,36.82,27.39
2016,2,15,14,30,0.0,57.0,1.4,-2.0,57.0,43.74,33.57
2016,2,15,14,45,0.0,53.5,1.25,-2.0,53.5,41.02,31.22
2016,2,15,15,0,0.0,50.0,1.1,-2.0,50.0,38.3,28.87
2016,2,15,15,15,49.0,120.0,1.05,-2.0,141.5,144.26,124.74
2016,2,15,15,30,98.0,190.0,1.0,-2.0,233.0,256.37,222.27
2016,2,15,15,45,82.0,174.5,0.95,-2.0,208.0,226.06,195.5
2016,2,15,16,0,66.0,159.0,0.9,-2.0,183.0,197.4,170.71
2016,2,15,16,15,58.5,137.0,1.05,-2.0,156.0,167.87,145.18
2016,2,15,16,30,51.0,115.0,1.2,-2.0,129.0,139.19,119.81
2016,2,15,16,45,38.5,93.0,1.35,-2.0,102.5,108.84,92.36
2016,2,15,17,0,26.0,71.0,1.5,-2.0,76.0,79.8,65.72
2016,2,15,17,15,13.0,49.5,1.6,-2.0,52.0,47.86,36.44
2016,2,15,17,30,0.0,28.0,1.7,-2.0,28.0,22.98,13.07
2016,2,15,17,45,0.0,14.0,1.8,-2.0,14.0,11.02,0.0
2016,2,15,18,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,4.6,3.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,5.85,4.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,6.2,5.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,6.6,6.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,7.05,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,7.6,8.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,7.05,9.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,16,7,15,32.5,11.5,4.5,6.0,14.0,16.82,0.0
2016,2,16,7,30,65.0,23.0,4.6,5.0,28.0,49.45,22.54
2016,2,16,7,45,137.0,41.0,4.7,4.5,61.0,101.71,78.1
2016,2,16,8,0,209.0,59.0,4.8,4.0,94.0,158.66,130.53
2016,2,16,8,15,240.5,78.0,4.75,4.0,130.5,205.75,174.48
2016,2,16,8,30,272.0,97.0,4.7,4.0,167.0,256.1,220.54
2016,2,16,8,45,302.5,112.0,4.7,4.0,204.0,304.31,263.9
2016,2,16,9,0,333.0,127.0,4.7,4.0,241.0,355.36,308.74
2016,2,16,9,15,586.0,99.0,4.7,4.5,333.5,538.24,465.0
2016,2,16,9,30,839.0,71.0,4.7,5.0,426.0,716.78,610.22
2016,2,16,9,45,864.0,73.0,4.7,5.5,469.5,775.86,653.18
2016,2,16,10,0,889.0,75.0,4.7,6.0,513.0,825.91,688.88
2016,2,16,10,15,904.5,77.5,4.55,6.5,550.0,875.2,722.33
2016,2,16,10,30,920.0,80.0,4.4,7.0,587.0,922.54,753.47
2016,2,16,10,45,932.0,81.0,4.3,7.5,617.0,962.63,779.01
2016,2,16,11,0,944.0,82.0,4.2,8.0,647.0,1000.02,802.18
2016,2,16,11,15,950.5,83.0,4.05,8.0,669.0,1029.14,820.44
2016,2,16,11,30,957.0,84.0,3.9,8.0,691.0,1054.87,836.5
2016,2,16,11,45,960.5,84.5,3.75,8.5,704.5,1073.47,845.93
2016,2,16,12,0,964.0,85.0,3.6,9.0,718.0,1088.32,852.78
2016,2,16,12,15,965.0,85.5,3.55,9.0,722.5,1096.8,857.74
2016,2,16,12,30,966.0,86.0,3.5,9.0,727.0,1101.37,860.21
2016,2,16,12,45,964.5,86.0,3.45,9.5,723.5,1098.84,856.43
2016,2,16,13,0,963.0,86.0,3.4,10.0,720.0,1092.39,850.22
2016,2,16,13,15,958.5,85.5,3.35,10.0,708.0,1078.43,840.61
2016,2,16,13,30,954.0,85.0,3.3,10.0,696.0,1060.73,828.64
2016,2,16,13,45,946.0,84.5,3.25,10.0,675.5,1035.96,811.92
2016,2,16,14,0,938.0,84.0,3.2,10.0,655.0,1007.82,792.98
2016,2,16,14,15,927.5,82.5,3.05,10.0,627.0,972.95,768.49
2016,2,16,14,30,917.0,81.0,2.9,10.0,599.0,935.2,742.01
2016,2,16,14,45,715.5,125.5,2.75,10.0,515.5,796.84,642.1
2016,2,16,15,0,514.0,170.0,2.6,10.0,432.0,640.42,523.94
2016,2,16,15,15,277.0,174.0,2.3,9.5,314.0,415.69,345.82
2016,2,16,15,30,40.0,178.0,2.0,9.0,196.0,198.07,163.78
2016,2,16,15,45,404.0,124.5,1.75,8.5,274.0,443.53,373.71
2016,2,16,16,0,768.0,71.0,1.5,8.0,352.0,608.56,504.91
2016,2,16,16,15,726.0,66.0,1.4,7.0,302.5,537.29,447.03
2016,2,16,16,30,684.0,61.0,1.3,6.0,253.0,471.48,393.41
2016,2,16,16,45,615.0,55.5,1.25,5.0,203.0,391.78,326.42
2016,2,16,17,0,546.0,50.0,1.2,4.0,153.0,318.47,262.11
2016,2,16,17,15,442.0,40.0,1.2,3.5,107.0,233.97,186.62
2016,2,16,17,30,338.0,30.0,1.2,3.0,61.0,161.5,116.43
2016,2,16,17,45,169.0,15.0,1.25,2.5,30.5,70.15,0.0
2016,2,16,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,17,7,15,118.5,13.0,1.45,0.5,21.0,38.36,0.0
2016,2,17,7,30,237.0,26.0,1.7,1.0,42.0,111.92,63.38
2016,2,17,7,45,369.0,37.0,2.0,2.0,87.0,190.15,149.16
2016,2,17,8,0,501.0,48.0,2.3,3.0,132.0,280.22,230.71
2016,2,17,8,15,572.0,55.5,2.4,3.5,182.0,352.71,297.06
2016,2,17,8,30,643.0,63.0,2.5,4.0,232.0,432.16,367.32
2016,2,17,8,45,700.0,66.5,2.7,4.5,283.0,505.42,430.54
2016,2,17,9,0,757.0,70.0,2.9,5.0,334.0,580.06,492.91
2016,2,17,9,15,788.0,73.5,2.95,5.5,381.0,643.76,543.86
2016,2,17,9,30,819.0,77.0,3.0,6.0,428.0,708.17,592.7
2016,2,17,9,45,854.0,76.0,3.05,6.5,472.5,770.77,637.96
2016,2,17,10,0,889.0,75.0,3.1,7.0,517.0,825.0,675.94
2016,2,17,10,15,904.0,77.0,3.1,7.0,553.5,873.29,709.81
2016,2,17,10,30,919.0,79.0,3.1,7.0,590.0,919.58,741.84
2016,2,17,10,45,930.5,80.5,3.15,7.5,620.0,959.8,768.18
2016,2,17,11,0,942.0,82.0,3.2,8.0,650.0,997.28,792.37
2016,2,17,11,15,949.0,83.0,3.15,8.0,672.0,1026.85,811.41
2016,2,17,11,30,956.0,84.0,3.1,8.0,694.0,1053.05,828.11
2016,2,17,11,45,960.0,84.5,3.1,8.5,708.0,1072.13,838.88
2016,2,17,12,0,964.0,85.0,3.1,9.0,722.0,1087.48,847.22
2016,2,17,12,15,966.0,85.5,3.1,9.0,727.5,1096.97,853.24
2016,2,17,12,30,968.0,86.0,3.1,9.0,733.0,1102.54,856.82
2016,2,17,12,45,962.0,88.0,3.1,9.5,729.0,1097.8,852.0
2016,2,17,13,0,956.0,90.0,3.1,10.0,725.0,1089.15,844.81
2016,2,17,13,15,952.0,89.5,3.05,10.0,713.0,1075.74,835.61
2016,2,17,13,30,948.0,89.0,3.0,10.0,701.0,1058.59,824.05
2016,2,17,13,45,937.0,90.0,2.95,10.0,680.0,1032.74,806.64
2016,2,17,14,0,926.0,91.0,2.9,10.0,659.0,1003.64,787.11
2016,2,17,14,15,915.5,89.5,2.85,9.5,631.0,969.03,765.15
2016,2,17,14,30,905.0,88.0,2.8,9.0,603.0,931.59,741.07
2016,2,17,14,45,886.0,87.5,2.75,9.0,567.5,895.01,716.12
2016,2,17,15,0,867.0,87.0,2.7,9.0,532.0,846.15,682.03
2016,2,17,15,15,846.5,84.0,2.5,8.5,491.0,791.63,643.53
2016,2,17,15,30,826.0,81.0,2.3,8.0,450.0,736.04,603.65
2016,2,17,15,45,793.0,78.5,2.1,8.0,403.5,671.38,554.98
2016,2,17,16,0,760.0,76.0,1.9,8.0,357.0,607.38,503.98
2016,2,17,16,15,719.0,71.0,1.75,7.0,307.5,540.32,451.01
2016,2,17,16,30,678.0,66.0,1.6,6.0,258.0,472.46,395.37
2016,2,17,16,45,610.5,59.5,1.45,5.0,207.5,392.59,327.72
2016,2,17,17,0,543.0,53.0,1.3,4.0,157.0,318.98,262.86
2016,2,17,17,15,439.5,42.5,1.4,3.5,110.5,234.37,187.45
2016,2,17,17,30,336.0,32.0,1.5,3.0,64.0,161.67,118.13
2016,2,17,17,45,168.0,16.0,1.6,2.5,32.0,70.96,0.0
2016,2,17,18,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,18,7,15,141.0,13.5,1.65,-0.5,24.0,43.87,0.0
2016,2,18,7,30,282.0,27.0,1.9,0.0,48.0,126.65,77.73
2016,2,18,7,45,394.5,39.5,2.15,0.5,93.5,200.77,158.9
2016,2,18,8,0,507.0,52.0,2.4,1.0,139.0,285.65,237.08
2016,2,18,8,15,576.0,60.5,2.5,1.5,189.5,358.78,304.37
2016,2,18,8,30,645.0,69.0,2.6,2.0,240.0,438.61,375.31
2016,2,18,8,45,688.5,75.0,2.75,2.5,290.0,507.2,434.79
2016,2,18,9,0,732.0,81.0,2.9,3.0,340.0,578.73,494.62
2016,2,18,9,15,763.0,86.0,2.7,3.5,387.0,643.14,545.3
2016,2,18,9,30,794.0,91.0,2.5,4.0,434.0,704.14,590.97
2016,2,18,9,45,813.5,95.0,2.4,4.5,475.5,759.78,629.93
2016,2,18,10,0,833.0,99.0,2.3,5.0,517.0,814.44,667.03
2016,2,18,10,15,848.5,102.0,2.15,5.0,553.0,863.32,699.64
2016,2,18,10,30,864.0,105.0,2.0,5.0,589.0,910.3,730.07
2016,2,18,10,45,872.5,108.0,1.95,5.5,617.5,948.71,753.59
2016,2,18,11,0,881.0,111.0,1.9,6.0,646.0,984.31,774.86
2016,2,18,11,15,888.0,112.5,1.85,6.0,667.5,1013.77,793.05
2016,2,18,11,30,895.0,114.0,1.8,6.0,689.0,1039.96,808.97
2016,2,18,11,45,895.5,116.5,1.75,6.5,701.5,1057.38,817.49
2016,2,18,12,0,896.0,119.0,1.7,7.0,714.0,1071.09,823.65
2016,2,18,12,15,897.0,119.0,1.7,7.0,719.0,1078.72,828.24
2016,2,18,12,30,898.0,119.0,1.7,7.0,724.0,1082.56,830.55
2016,2,18,12,45,916.0,109.5,1.7,7.5,724.0,1074.92,823.96
2016,2,18,13,0,934.0,100.0,1.7,8.0,724.0,1077.58,824.59
2016,2,18,13,15,929.5,99.5,1.65,8.0,712.0,1063.84,814.95
2016,2,18,13,30,925.0,99.0,1.6,8.0,700.0,1046.45,803.25
2016,2,18,13,45,912.0,100.0,1.6,8.0,678.5,1018.95,785.75
2016,2,18,14,0,899.0,101.0,1.6,8.0,657.0,1000.35,774.47
2016,2,18,14,15,888.5,99.5,1.55,8.0,629.5,965.73,751.37
2016,2,18,14,30,878.0,98.0,1.5,8.0,602.0,928.27,726.47
2016,2,18,14,45,858.5,97.0,1.5,8.0,566.0,880.95,695.23
2016,2,18,15,0,839.0,96.0,1.5,8.0,530.0,831.83,662.39
2016,2,18,15,15,818.0,93.0,1.4,7.5,489.5,777.83,625.45
2016,2,18,15,30,797.0,90.0,1.3,7.0,449.0,722.83,587.15
2016,2,18,15,45,764.0,86.5,1.2,7.0,403.0,662.06,542.0
2016,2,18,16,0,731.0,83.0,1.1,7.0,357.0,598.25,492.38
2016,2,18,16,15,689.5,77.5,1.05,6.0,308.0,528.32,438.5
2016,2,18,16,30,648.0,72.0,1.0,5.0,259.0,460.96,384.34
2016,2,18,16,45,586.0,64.0,0.95,4.5,209.0,383.75,319.22
2016,2,18,17,0,524.0,56.0,0.9,4.0,159.0,312.29,256.5
2016,2,18,17,15,425.0,45.0,0.95,3.0,112.5,230.06,184.0
2016,2,18,17,30,326.0,34.0,1.0,2.0,66.0,159.18,117.62
2016,2,18,17,45,163.0,17.0,1.05,1.5,33.0,70.69,0.0
2016,2,18,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,19,7,15,124.5,14.5,1.9,-1.5,24.0,40.56,0.0
2016,2,19,7,30,249.0,29.0,2.0,-1.0,48.0,118.95,77.29
2016,2,19,7,45,357.5,41.5,2.1,-0.5,92.0,188.7,150.41
2016,2,19,8,0,466.0,54.0,2.2,0.0,136.0,269.73,224.94
2016,2,19,8,15,534.0,62.5,2.25,0.5,185.0,340.08,289.66
2016,2,19,8,30,602.0,71.0,2.3,1.0,234.0,417.06,358.11
2016,2,19,8,45,649.5,76.5,2.35,1.5,283.0,485.18,416.99
2016,2,19,9,0,697.0,82.0,2.4,2.0,332.0,556.7,476.56
2016,2,19,9,15,728.5,86.5,2.4,2.5,377.5,619.18,526.56
2016,2,19,9,30,760.0,91.0,2.4,3.0,423.0,682.65,575.68
2016,2,19,9,45,785.5,93.5,2.45,3.5,464.5,735.7,614.04
2016,2,19,10,0,811.0,96.0,2.5,4.0,506.0,792.43,654.42
2016,2,19,10,15,826.5,98.5,2.6,4.5,541.5,839.88,687.46
2016,2,19,10,30,842.0,101.0,2.7,5.0,577.0,885.5,718.82
2016,2,19,10,45,856.0,101.5,2.8,5.5,606.5,925.39,745.67
2016,2,19,11,0,870.0,102.0,2.9,6.0,636.0,962.8,770.58
2016,2,19,11,15,877.5,103.5,2.95,6.5,657.0,992.4,789.36
2016,2,19,11,30,885.0,105.0,3.0,7.0,678.0,1018.82,805.92
2016,2,19,11,45,891.5,105.0,3.1,7.5,692.0,1039.14,818.71
2016,2,19,12,0,898.0,105.0,3.2,8.0,706.0,1042.4,819.72
2016,2,19,12,15,899.5,105.5,3.25,8.0,711.0,1050.87,825.74
2016,2,19,12,30,901.0,106.0,3.3,8.0,716.0,1055.67,829.33
2016,2,19,12,45,902.0,104.5,3.35,8.5,713.5,1053.98,827.1
2016,2,19,13,0,903.0,103.0,3.4,9.0,711.0,1048.58,822.52
2016,2,19,13,15,899.5,102.5,3.45,9.0,699.5,1036.1,814.68
2016,2,19,13,30,896.0,102.0,3.5,9.0,688.0,1020.07,804.52
2016,2,19,13,45,889.5,101.0,3.6,9.0,668.5,1009.55,798.8
2016,2,19,14,0,883.0,100.0,3.7,9.0,649.0,982.77,781.5
2016,2,19,14,15,873.0,98.0,3.75,9.0,622.0,948.4,758.46
2016,2,19,14,30,863.0,96.0,3.8,9.0,595.0,911.24,733.29
2016,2,19,14,45,850.5,93.5,3.85,9.0,561.5,868.75,703.98
2016,2,19,15,0,838.0,91.0,3.9,9.0,528.0,824.08,672.74
2016,2,19,15,15,819.0,88.0,3.75,9.0,488.5,771.78,634.39
2016,2,19,15,30,800.0,85.0,3.6,9.0,449.0,718.34,594.76
2016,2,19,15,45,776.5,80.5,3.5,9.0,404.5,659.26,549.92
2016,2,19,16,0,753.0,76.0,3.4,9.0,360.0,600.12,502.56
2016,2,19,16,15,714.0,71.0,3.2,8.0,311.5,534.37,449.73
2016,2,19,16,30,675.0,66.0,3.0,7.0,263.0,467.93,394.44
2016,2,19,16,45,621.0,58.5,2.85,6.5,214.0,394.0,330.33
2016,2,19,17,0,567.0,51.0,2.7,6.0,165.0,324.99,268.2
2016,2,19,17,15,470.5,41.5,2.75,5.5,118.0,243.05,194.32
2016,2,19,17,30,374.0,32.0,2.8,5.0,71.0,172.16,127.28
2016,2,19,17,45,187.0,16.0,2.9,5.0,35.5,75.96,8.55
2016,2,19,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,20,7,15,45.0,15.5,2.85,4.0,19.5,22.66,0.0
2016,2,20,7,30,90.0,31.0,2.9,4.0,39.0,67.28,43.61
2016,2,20,7,45,156.5,51.5,3.0,4.5,75.5,118.38,92.88
2016,2,20,8,0,223.0,72.0,3.1,5.0,112.0,176.47,145.34
2016,2,20,8,15,267.5,90.0,3.15,5.5,153.0,228.82,192.81
2016,2,20,8,30,312.0,108.0,3.2,6.0,194.0,286.06,243.53
2016,2,20,8,45,376.0,113.0,3.25,7.0,235.5,357.8,304.77
2016,2,20,9,0,440.0,118.0,3.3,8.0,277.0,424.6,360.35
2016,2,20,9,15,343.0,152.0,3.3,8.5,285.5,402.42,340.42
2016,2,20,9,30,246.0,186.0,3.3,9.0,294.0,385.6,324.02
2016,2,20,9,45,247.5,205.0,3.35,9.5,322.5,418.65,349.84
2016,2,20,10,0,249.0,224.0,3.4,10.0,351.0,451.25,374.59
2016,2,20,10,15,184.0,243.5,3.35,10.0,341.0,408.16,337.8
2016,2,20,10,30,119.0,263.0,3.3,10.0,331.0,378.24,311.3
2016,2,20,10,45,119.0,276.5,3.3,10.5,347.5,396.49,324.83
2016,2,20,11,0,119.0,290.0,3.3,11.0,364.0,414.48,337.84
2016,2,20,11,15,137.0,302.0,3.25,11.0,389.5,447.82,364.01
2016,2,20,11,30,155.0,314.0,3.2,11.0,415.0,481.53,390.17
2016,2,20,11,45,199.0,317.5,3.15,11.5,450.0,531.56,428.88
2016,2,20,12,0,243.0,321.0,3.1,12.0,485.0,582.04,467.2
2016,2,20,12,15,208.0,327.0,3.05,12.0,468.0,554.97,444.9
2016,2,20,12,30,173.0,333.0,3.0,12.0,451.0,526.76,422.14
2016,2,20,12,45,194.0,330.0,3.0,12.0,462.0,544.5,436.59
2016,2,20,13,0,215.0,327.0,3.0,12.0,473.0,561.36,450.11
2016,2,20,13,15,287.0,307.5,3.0,12.0,498.5,633.68,506.8
2016,2,20,13,30,359.0,288.0,3.0,12.0,524.0,678.82,542.58
2016,2,20,13,45,260.0,293.5,3.05,12.5,462.0,582.0,466.58
2016,2,20,14,0,161.0,299.0,3.1,13.0,400.0,465.67,375.12
2016,2,20,14,15,163.0,285.5,3.1,13.0,384.0,448.57,363.07
2016,2,20,14,30,165.0,272.0,3.1,13.0,368.0,430.93,350.05
2016,2,20,14,45,239.0,247.0,3.1,13.0,377.5,461.99,377.37
2016,2,20,15,0,313.0,222.0,3.1,13.0,387.0,506.29,414.1
2016,2,20,15,15,265.5,210.0,3.1,13.0,342.5,442.9,363.78
2016,2,20,15,30,218.0,198.0,3.1,13.0,298.0,366.36,302.82
2016,2,20,15,45,185.5,188.0,3.1,13.0,267.0,324.12,268.57
2016,2,20,16,0,153.0,178.0,3.1,13.0,236.0,284.88,236.16
2016,2,20,16,15,137.0,156.0,3.05,12.5,203.0,244.86,203.38
2016,2,20,16,30,121.0,134.0,3.0,12.0,170.0,206.47,171.24
2016,2,20,16,45,108.0,110.0,3.0,12.0,137.5,168.89,138.83
2016,2,20,17,0,95.0,86.0,3.0,12.0,105.0,132.67,106.96
2016,2,20,17,15,63.5,62.5,2.9,11.5,73.5,91.31,70.74
2016,2,20,17,30,32.0,39.0,2.8,11.0,42.0,47.46,32.46
2016,2,20,17,45,16.0,19.5,2.7,10.5,21.0,21.11,1.27
2016,2,20,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,15.5,15.0,2.15,6.0,16.5,15.38,0.0
2016,2,21,7,30,31.0,30.0,2.2,6.0,33.0,42.25,26.61
2016,2,21,7,45,57.5,51.5,2.25,6.5,61.0,75.54,57.93
2016,2,21,8,0,84.0,73.0,2.3,7.0,89.0,111.35,90.1
2016,2,21,8,15,105.0,95.0,2.3,7.5,120.5,148.06,122.87
2016,2,21,8,30,126.0,117.0,2.3,8.0,152.0,187.07,157.05
2016,2,21,8,45,145.5,135.0,2.3,8.5,183.0,222.84,187.81
2016,2,21,9,0,165.0,153.0,2.3,9.0,214.0,260.65,219.59
2016,2,21,9,15,366.5,140.0,2.3,9.5,297.0,420.4,353.07
2016,2,21,9,30,568.0,127.0,2.3,10.0,380.0,579.43,479.99
2016,2,21,9,45,389.0,179.0,2.3,10.5,359.5,515.55,424.65
2016,2,21,10,0,210.0,231.0,2.3,11.0,339.0,408.28,335.66
2016,2,21,10,15,222.5,246.5,2.4,11.5,368.0,443.19,363.0
2016,2,21,10,30,235.0,262.0,2.5,12.0,397.0,478.47,389.5
2016,2,21,10,45,183.0,278.5,2.6,12.5,386.5,456.16,369.36
2016,2,21,11,0,131.0,295.0,2.7,13.0,376.0,430.4,346.75
2016,2,21,11,15,208.5,299.5,2.85,13.5,434.0,512.75,412.01
2016,2,21,11,30,286.0,304.0,3.0,14.0,492.0,621.17,494.4
2016,2,21,11,45,290.5,309.5,3.2,14.5,504.0,636.6,504.65
2016,2,21,12,0,295.0,315.0,3.4,15.0,516.0,650.88,514.65
2016,2,21,12,15,197.5,321.5,3.6,15.5,456.5,536.89,426.22
2016,2,21,12,30,100.0,328.0,3.8,16.0,397.0,421.1,334.69
2016,2,21,12,45,84.0,320.0,4.0,16.5,377.5,395.61,314.51
2016,2,21,13,0,68.0,312.0,4.2,17.0,358.0,370.11,293.96
2016,2,21,13,15,34.0,209.0,4.35,17.0,232.0,224.46,178.66
2016,2,21,13,30,0.0,106.0,4.5,17.0,106.0,82.4,62.49
2016,2,21,13,45,0.0,71.5,4.7,17.5,71.5,55.04,40.0
2016,2,21,14,0,0.0,37.0,4.9,18.0,37.0,28.38,17.94
2016,2,21,14,15,19.0,139.5,4.85,18.0,151.0,139.45,110.18
2016,2,21,14,30,38.0,242.0,4.8,18.0,265.0,262.09,209.67
2016,2,21,14,45,179.5,232.5,4.8,18.0,329.5,393.22,318.47
2016,2,21,15,0,321.0,223.0,4.8,18.0,394.0,512.82,415.24
2016,2,21,15,15,161.5,188.0,4.7,17.5,274.0,317.71,259.02
2016,2,21,15,30,2.0,153.0,4.6,17.0,154.0,127.93,101.21
2016,2,21,15,45,1.0,137.5,4.5,16.5,138.0,113.83,90.13
2016,2,21,16,0,0.0,122.0,4.4,16.0,122.0,99.95,78.91
2016,2,21,16,15,0.0,105.0,4.3,15.5,105.0,85.47,67.04
2016,2,21,16,30,0.0,88.0,4.2,15.0,88.0,71.08,55.06
2016,2,21,16,45,0.0,71.5,4.1,15.0,71.5,57.24,43.24
2016,2,21,17,0,0.0,55.0,4.0,15.0,55.0,43.45,31.31
2016,2,21,17,15,0.0,39.0,4.0,15.0,39.0,30.14,19.68
2016,2,21,17,30,0.0,23.0,4.0,15.0,23.0,17.54,8.59
2016,2,21,17,45,0.0,11.5,4.0,15.0,11.5,8.74,0.0
2016,2,21,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
