Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,10.0,2.25,7.5,10.0,7.6,0.0
2016,2,22,7,30,0.0,20.0,2.4,8.0,20.0,15.25,6.44
2016,2,22,7,45,0.0,36.5,2.6,8.5,36.5,28.46,18.65
2016,2,22,8,0,0.0,53.0,2.8,9.0,53.0,42.26,30.97
2016,2,22,8,15,0.0,71.5,2.85,9.0,71.5,57.94,44.87
2016,2,22,8,30,0.0,90.0,2.9,9.0,90.0,73.65,58.61
2016,2,22,8,45,0.5,108.0,2.95,9.5,108.5,89.23,71.91
2016,2,22,9,0,1.0,126.0,3.0,10.0,127.0,104.97,85.11
2016,2,22,9,15,0.5,134.0,3.1,10.5,134.5,110.59,89.49
2016,2,22,9,30,0.0,142.0,3.2,11.0,142.0,116.4,93.96
2016,2,22,9,45,3.0,158.0,3.3,11.5,159.5,132.53,107.18
2016,2,22,10,0,6.0,174.0,3.4,12.0,177.0,149.04,120.56
2016,2,22,10,15,3.0,132.0,3.35,12.0,133.5,107.69,85.67
2016,2,22,10,30,0.0,90.0,3.3,12.0,90.0,69.31,53.19
2016,2,22,10,45,3.5,143.5,3.3,12.0,146.0,117.84,93.9
2016,2,22,11,0,7.0,197.0,3.3,12.0,202.0,169.23,136.3
2016,2,22,11,15,8.5,207.5,3.25,12.0,213.5,180.15,145.04
2016,2,22,11,30,10.0,218.0,3.2,12.0,225.0,191.23,153.95
2016,2,22,11,45,10.5,220.5,3.2,12.5,228.0,193.91,155.72
2016,2,22,12,0,11.0,223.0,3.2,13.0,231.0,196.66,157.58
2016,2,22,12,15,5.5,150.0,3.15,13.0,154.0,125.25,99.0
2016,2,22,12,30,0.0,77.0,3.1,13.0,77.0,59.36,44.2
2016,2,22,12,45,0.0,94.5,3.05,13.5,94.5,72.96,55.49
2016,2,22,13,0,0.0,112.0,3.0,14.0,112.0,87.38,67.33
2016,2,22,13,15,0.0,136.5,2.95,13.5,136.5,108.07,84.59
2016,2,22,13,30,0.0,161.0,2.9,13.0,161.0,129.43,102.41
2016,2,22,13,45,0.0,136.0,2.85,13.0,136.0,107.75,84.59
2016,2,22,14,0,0.0,111.0,2.8,13.0,111.0,86.59,67.15
2016,2,22,14,15,0.0,123.5,2.75,13.0,123.5,97.24,76.15
2016,2,22,14,30,0.0,136.0,2.7,13.0,136.0,108.2,85.4
2016,2,22,14,45,0.0,124.0,2.65,13.0,124.0,98.02,77.08
2016,2,22,15,0,0.0,112.0,2.6,13.0,112.0,87.93,68.82
2016,2,22,15,15,0.0,92.0,2.6,12.5,92.0,71.17,55.0
2016,2,22,15,30,0.0,72.0,2.6,12.0,72.0,55.27,41.76
2016,2,22,15,45,0.0,64.0,2.6,12.0,64.0,49.07,36.59
2016,2,22,16,0,0.0,56.0,2.6,12.0,56.0,42.88,31.38
2016,2,22,16,15,0.0,48.0,2.6,11.5,48.0,36.7,26.19
2016,2,22,16,30,0.0,40.0,2.6,11.0,40.0,30.54,20.94
2016,2,22,16,45,0.0,32.0,2.65,10.5,32.0,24.39,15.61
2016,2,22,17,0,0.0,24.0,2.7,10.0,24.0,18.26,10.22
2016,2,22,17,15,0.0,16.5,2.75,9.5,16.5,12.53,5.13
2016,2,22,17,30,0.0,9.0,2.8,9.0,9.0,6.82,0.03
2016,2,22,17,45,0.0,4.5,2.85,9.0,4.5,3.4,0.0
2016,2,22,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,23,7,15,0.0,0.5,2.95,5.0,0.5,0.38,0.0
2016,2,23,7,30,0.0,1.0,3.0,5.0,1.0,0.75,0.0
2016,2,23,7,45,0.0,2.0,3.15,5.0,2.0,1.51,0.0
2016,2,23,8,0,0.0,3.0,3.3,5.0,3.0,2.27,0.0
2016,2,23,8,15,0.0,4.5,3.3,5.0,4.5,3.41,0.0
2016,2,23,8,30,0.0,6.0,3.3,5.0,6.0,4.55,0.0
2016,2,23,8,45,0.0,7.0,3.35,5.0,7.0,5.32,0.0
2016,2,23,9,0,0.0,8.0,3.4,5.0,8.0,6.08,0.0
2016,2,23,9,15,0.0,53.5,3.35,5.0,53.5,40.96,30.57
2016,2,23,9,30,0.0,99.0,3.3,5.0,99.0,77.5,62.42
2016,2,23,9,45,0.0,71.5,3.25,5.5,71.5,54.9,42.44
2016,2,23,10,0,0.0,44.0,3.2,6.0,44.0,33.7,23.82
2016,2,23,10,15,0.0,93.0,3.05,6.0,93.0,71.78,56.75
2016,2,23,10,30,0.0,142.0,2.9,6.0,142.0,113.5,92.3
2016,2,23,10,45,3.5,171.0,2.8,6.5,173.0,142.23,116.34
2016,2,23,11,0,7.0,200.0,2.7,7.0,204.0,171.75,140.75
2016,2,23,11,15,3.5,171.5,2.55,7.0,173.5,142.23,115.65
2016,2,23,11,30,0.0,143.0,2.4,7.0,143.0,113.68,91.4
2016,2,23,11,45,0.0,139.0,2.3,7.0,139.0,110.18,88.41
2016,2,23,12,0,0.0,135.0,2.2,7.0,135.0,106.73,85.44
2016,2,23,12,15,0.0,141.0,2.1,7.0,141.0,111.84,89.71
2016,2,23,12,30,0.0,147.0,2.0,7.0,147.0,116.99,94.0
2016,2,23,12,45,0.0,134.0,1.9,7.5,134.0,105.86,84.47
2016,2,23,13,0,0.0,121.0,1.8,8.0,121.0,94.88,75.13
2016,2,23,13,15,0.0,121.0,1.8,8.0,121.0,94.89,75.19
2016,2,23,13,30,0.0,121.0,1.8,8.0,121.0,94.91,75.27
2016,2,23,13,45,0.0,127.0,1.8,8.0,127.0,100.01,79.65
2016,2,23,14,0,0.0,133.0,1.8,8.0,133.0,105.21,84.12
2016,2,23,14,15,0.0,131.0,1.8,8.0,131.0,103.61,82.9
2016,2,23,14,30,0.0,129.0,1.8,8.0,129.0,102.05,81.74
2016,2,23,14,45,0.0,110.0,1.8,8.0,110.0,85.98,68.27
2016,2,23,15,0,0.0,91.0,1.8,8.0,91.0,70.18,54.96
2016,2,23,15,15,0.0,54.5,1.8,8.0,54.5,41.77,30.65
2016,2,23,15,30,0.0,18.0,1.8,8.0,18.0,13.73,6.35
2016,2,23,15,45,0.0,16.0,1.8,8.0,16.0,12.19,5.04
2016,2,23,16,0,0.0,14.0,1.8,8.0,14.0,10.66,3.72
2016,2,23,16,15,237.5,58.5,1.8,7.5,132.0,218.62,187.31
2016,2,23,16,30,475.0,103.0,1.8,7.0,250.0,385.49,324.94
2016,2,23,16,45,411.0,92.0,1.85,7.0,202.5,314.83,263.04
2016,2,23,17,0,347.0,81.0,1.9,7.0,155.0,250.77,206.6
2016,2,23,17,15,264.5,64.0,1.9,7.0,111.5,180.81,144.62
2016,2,23,17,30,182.0,47.0,1.9,7.0,68.0,114.34,85.55
2016,2,23,17,45,91.0,23.5,1.9,7.0,34.0,51.77,23.18
2016,2,23,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,24,7,15,52.5,17.5,5.75,12.5,23.0,32.32,0.0
2016,2,24,7,30,105.0,35.0,5.9,13.0,46.0,73.59,50.41
2016,2,24,7,45,133.0,56.0,6.1,13.5,77.5,111.77,85.62
2016,2,24,8,0,161.0,77.0,6.3,14.0,109.0,152.99,122.45
2016,2,24,8,15,185.5,97.0,6.55,14.5,144.0,194.58,159.26
2016,2,24,8,30,210.0,117.0,6.8,15.0,179.0,238.85,197.68
2016,2,24,8,45,228.0,135.5,7.1,16.0,213.5,280.2,232.47
2016,2,24,9,0,246.0,154.0,7.4,17.0,248.0,323.2,267.75
2016,2,24,9,15,158.0,175.0,7.45,17.0,238.0,284.0,234.19
2016,2,24,9,30,70.0,196.0,7.5,17.0,228.0,234.28,191.15
2016,2,24,9,45,35.0,165.5,7.55,17.5,181.5,175.94,141.77
2016,2,24,10,0,0.0,135.0,7.6,18.0,135.0,107.99,84.15
2016,2,24,10,15,30.5,197.0,7.5,18.0,215.0,205.43,164.86
2016,2,24,10,30,61.0,259.0,7.4,18.0,295.0,298.91,240.78
2016,2,24,10,45,40.5,248.0,7.3,18.5,272.5,268.79,214.99
2016,2,24,11,0,20.0,237.0,7.2,19.0,250.0,218.61,173.33
2016,2,24,11,15,113.5,281.0,7.0,19.0,357.0,397.59,318.49
2016,2,24,11,30,207.0,325.0,6.8,19.0,464.0,540.46,431.2
2016,2,24,11,45,202.0,332.5,6.65,19.0,470.0,546.95,435.04
2016,2,24,12,0,197.0,340.0,6.5,19.0,476.0,552.56,438.59
2016,2,24,12,15,234.0,337.5,6.4,19.0,500.5,588.55,466.9
2016,2,24,12,30,271.0,335.0,6.3,19.0,525.0,648.47,512.57
2016,2,24,12,45,152.0,310.5,6.25,19.5,417.5,475.38,376.82
2016,2,24,13,0,33.0,286.0,6.2,20.0,310.0,303.31,238.73
2016,2,24,13,15,17.5,228.0,6.35,20.0,241.0,207.3,162.78
2016,2,24,13,30,2.0,170.0,6.5,20.0,172.0,139.13,107.72
2016,2,24,13,45,1.0,93.5,6.65,20.0,94.5,73.1,54.31
2016,2,24,14,0,0.0,17.0,6.8,20.0,17.0,13.02,5.08
2016,2,24,14,15,77.5,150.5,6.9,19.5,197.0,220.02,177.14
2016,2,24,14,30,155.0,284.0,7.0,19.0,377.0,430.9,346.91
2016,2,24,14,45,479.0,194.0,7.1,19.0,458.5,646.6,523.9
2016,2,24,15,0,803.0,104.0,7.2,19.0,540.0,802.2,647.14
2016,2,24,15,15,581.0,145.5,7.15,18.5,449.0,643.35,524.9
2016,2,24,15,30,359.0,187.0,7.1,18.0,358.0,470.67,386.56
2016,2,24,15,45,556.0,133.5,7.05,17.5,368.5,550.06,454.34
2016,2,24,16,0,753.0,80.0,7.0,17.0,379.0,596.62,493.97
2016,2,24,16,15,714.5,75.0,6.75,16.0,329.5,530.97,440.81
2016,2,24,16,30,676.0,70.0,6.5,15.0,280.0,464.78,385.82
2016,2,24,16,45,613.0,64.0,6.25,14.5,229.0,388.22,319.88
2016,2,24,17,0,550.0,58.0,6.0,14.0,178.0,317.47,257.14
2016,2,24,17,15,457.0,48.5,5.95,13.5,130.0,238.38,186.93
2016,2,24,17,30,364.0,39.0,5.9,13.0,82.0,169.75,124.94
2016,2,24,17,45,215.0,24.5,5.85,13.0,46.5,90.94,46.45
2016,2,24,18,0,66.0,10.0,5.8,13.0,11.0,20.4,0.0
2016,2,24,18,15,33.0,5.0,5.95,12.5,5.5,0.0,0.0
2016,2,24,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,7.3,9.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,7.35,8.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,7.3,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,7.15,6.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,6.9,5.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,6.55,5.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,6.25,4.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,5.75,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,5.65,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,5.5,2.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,4.95,2.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,4.85,1.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,4.85,1.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,4.9,1.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,5.0,1.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,7,15,0.0,10.0,5.2,2.5,10.0,7.6,0.0
2016,2,25,7,30,0.0,20.0,5.3,3.0,20.0,15.24,7.11
2016,2,25,7,45,0.0,33.5,5.4,3.5,33.5,25.6,16.7
2016,2,25,8,0,0.0,47.0,5.5,4.0,47.0,36.19,26.34
2016,2,25,8,15,0.0,61.5,5.7,4.5,61.5,48.03,36.95
2016,2,25,8,30,0.0,76.0,5.9,5.0,76.0,59.92,47.44
2016,2,25,8,45,381.0,79.0,6.1,5.5,225.5,319.3,277.05
2016,2,25,9,0,762.0,82.0,6.3,6.0,375.0,591.6,508.91
2016,2,25,9,15,790.0,86.0,6.35,6.0,422.5,651.1,558.39
2016,2,25,9,30,818.0,90.0,6.4,6.0,470.0,714.15,609.95
2016,2,25,9,45,529.0,164.0,6.5,6.5,418.5,604.06,514.72
2016,2,25,10,0,240.0,238.0,6.6,7.0,367.0,436.19,369.91
2016,2,25,10,15,295.5,245.5,6.6,7.0,414.0,518.94,438.74
2016,2,25,10,30,351.0,253.0,6.6,7.0,461.0,586.67,494.13
2016,2,25,10,45,425.5,242.5,6.6,7.5,507.0,674.88,564.51
2016,2,25,11,0,500.0,232.0,6.6,8.0,553.0,747.42,621.56
2016,2,25,11,15,269.0,257.5,6.6,8.0,431.0,542.93,453.06
2016,2,25,11,30,38.0,283.0,6.6,8.0,309.0,304.1,250.98
2016,2,25,11,45,175.5,303.0,6.6,8.0,425.0,486.45,404.78
2016,2,25,12,0,313.0,323.0,6.6,8.0,541.0,673.16,556.2
2016,2,25,12,15,214.0,333.0,6.55,8.0,482.5,562.02,464.71
2016,2,25,12,30,115.0,343.0,6.5,8.0,424.0,449.04,371.01
2016,2,25,12,45,312.5,300.0,6.5,8.0,519.5,650.11,538.3
2016,2,25,13,0,510.0,257.0,6.5,8.0,615.0,824.52,678.89
2016,2,25,13,15,293.0,286.5,6.45,8.0,491.5,610.45,505.69
2016,2,25,13,30,76.0,316.0,6.4,8.0,368.0,377.93,312.39
2016,2,25,13,45,225.5,297.0,6.35,8.0,445.0,523.45,436.18
2016,2,25,14,0,375.0,278.0,6.3,8.0,522.0,661.48,550.03
2016,2,25,14,15,286.0,280.5,6.2,8.0,462.5,572.08,476.49
2016,2,25,14,30,197.0,283.0,6.1,8.0,403.0,466.03,389.46
2016,2,25,14,45,332.5,241.0,6.05,8.0,429.0,549.57,461.73
2016,2,25,15,0,468.0,199.0,6.0,8.0,455.0,621.87,523.22
2016,2,25,15,15,234.0,166.0,5.8,7.5,294.0,364.23,309.87
2016,2,25,15,30,0.0,133.0,5.6,7.0,133.0,107.03,87.09
2016,2,25,15,45,394.5,106.0,5.45,7.0,264.5,406.14,350.2
2016,2,25,16,0,789.0,79.0,5.3,7.0,396.0,617.11,526.07
2016,2,25,16,15,752.5,74.5,5.1,6.5,345.5,548.59,467.75
2016,2,25,16,30,716.0,70.0,4.9,6.0,295.0,484.66,412.61
2016,2,25,16,45,668.5,62.5,4.7,5.5,243.5,411.91,348.37
2016,2,25,17,0,621.0,55.0,4.5,5.0,192.0,343.3,285.65
2016,2,25,17,15,533.0,46.0,4.35,4.5,142.0,262.72,211.86
2016,2,25,17,30,445.0,37.0,4.2,4.0,92.0,192.01,145.68
2016,2,25,17,45,222.5,25.5,4.05,4.0,53.0,93.63,53.02
2016,2,25,18,0,0.0,14.0,3.9,4.0,14.0,11.02,0.0
2016,2,25,18,15,0.0,7.0,3.85,3.5,7.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,2.2,-0.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,26,7,15,67.0,20.0,3.05,0.0,27.0,38.4,8.38
2016,2,26,7,30,134.0,40.0,3.3,0.0,54.0,86.4,64.06
2016,2,26,7,45,179.5,59.5,3.6,0.5,90.0,130.3,105.29
2016,2,26,8,0,225.0,79.0,3.9,1.0,126.0,179.55,150.86
2016,2,26,8,15,262.0,94.5,4.0,1.0,163.0,225.57,193.66
2016,2,26,8,30,299.0,110.0,4.1,1.0,200.0,275.68,239.35
2016,2,26,8,45,558.5,92.5,4.2,1.5,296.5,442.89,384.85
2016,2,26,9,0,818.0,75.0,4.3,2.0,393.0,615.4,530.31
2016,2,26,9,15,665.5,112.5,4.25,2.0,392.0,597.54,513.82
2016,2,26,9,30,513.0,150.0,4.2,2.0,391.0,551.69,474.32
2016,2,26,9,45,413.0,189.5,4.2,2.5,394.0,540.3,461.85
2016,2,26,10,0,313.0,229.0,4.2,3.0,397.0,502.35,427.39
2016,2,26,10,15,627.5,158.5,4.2,3.0,524.0,734.63,619.51
2016,2,26,10,30,942.0,88.0,4.2,3.0,651.0,941.66,775.78
2016,2,26,10,45,953.5,88.0,4.2,3.5,681.0,980.84,800.33
2016,2,26,11,0,965.0,88.0,4.2,4.0,711.0,1017.12,823.86
2016,2,26,11,15,533.5,206.0,4.2,4.0,552.0,763.94,631.53
2016,2,26,11,30,102.0,324.0,4.2,4.0,393.0,411.2,341.7
2016,2,26,11,45,194.0,327.0,4.2,4.5,462.0,530.46,440.71
2016,2,26,12,0,286.0,330.0,4.2,5.0,531.0,652.51,537.11
2016,2,26,12,15,636.5,210.0,4.2,5.0,660.5,912.57,743.44
2016,2,26,12,30,987.0,90.0,4.2,5.0,790.0,1116.65,889.1
2016,2,26,12,45,980.0,92.5,4.25,5.5,785.5,1111.1,882.33
2016,2,26,13,0,973.0,95.0,4.3,6.0,781.0,1101.54,874.85
2016,2,26,13,15,969.5,94.5,4.3,6.0,768.5,1088.12,865.87
2016,2,26,13,30,966.0,94.0,4.3,6.0,756.0,1070.84,854.31
2016,2,26,13,45,957.0,94.0,4.3,6.0,734.5,1045.04,836.81
2016,2,26,14,0,948.0,94.0,4.3,6.0,713.0,1015.82,816.94
2016,2,26,14,15,939.0,92.5,4.25,6.0,684.5,981.65,792.98
2016,2,26,14,30,930.0,91.0,4.2,6.0,656.0,944.45,766.8
2016,2,26,14,45,913.5,90.5,4.2,6.0,620.0,899.13,734.94
2016,2,26,15,0,897.0,90.0,4.2,6.0,584.0,860.53,707.91
2016,2,26,15,15,879.0,87.0,4.05,5.5,542.0,806.51,668.93
2016,2,26,15,30,861.0,84.0,3.9,5.0,500.0,751.11,628.67
2016,2,26,15,45,831.5,82.0,3.8,5.0,452.0,687.77,579.83
2016,2,26,16,0,802.0,80.0,3.7,5.0,404.0,624.69,528.74
2016,2,26,16,15,766.0,75.0,3.35,4.5,353.5,555.29,471.31
2016,2,26,16,30,730.0,70.0,3.0,4.0,303.0,490.3,415.69
2016,2,26,16,45,673.5,64.0,2.65,3.5,250.0,414.09,349.05
2016,2,26,17,0,617.0,58.0,2.3,3.0,197.0,342.9,284.7
2016,2,26,17,15,529.0,49.0,2.15,2.0,146.5,262.61,212.24
2016,2,26,17,30,441.0,40.0,2.0,1.0,96.0,192.08,146.93
2016,2,26,17,45,286.5,26.5,1.85,0.5,56.0,110.16,66.32
2016,2,26,18,0,132.0,13.0,1.7,0.0,16.0,34.59,0.0
2016,2,26,18,15,66.0,6.5,1.65,0.0,8.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.35,-2.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.3,-2.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.25,-1.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.35,-1.5,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,27,7,15,166.0,20.0,1.75,-0.5,39.0,67.28,25.71
2016,2,27,7,30,332.0,40.0,1.9,0.0,78.0,149.76,112.15
2016,2,27,7,45,426.0,52.5,2.1,0.0,126.5,217.51,175.47
2016,2,27,8,0,520.0,65.0,2.3,0.0,175.0,296.17,247.81
2016,2,27,8,15,581.5,73.0,2.4,0.5,227.0,365.94,311.43
2016,2,27,8,30,643.0,81.0,2.5,1.0,279.0,441.47,378.03
2016,2,27,8,45,687.5,87.0,2.7,2.0,330.0,510.59,436.74
2016,2,27,9,0,732.0,93.0,2.9,3.0,381.0,582.73,495.86
2016,2,27,9,15,762.0,97.5,2.95,3.5,429.0,646.04,546.33
2016,2,27,9,30,792.0,102.0,3.0,4.0,477.0,710.07,595.84
2016,2,27,9,45,816.5,104.5,3.15,4.5,520.5,763.67,635.43
2016,2,27,10,0,841.0,107.0,3.3,5.0,564.0,820.9,676.6
2016,2,27,10,15,856.0,109.5,3.35,5.0,600.5,869.1,711.02
2016,2,27,10,30,871.0,112.0,3.4,5.0,637.0,915.29,743.68
2016,2,27,10,45,883.5,113.0,3.5,5.5,667.0,955.3,770.56
2016,2,27,11,0,896.0,114.0,3.6,6.0,697.0,992.59,795.34
2016,2,27,11,15,902.0,115.5,3.6,6.0,718.0,1021.28,814.54
2016,2,27,11,30,908.0,117.0,3.6,6.0,739.0,1046.57,831.42
2016,2,27,11,45,914.0,116.5,3.65,6.5,752.5,1066.06,843.18
2016,2,27,12,0,920.0,116.0,3.7,7.0,766.0,1067.77,842.59
2016,2,27,12,15,921.0,116.0,3.65,7.0,770.0,1075.1,847.0
2016,2,27,12,30,922.0,116.0,3.6,7.0,774.0,1078.63,848.84
2016,2,27,12,45,932.5,109.5,3.6,7.5,772.5,1080.81,848.86
2016,2,27,13,0,943.0,103.0,3.6,8.0,771.0,1078.95,846.25
2016,2,27,13,15,939.0,102.0,3.55,8.0,758.5,1064.71,836.32
2016,2,27,13,30,935.0,101.0,3.5,8.0,746.0,1046.74,824.04
2016,2,27,13,45,929.5,99.5,3.45,8.5,725.5,1023.12,806.48
2016,2,27,14,0,924.0,98.0,3.4,9.0,705.0,996.04,786.67
2016,2,27,14,15,914.5,96.5,3.35,9.0,677.0,961.97,763.41
2016,2,27,14,30,905.0,95.0,3.3,9.0,649.0,924.99,738.06
2016,2,27,14,45,895.0,91.5,3.25,9.0,614.0,882.61,708.69
2016,2,27,15,0,885.0,88.0,3.2,9.0,579.0,846.51,683.77
2016,2,27,15,15,867.0,85.5,3.0,8.5,537.5,793.53,646.31
2016,2,27,15,30,849.0,83.0,2.8,8.0,496.0,739.21,607.43
2016,2,27,15,45,828.0,78.5,2.6,8.0,449.5,679.56,561.99
2016,2,27,16,0,807.0,74.0,2.4,8.0,403.0,619.54,514.09
2016,2,27,16,15,771.5,69.5,2.1,7.0,352.5,550.89,459.26
2016,2,27,16,30,736.0,65.0,1.8,6.0,302.0,484.03,403.95
2016,2,27,16,45,688.5,58.5,1.5,5.5,250.5,411.51,341.42
2016,2,27,17,0,641.0,52.0,1.2,5.0,199.0,342.95,280.16
2016,2,27,17,15,556.0,44.0,1.2,4.5,148.5,265.79,211.35
2016,2,27,17,30,471.0,36.0,1.2,4.0,98.0,196.14,147.61
2016,2,27,17,45,319.5,24.5,1.2,3.5,57.5,116.11,71.16
2016,2,27,18,0,168.0,13.0,1.2,3.0,17.0,40.75,0.0
2016,2,27,18,15,84.0,6.5,1.2,2.5,8.5,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,7,15,208.0,18.0,1.25,1.0,42.0,74.89,34.5
2016,2,28,7,30,416.0,36.0,1.4,2.0,84.0,170.03,126.26
2016,2,28,7,45,504.5,45.5,1.55,3.0,134.0,237.73,188.84
2016,2,28,8,0,593.0,55.0,1.7,4.0,184.0,315.55,258.98
2016,2,28,8,15,650.5,62.0,1.65,4.5,236.5,385.99,321.78
2016,2,28,8,30,708.0,69.0,1.6,5.0,289.0,461.81,386.58
2016,2,28,8,45,745.0,74.0,1.6,6.0,340.0,526.21,439.2
2016,2,28,9,0,782.0,79.0,1.6,7.0,391.0,595.12,493.0
2016,2,28,9,15,809.0,83.0,1.75,7.5,439.0,657.9,541.86
2016,2,28,9,30,836.0,87.0,1.9,8.0,487.0,720.95,589.29
2016,2,28,9,45,854.5,90.5,2.1,9.0,529.5,776.86,628.01
2016,2,28,10,0,873.0,94.0,2.3,10.0,572.0,831.59,665.18
2016,2,28,10,15,886.5,96.0,2.4,10.5,608.5,878.92,696.8
2016,2,28,10,30,900.0,98.0,2.5,11.0,645.0,924.06,726.56
2016,2,28,10,45,906.0,101.5,2.7,12.0,673.5,961.68,750.34
2016,2,28,11,0,912.0,105.0,2.9,13.0,702.0,984.39,763.63
2016,2,28,11,15,918.5,106.5,2.95,13.0,724.0,1013.22,782.78
2016,2,28,11,30,925.0,108.0,3.0,13.0,746.0,1038.69,799.61
2016,2,28,11,45,923.0,111.5,3.15,13.5,758.0,1054.44,809.37
2016,2,28,12,0,921.0,115.0,3.3,14.0,770.0,1066.35,816.71
2016,2,28,12,15,922.5,115.5,3.4,14.0,775.0,1074.7,822.86
2016,2,28,12,30,924.0,116.0,3.5,14.0,780.0,1079.23,826.63
2016,2,28,12,45,945.5,105.0,3.6,14.5,782.0,1087.5,831.58
2016,2,28,13,0,967.0,94.0,3.7,15.0,784.0,1091.39,833.67
2016,2,28,13,15,964.0,93.5,3.7,15.0,771.5,1078.42,825.25
2016,2,28,13,30,961.0,93.0,3.7,15.0,759.0,1061.6,814.5
2016,2,28,13,45,945.5,96.0,3.75,15.0,736.5,1032.94,796.12
2016,2,28,14,0,930.0,99.0,3.8,15.0,714.0,1001.1,775.61
2016,2,28,14,15,920.5,97.5,3.75,14.5,685.5,966.84,754.08
2016,2,28,14,30,911.0,96.0,3.7,14.0,657.0,929.62,730.33
2016,2,28,14,45,890.0,96.5,3.7,14.0,620.0,891.75,704.91
2016,2,28,15,0,869.0,97.0,3.7,14.0,583.0,841.69,670.42
2016,2,28,15,15,850.5,94.0,3.5,13.5,541.0,788.24,633.27
2016,2,28,15,30,832.0,91.0,3.3,13.0,499.0,733.53,594.63
2016,2,28,15,45,804.5,87.5,3.15,13.0,451.5,671.12,547.37
2016,2,28,16,0,777.0,84.0,3.0,13.0,404.0,608.92,498.54
2016,2,28,16,15,740.5,79.0,2.8,12.5,353.5,543.17,446.22
2016,2,28,16,30,704.0,74.0,2.6,12.0,303.0,476.69,391.68
2016,2,28,16,45,655.5,66.5,2.45,11.5,251.5,404.23,330.62
2016,2,28,17,0,607.0,59.0,2.3,11.0,200.0,336.04,270.99
2016,2,28,17,15,522.0,49.5,2.3,10.5,149.0,257.28,201.72
2016,2,28,17,30,437.0,40.0,2.3,10.0,98.0,188.08,139.51
2016,2,28,17,45,297.0,26.5,2.35,9.5,58.0,112.02,69.24
2016,2,28,18,0,157.0,13.0,2.4,9.0,18.0,38.29,0.0
2016,2,28,18,15,78.5,6.5,2.55,8.5,9.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,45,24.5,4.0,3.75,6.5,4.5,0.0,0.0
2016,2,29,7,0,49.0,8.0,3.8,7.0,9.0,14.11,0.0
2016,2,29,7,15,171.5,25.0,3.9,7.5,43.5,72.35,40.21
2016,2,29,7,30,294.0,42.0,4.0,8.0,78.0,137.51,101.48
2016,2,29,7,45,401.0,53.0,4.1,8.5,127.0,207.59,163.62
2016,2,29,8,0,508.0,64.0,4.2,9.0,176.0,288.28,235.14
2016,2,29,8,15,569.0,72.0,4.25,9.5,227.5,356.71,296.12
2016,2,29,8,30,630.0,80.0,4.3,10.0,279.0,430.99,360.33
2016,2,29,8,45,689.5,82.5,4.4,11.0,333.0,504.04,421.11
2016,2,29,9,0,749.0,85.0,4.5,12.0,387.0,581.51,483.41
2016,2,29,9,15,778.0,89.0,4.5,12.5,435.0,641.33,530.39
2016,2,29,9,30,807.0,93.0,4.5,13.0,483.0,704.41,578.44
2016,2,29,9,45,832.0,95.0,4.5,13.5,527.5,762.44,619.79
2016,2,29,10,0,857.0,97.0,4.5,14.0,572.0,819.83,659.62
2016,2,29,10,15,870.5,99.5,4.5,14.5,608.0,867.1,691.29
2016,2,29,10,30,884.0,102.0,4.5,15.0,644.0,912.24,720.98
2016,2,29,10,45,894.5,103.5,4.5,15.5,673.0,951.13,745.84
2016,2,29,11,0,905.0,105.0,4.5,16.0,702.0,975.41,760.17
2016,2,29,11,15,642.5,203.5,4.5,16.0,634.0,869.81,683.57
2016,2,29,11,30,380.0,302.0,4.5,16.0,566.0,700.22,553.23
2016,2,29,11,45,654.5,204.5,4.5,16.0,669.0,907.49,711.39
2016,2,29,12,0,929.0,107.0,4.5,16.0,772.0,1062.83,818.61
2016,2,29,12,15,650.0,214.5,4.45,16.0,681.5,925.83,720.83
2016,2,29,12,30,371.0,322.0,4.4,16.0,591.0,727.65,571.16
2016,2,29,12,45,659.0,210.5,4.35,16.5,684.5,931.74,725.2
2016,2,29,13,0,947.0,99.0,4.3,17.0,778.0,1073.81,820.82
2016,2,29,13,15,944.0,98.0,4.15,17.0,766.5,1060.37,809.86
2016,2,29,13,30,941.0,97.0,4.0,17.0,755.0,1043.15,797.74
2016,2,29,13,45,938.0,95.0,3.9,17.0,735.5,1021.1,782.82
2016,2,29,14,0,935.0,93.0,3.8,17.0,716.0,995.46,765.55
2016,2,29,14,15,927.0,91.5,3.65,16.5,688.0,962.34,744.25
2016,2,29,14,30,919.0,90.0,3.5,16.0,660.0,926.17,720.79
2016,2,29,14,45,911.5,86.5,3.35,16.0,625.5,885.31,692.57
2016,2,29,15,0,904.0,83.0,3.2,16.0,591.0,841.77,662.33
2016,2,29,15,15,887.5,80.5,2.9,15.5,550.0,789.93,626.18
2016,2,29,15,30,871.0,78.0,2.6,15.0,509.0,743.47,593.57
2016,2,29,15,45,853.0,73.5,2.35,15.0,463.0,684.87,549.85
2016,2,29,16,0,835.0,69.0,2.1,15.0,417.0,625.57,503.58
2016,2,29,16,15,802.5,65.0,1.85,14.0,366.0,557.98,451.38
2016,2,29,16,30,770.0,61.0,1.6,13.0,315.0,491.84,398.39
2016,2,29,16,45,725.5,55.5,1.4,12.5,263.0,420.22,338.63
2016,2,29,17,0,681.0,50.0,1.2,12.0,211.0,352.2,279.65
2016,2,29,17,15,601.5,43.0,1.2,11.0,159.0,274.12,212.16
2016,2,29,17,30,522.0,36.0,1.2,10.0,107.0,204.6,150.2
2016,2,29,17,45,376.0,25.0,1.25,9.5,64.5,127.09,80.6
2016,2,29,18,0,230.0,14.0,1.3,9.0,22.0,50.77,0.0
2016,2,29,18,15,115.0,7.0,1.3,8.5,11.0,5.51,0.0
2016,2,29,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,6,45,63.0,5.5,1.25,3.5,7.0,0.0,0.0
2016,3,1,7,0,126.0,11.0,1.3,4.0,14.0,28.57,0.0
2016,3,1,7,15,278.0,24.0,1.45,4.5,53.0,97.24,57.95
2016,3,1,7,30,430.0,37.0,1.6,5.0,92.0,172.81,128.1
2016,3,1,7,45,506.5,47.0,1.8,6.0,140.5,237.46,187.25
2016,3,1,8,0,583.0,57.0,2.0,7.0,189.0,310.86,253.04
2016,3,1,8,15,637.0,63.5,1.9,8.0,240.5,378.45,312.19
2016,3,1,8,30,691.0,70.0,1.8,9.0,292.0,451.03,372.89
2016,3,1,8,45,717.5,77.5,1.7,10.0,340.5,513.57,422.92
2016,3,1,9,0,744.0,85.0,1.6,11.0,389.0,577.32,471.46
2016,3,1,9,15,770.5,89.0,1.65,11.5,435.5,635.3,515.5
2016,3,1,9,30,797.0,93.0,1.7,12.0,482.0,696.19,560.25
2016,3,1,9,45,805.5,99.5,1.75,13.0,521.5,745.96,593.17
2016,3,1,10,0,814.0,106.0,1.8,14.0,561.0,793.87,623.82
2016,3,1,10,15,828.5,109.0,2.05,14.5,596.5,841.01,656.43
2016,3,1,10,30,843.0,112.0,2.3,15.0,632.0,886.2,687.36
2016,3,1,10,45,843.5,118.0,2.55,16.0,658.5,919.76,708.65
2016,3,1,11,0,844.0,124.0,2.8,17.0,685.0,950.09,727.62
2016,3,1,11,15,851.0,125.5,3.05,17.0,706.0,978.47,747.95
2016,3,1,11,30,858.0,127.0,3.3,17.0,727.0,1003.64,766.15
2016,3,1,11,45,854.5,132.0,3.55,17.5,738.5,1018.87,776.18
2016,3,1,12,0,851.0,137.0,3.8,18.0,750.0,1030.35,783.79
2016,3,1,12,15,852.0,137.0,3.9,18.0,754.5,1037.3,788.86
2016,3,1,12,30,853.0,137.0,4.0,18.0,759.0,1040.55,791.61
2016,3,1,12,45,856.5,134.5,4.15,18.0,756.0,1039.93,792.25
2016,3,1,13,0,860.0,132.0,4.3,18.0,753.0,1035.56,790.47
2016,3,1,13,15,855.5,131.0,4.35,18.0,741.0,1021.11,781.3
2016,3,1,13,30,851.0,130.0,4.4,18.0,729.0,1003.13,769.96
2016,3,1,13,45,841.0,130.0,4.45,18.0,708.0,977.5,753.5
2016,3,1,14,0,831.0,130.0,4.5,18.0,687.0,948.77,734.89
2016,3,1,14,15,820.0,127.5,4.45,18.0,658.5,913.6,710.89
2016,3,1,14,30,809.0,125.0,4.4,18.0,630.0,875.82,685.0
2016,3,1,14,45,790.5,123.5,4.4,18.0,594.5,830.29,653.75
2016,3,1,15,0,772.0,122.0,4.4,18.0,559.0,788.57,625.02
2016,3,1,15,15,396.5,154.5,4.3,17.5,378.5,490.7,397.48
2016,3,1,15,30,21.0,187.0,4.2,17.0,198.0,170.76,136.19
2016,3,1,15,45,146.0,179.0,4.1,17.0,241.5,275.32,224.88
2016,3,1,16,0,271.0,171.0,4.0,17.0,285.0,353.13,289.0
2016,3,1,16,15,245.5,155.0,3.95,16.5,248.5,307.19,251.64
2016,3,1,16,30,220.0,139.0,3.9,16.0,212.0,263.6,215.79
2016,3,1,16,45,187.0,118.5,3.85,15.5,173.5,204.84,166.7
2016,3,1,17,0,154.0,98.0,3.8,15.0,135.0,160.47,128.7
2016,3,1,17,15,121.5,76.0,3.9,14.5,100.5,118.43,92.23
2016,3,1,17,30,89.0,54.0,4.0,14.0,66.0,80.2,58.93
2016,3,1,17,45,44.5,32.5,4.1,14.0,38.5,43.4,26.83
2016,3,1,18,0,0.0,11.0,4.2,14.0,11.0,8.37,0.0
2016,3,1,18,15,0.0,5.5,4.35,14.0,5.5,4.33,0.0
2016,3,1,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,3,2,6,45,66.5,7.0,3.5,2.5,9.0,0.0,0.0
2016,3,2,7,0,133.0,14.0,3.7,3.0,18.0,31.85,0.0
2016,3,2,7,15,286.5,28.0,3.95,3.0,59.0,103.0,64.65
2016,3,2,7,30,440.0,42.0,4.2,3.0,100.0,179.48,135.18
2016,3,2,7,45,528.5,51.5,4.5,3.5,152.0,248.56,199.29
2016,3,2,8,0,617.0,61.0,4.8,4.0,204.0,327.65,271.94
2016,3,2,8,15,671.0,68.0,4.85,4.0,257.5,397.84,336.71
2016,3,2,8,30,725.0,75.0,4.9,4.0,311.0,472.94,403.94
2016,3,2,8,45,765.5,78.5,5.0,4.5,363.5,538.75,461.05
2016,3,2,9,0,806.0,82.0,5.1,5.0,416.0,609.27,520.21
2016,3,2,9,15,598.0,135.0,5.05,5.0,398.5,568.36,484.82
2016,3,2,9,30,390.0,188.0,5.0,5.0,381.0,479.88,409.48
2016,3,2,9,45,645.5,140.5,4.95,5.5,490.5,670.28,566.9
2016,3,2,10,0,901.0,93.0,4.9,6.0,600.0,848.43,704.22
2016,3,2,10,15,914.0,95.0,4.8,6.0,637.0,886.9,730.14
2016,3,2,10,30,927.0,97.0,4.7,6.0,674.0,931.61,761.27
2016,3,2,10,45,939.5,97.5,4.6,6.5,704.5,971.68,787.03
2016,3,2,11,0,952.0,98.0,4.5,7.0,735.0,1008.92,810.34
2016,3,2,11,15,958.5,99.0,4.4,7.0,757.0,1037.94,828.95
2016,3,2,11,30,965.0,100.0,4.3,7.0,779.0,1063.44,845.0
2016,3,2,11,45,970.5,99.5,4.25,7.0,793.0,1082.61,857.12
2016,3,2,12,0,976.0,99.0,4.2,7.0,807.0,1097.96,866.68
2016,3,2,12,15,976.5,99.0,4.2,7.0,811.0,1104.92,871.12
2016,3,2,12,30,977.0,99.0,4.2,7.0,815.0,1107.82,872.98
2016,3,2,12,45,979.5,97.0,4.25,7.5,811.5,1106.43,871.04
2016,3,2,13,0,982.0,95.0,4.3,8.0,808.0,1100.95,866.45
2016,3,2,13,15,978.0,94.5,4.25,8.0,795.5,1086.62,856.28
2016,3,2,13,30,974.0,94.0,4.2,8.0,783.0,1068.39,843.6
2016,3,2,13,45,969.5,92.0,4.2,8.0,762.0,1044.19,827.44
2016,3,2,14,0,965.0,90.0,4.2,8.0,741.0,1016.33,808.76
2016,3,2,14,15,956.5,88.5,4.1,7.5,712.0,981.87,785.81
2016,3,2,14,30,948.0,87.0,4.0,7.0,683.0,944.28,760.89
2016,3,2,14,45,933.5,86.0,3.95,7.0,646.5,899.25,729.23
2016,3,2,15,0,919.0,85.0,3.9,7.0,610.0,851.95,695.67
2016,3,2,15,15,902.0,82.5,3.8,6.5,567.5,799.06,658.48
2016,3,2,15,30,885.0,80.0,3.7,6.0,525.0,751.47,624.82
2016,3,2,15,45,858.0,78.0,3.65,6.0,476.5,688.85,576.65
2016,3,2,16,0,831.0,76.0,3.6,6.0,428.0,626.28,526.38
2016,3,2,16,15,796.5,72.0,3.3,5.5,376.0,557.62,469.92
2016,3,2,16,30,762.0,68.0,3.0,5.0,324.0,490.6,413.04
2016,3,2,16,45,713.0,62.0,2.75,4.5,270.5,416.75,348.84
2016,3,2,17,0,664.0,56.0,2.5,4.0,217.0,348.67,287.42
2016,3,2,17,15,583.0,48.5,2.3,3.0,165.0,270.85,217.19
2016,3,2,17,30,502.0,41.0,2.1,2.0,113.0,201.98,153.66
2016,3,2,17,45,347.5,29.0,1.95,1.5,69.0,121.49,81.54
2016,3,2,18,0,193.0,17.0,1.8,1.0,25.0,54.63,0.0
2016,3,2,18,15,96.5,8.5,1.8,0.5,12.5,17.19,0.0
2016,3,2,18,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.85,-3.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.5,1.4,-1.5,9.5,0.0,0.0
2016,3,3,7,0,0.0,19.0,1.6,-1.0,19.0,14.95,0.0
2016,3,3,7,15,204.5,31.5,1.75,-0.5,59.0,86.14,56.71
2016,3,3,7,30,409.0,44.0,1.9,0.0,99.0,171.9,131.0
2016,3,3,7,45,492.0,54.0,2.1,0.0,149.5,237.68,192.23
2016,3,3,8,0,575.0,64.0,2.3,0.0,200.0,312.86,261.55
2016,3,3,8,15,629.0,71.0,2.4,0.5,252.0,380.67,323.2
2016,3,3,8,30,683.0,78.0,2.5,1.0,304.0,453.42,387.11
2016,3,3,8,45,705.5,87.0,2.6,1.5,352.5,514.89,439.63
2016,3,3,9,0,728.0,96.0,2.7,2.0,401.0,577.16,491.0
2016,3,3,9,15,547.5,145.5,2.65,2.5,389.5,537.33,456.22
2016,3,3,9,30,367.0,195.0,2.6,3.0,378.0,469.72,398.23
2016,3,3,9,45,572.0,162.0,2.55,3.5,474.0,626.63,525.9
2016,3,3,10,0,777.0,129.0,2.5,4.0,570.0,791.25,651.35
2016,3,3,10,15,452.5,212.5,2.4,4.0,473.0,627.18,518.33
2016,3,3,10,30,128.0,296.0,2.3,4.0,376.0,408.94,338.5
2016,3,3,10,45,461.0,226.0,2.2,4.5,534.0,682.02,560.29
2016,3,3,11,0,794.0,156.0,2.1,5.0,692.0,942.47,750.12
2016,3,3,11,15,586.0,233.0,1.95,5.0,635.0,834.57,665.66
2016,3,3,11,30,378.0,310.0,1.8,5.0,578.0,702.99,563.53
2016,3,3,11,45,379.5,315.5,1.7,5.0,589.0,716.62,573.67
2016,3,3,12,0,381.0,321.0,1.6,5.0,600.0,728.58,581.08
2016,3,3,12,15,274.5,343.0,1.55,5.0,544.5,648.19,518.11
2016,3,3,12,30,168.0,365.0,1.5,5.0,489.0,541.58,435.41
2016,3,3,12,45,154.5,362.5,1.45,5.0,476.5,524.96,423.06
2016,3,3,13,0,141.0,360.0,1.4,5.0,464.0,507.75,409.5
2016,3,3,13,15,124.0,351.5,1.25,5.0,441.5,480.13,387.44
2016,3,3,13,30,107.0,343.0,1.1,5.0,419.0,429.57,347.95
