Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,13,45,72.0,312.5,1.0,5.0,363.5,361.59,294.16
2016,3,3,14,0,37.0,282.0,0.9,5.0,308.0,295.39,240.95
2016,3,3,14,15,25.5,251.5,0.9,5.0,269.0,233.73,191.62
2016,3,3,14,30,14.0,221.0,0.9,5.0,230.0,195.05,160.12
2016,3,3,14,45,13.0,211.0,0.9,5.0,219.0,185.16,152.39
2016,3,3,15,0,12.0,201.0,0.9,5.0,208.0,175.41,144.61
2016,3,3,15,15,6.0,146.5,0.95,4.5,150.0,121.84,99.94
2016,3,3,15,30,0.0,92.0,1.0,4.0,92.0,71.07,56.64
2016,3,3,15,45,0.0,92.0,1.1,4.0,92.0,71.25,57.07
2016,3,3,16,0,0.0,92.0,1.2,4.0,92.0,71.55,57.51
2016,3,3,16,15,0.0,80.5,1.3,3.5,80.5,62.24,49.61
2016,3,3,16,30,0.0,69.0,1.4,3.0,69.0,53.0,41.66
2016,3,3,16,45,0.0,57.0,1.5,2.5,57.0,43.66,33.47
2016,3,3,17,0,0.0,45.0,1.6,2.0,45.0,34.4,25.21
2016,3,3,17,15,0.0,34.0,1.7,1.5,34.0,25.94,17.54
2016,3,3,17,30,0.0,23.0,1.8,1.0,23.0,17.51,9.8
2016,3,3,17,45,0.0,14.0,1.9,1.0,14.0,10.63,3.26
2016,3,3,18,0,0.0,5.0,2.0,1.0,5.0,3.78,0.0
2016,3,3,18,15,0.0,2.5,1.95,1.0,2.5,1.97,0.0
2016,3,3,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,6,45,39.5,8.0,2.55,0.0,9.5,10.09,0.0
2016,3,4,7,0,79.0,16.0,2.8,0.0,19.0,31.27,0.0
2016,3,4,7,15,199.5,34.5,2.9,0.5,58.5,87.42,58.83
2016,3,4,7,30,320.0,53.0,3.0,1.0,98.0,152.85,117.41
2016,3,4,7,45,416.5,64.5,3.1,1.5,149.0,217.98,176.57
2016,3,4,8,0,513.0,76.0,3.2,2.0,200.0,298.21,248.87
2016,3,4,8,15,264.0,99.5,3.25,2.5,164.0,225.06,191.47
2016,3,4,8,30,15.0,123.0,3.3,3.0,128.0,108.73,90.73
2016,3,4,8,45,371.5,111.5,3.4,3.5,268.5,341.85,294.61
2016,3,4,9,0,728.0,100.0,3.5,4.0,409.0,580.29,493.24
2016,3,4,9,15,755.0,105.0,3.5,4.5,456.0,641.8,541.12
2016,3,4,9,30,782.0,110.0,3.5,5.0,503.0,703.75,588.88
2016,3,4,9,45,807.0,111.5,3.55,6.0,546.5,756.23,626.74
2016,3,4,10,0,832.0,113.0,3.6,7.0,590.0,812.23,665.25
2016,3,4,10,15,846.0,116.0,3.55,7.0,626.0,859.57,698.42
2016,3,4,10,30,860.0,119.0,3.5,7.0,662.0,904.84,729.7
2016,3,4,10,45,869.5,121.0,3.5,7.5,691.0,942.65,754.22
2016,3,4,11,0,879.0,123.0,3.5,8.0,720.0,977.63,776.51
2016,3,4,11,15,594.0,227.0,3.45,8.0,636.0,834.6,669.79
2016,3,4,11,30,309.0,331.0,3.4,8.0,552.0,657.14,529.91
2016,3,4,11,45,385.5,311.5,3.35,8.5,592.0,716.86,576.84
2016,3,4,12,0,462.0,292.0,3.3,9.0,632.0,799.27,637.48
2016,3,4,12,15,289.0,327.5,3.25,9.0,541.0,644.7,517.25
2016,3,4,12,30,116.0,363.0,3.2,9.0,450.0,461.95,372.78
2016,3,4,12,45,314.5,317.5,3.15,9.5,550.0,659.69,530.34
2016,3,4,13,0,513.0,272.0,3.1,10.0,650.0,830.58,658.79
2016,3,4,13,15,307.5,308.0,3.1,10.0,534.0,636.73,509.82
2016,3,4,13,30,102.0,344.0,3.1,10.0,418.0,424.66,342.46
2016,3,4,13,45,273.5,308.5,3.1,10.0,497.5,593.37,479.32
2016,3,4,14,0,445.0,273.0,3.1,10.0,577.0,729.01,584.92
2016,3,4,14,15,341.0,285.0,3.1,10.0,513.0,614.35,496.29
2016,3,4,14,30,237.0,297.0,3.1,10.0,449.0,504.79,410.87
2016,3,4,14,45,533.5,205.5,3.1,10.0,522.0,689.41,560.78
2016,3,4,15,0,830.0,114.0,3.1,10.0,595.0,815.72,658.24
2016,3,4,15,15,425.5,153.0,3.0,9.5,399.5,506.92,419.12
2016,3,4,15,30,21.0,192.0,2.9,9.0,204.0,174.26,142.68
2016,3,4,15,45,113.5,187.5,2.8,9.0,238.0,259.3,216.68
2016,3,4,16,0,206.0,183.0,2.7,9.0,272.0,307.66,257.89
2016,3,4,16,15,434.5,135.5,2.45,8.5,294.5,404.86,339.13
2016,3,4,16,30,663.0,88.0,2.2,8.0,317.0,456.9,379.59
2016,3,4,16,45,615.5,79.5,2.0,7.5,265.0,386.4,318.84
2016,3,4,17,0,568.0,71.0,1.8,7.0,213.0,320.12,260.52
2016,3,4,17,15,487.5,60.5,1.75,6.5,162.5,245.16,194.29
2016,3,4,17,30,407.0,50.0,1.7,6.0,112.0,179.21,135.06
2016,3,4,17,45,282.0,35.0,1.65,5.5,69.5,109.22,73.85
2016,3,4,18,0,157.0,20.0,1.6,5.0,27.0,49.36,0.4
2016,3,4,18,15,78.5,10.0,1.6,4.5,13.5,15.88,0.0
2016,3,4,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,5,6,45,44.0,9.5,1.5,-0.5,11.0,11.62,0.0
2016,3,5,7,0,88.0,19.0,1.7,0.0,22.0,35.77,0.0
2016,3,5,7,15,208.0,37.0,1.65,0.5,62.5,91.06,62.36
2016,3,5,7,30,328.0,55.0,1.6,1.0,103.0,156.24,120.03
2016,3,5,7,45,404.5,69.0,1.55,1.5,152.0,217.53,175.78
2016,3,5,8,0,481.0,83.0,1.5,2.0,201.0,287.82,238.81
2016,3,5,8,15,537.5,92.5,1.2,3.0,252.5,357.21,298.64
2016,3,5,8,30,594.0,102.0,0.9,4.0,304.0,429.08,357.4
2016,3,5,8,45,638.5,107.5,0.65,5.0,355.0,495.29,408.47
2016,3,5,9,0,683.0,113.0,0.4,6.0,406.0,564.48,458.42
2016,3,5,9,15,711.5,118.5,0.55,6.5,453.0,625.55,505.03
2016,3,5,9,30,740.0,124.0,0.7,7.0,500.0,687.27,551.05
2016,3,5,9,45,760.0,128.0,0.9,7.5,541.5,741.25,591.09
2016,3,5,10,0,780.0,132.0,1.1,8.0,583.0,794.39,629.1
2016,3,5,10,15,795.0,135.5,1.25,8.0,619.0,841.65,662.53
2016,3,5,10,30,810.0,139.0,1.4,8.0,655.0,887.09,694.54
2016,3,5,10,45,816.0,143.5,1.55,8.5,682.5,916.07,713.72
2016,3,5,11,0,822.0,148.0,1.7,9.0,710.0,949.0,735.77
2016,3,5,11,15,673.0,203.0,1.8,9.0,672.5,892.31,696.44
2016,3,5,11,30,524.0,258.0,1.9,9.0,635.0,809.89,636.1
2016,3,5,11,45,675.5,210.0,2.05,9.5,704.5,926.98,722.57
2016,3,5,12,0,827.0,162.0,2.2,10.0,774.0,1025.86,789.16
2016,3,5,12,15,575.5,254.5,2.25,10.0,681.5,877.03,683.37
2016,3,5,12,30,324.0,347.0,2.3,10.0,589.0,700.14,551.44
2016,3,5,12,45,409.5,313.5,2.4,10.0,618.0,749.17,592.14
2016,3,5,13,0,495.0,280.0,2.5,10.0,647.0,819.18,645.12
2016,3,5,13,15,503.5,272.0,2.5,10.0,640.0,813.5,641.01
2016,3,5,13,30,512.0,264.0,2.5,10.0,633.0,805.2,635.8
2016,3,5,13,45,415.0,288.0,2.5,10.0,582.0,725.53,575.91
2016,3,5,14,0,318.0,312.0,2.5,10.0,531.0,629.99,503.93
2016,3,5,14,15,422.0,266.0,2.45,10.0,544.0,685.72,549.33
2016,3,5,14,30,526.0,220.0,2.4,10.0,557.0,715.88,574.46
2016,3,5,14,45,645.5,178.5,2.35,10.0,569.5,762.3,611.23
2016,3,5,15,0,765.0,137.0,2.3,10.0,582.0,790.49,633.53
2016,3,5,15,15,548.5,173.5,2.15,10.0,481.5,620.64,503.7
2016,3,5,15,30,332.0,210.0,2.0,10.0,381.0,459.51,376.87
2016,3,5,15,45,189.5,193.0,1.85,10.0,289.0,315.25,260.81
2016,3,5,16,0,47.0,176.0,1.7,10.0,197.0,187.43,154.16
2016,3,5,16,15,40.0,156.5,1.45,9.5,173.0,162.82,134.25
2016,3,5,16,30,33.0,137.0,1.2,9.0,149.0,139.09,114.46
2016,3,5,16,45,25.0,115.5,1.0,8.5,123.5,113.76,93.02
2016,3,5,17,0,17.0,94.0,0.8,8.0,98.0,83.98,67.4
2016,3,5,17,15,8.5,72.5,0.8,8.0,74.5,61.97,48.13
2016,3,5,17,30,0.0,51.0,0.8,8.0,51.0,41.0,29.68
2016,3,5,17,45,0.0,31.0,0.8,8.0,31.0,24.31,14.52
2016,3,5,18,0,0.0,11.0,0.8,8.0,11.0,8.36,0.0
2016,3,5,18,15,0.0,5.5,0.7,8.0,5.5,4.33,0.0
2016,3,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,6,6,45,84.5,10.0,2.05,1.5,14.0,15.7,0.0
2016,3,6,7,0,169.0,20.0,2.3,2.0,28.0,50.47,2.74
2016,3,6,7,15,301.5,34.5,2.45,2.5,71.0,109.64,74.39
2016,3,6,7,30,434.0,49.0,2.6,3.0,114.0,181.36,137.63
2016,3,6,7,45,519.5,58.0,2.8,3.5,166.5,248.49,199.05
2016,3,6,8,0,605.0,67.0,3.0,4.0,219.0,325.16,268.4
2016,3,6,8,15,656.5,74.0,3.15,4.5,272.5,393.43,329.79
2016,3,6,8,30,708.0,81.0,3.3,5.0,326.0,466.32,393.2
2016,3,6,8,45,747.0,85.0,3.5,6.0,378.0,533.13,449.09
2016,3,6,9,0,786.0,89.0,3.7,7.0,430.0,599.88,503.08
2016,3,6,9,15,810.5,93.0,3.65,7.5,478.0,661.04,551.0
2016,3,6,9,30,835.0,97.0,3.6,8.0,526.0,722.17,597.36
2016,3,6,9,45,851.5,100.5,3.55,8.5,568.0,776.35,635.79
2016,3,6,10,0,868.0,104.0,3.5,9.0,610.0,829.13,671.9
2016,3,6,10,15,880.5,106.5,3.35,9.0,646.0,875.79,703.48
2016,3,6,10,30,893.0,109.0,3.2,9.0,682.0,920.18,732.87
2016,3,6,10,45,899.0,112.0,3.05,9.5,710.5,956.73,754.81
2016,3,6,11,0,905.0,115.0,2.9,10.0,739.0,990.15,774.19
2016,3,6,11,15,911.0,116.5,2.7,10.0,760.0,1005.78,781.84
2016,3,6,11,30,917.0,118.0,2.5,10.0,781.0,1030.21,795.57
2016,3,6,11,45,919.0,119.5,2.4,10.5,793.0,1047.19,803.61
2016,3,6,12,0,921.0,121.0,2.3,11.0,805.0,1060.44,809.2
2016,3,6,12,15,921.5,121.0,2.1,11.0,809.5,1066.82,810.37
2016,3,6,12,30,922.0,121.0,1.9,11.0,814.0,1069.36,808.97
2016,3,6,12,45,653.0,224.5,1.75,11.5,714.0,930.19,711.83
2016,3,6,13,0,384.0,328.0,1.6,12.0,614.0,734.94,568.3
2016,3,6,13,15,384.5,322.0,1.5,12.0,604.5,724.56,562.41
2016,3,6,13,30,385.0,316.0,1.4,12.0,595.0,712.43,553.4
2016,3,6,13,45,648.5,213.0,1.3,12.0,667.5,878.12,674.98
2016,3,6,14,0,912.0,110.0,1.2,12.0,740.0,980.45,741.37
2016,3,6,14,15,902.5,108.0,1.15,12.0,711.0,945.72,716.95
2016,3,6,14,30,893.0,106.0,1.1,12.0,682.0,918.56,699.56
2016,3,6,14,45,880.0,103.5,1.1,12.0,646.0,873.94,671.01
2016,3,6,15,0,867.0,101.0,1.1,12.0,610.0,827.07,640.78
2016,3,6,15,15,849.5,98.0,1.05,11.5,568.0,774.26,606.35
2016,3,6,15,30,832.0,95.0,1.0,11.0,526.0,720.13,570.03
2016,3,6,15,45,807.0,91.5,1.0,11.0,478.5,659.42,526.07
2016,3,6,16,0,782.0,88.0,1.0,11.0,431.0,598.72,480.76
2016,3,6,16,15,748.5,83.0,0.9,10.5,380.0,534.1,430.8
2016,3,6,16,30,715.0,78.0,0.8,10.0,329.0,469.02,378.81
2016,3,6,16,45,667.5,71.5,0.75,9.5,276.5,398.08,320.65
2016,3,6,17,0,620.0,65.0,0.7,9.0,224.0,331.26,263.67
2016,3,6,17,15,543.5,56.0,0.75,8.0,172.5,256.63,199.68
2016,3,6,17,30,467.0,47.0,0.8,7.0,121.0,190.49,141.37
2016,3,6,17,45,341.0,34.0,0.9,6.5,77.0,119.01,79.84
2016,3,6,18,0,215.0,21.0,1.0,6.0,33.0,59.79,13.91
2016,3,6,18,15,107.5,10.5,1.0,5.5,16.5,18.5,0.0
2016,3,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,45,60.0,11.0,1.6,2.0,14.0,14.12,0.0
2016,3,7,7,0,120.0,22.0,1.6,2.0,28.0,43.77,9.17
2016,3,7,7,15,238.5,39.5,1.65,2.0,70.0,98.61,68.36
2016,3,7,7,30,357.0,57.0,1.7,2.0,112.0,164.62,126.22
2016,3,7,7,45,436.0,69.5,1.8,2.5,162.5,226.95,182.78
2016,3,7,8,0,515.0,82.0,1.9,3.0,213.0,302.14,249.98
2016,3,7,8,15,569.0,91.0,2.1,3.5,265.5,368.78,309.24
2016,3,7,8,30,623.0,100.0,2.3,4.0,318.0,440.41,371.06
2016,3,7,8,45,602.5,109.0,2.5,5.0,345.5,474.46,399.91
2016,3,7,9,0,582.0,118.0,2.7,6.0,373.0,504.88,424.61
2016,3,7,9,15,607.0,125.0,2.95,7.0,416.5,560.1,468.43
2016,3,7,9,30,632.0,132.0,3.2,8.0,460.0,615.95,511.4
2016,3,7,9,45,718.5,129.5,3.45,9.0,530.0,708.92,582.58
2016,3,7,10,0,805.0,127.0,3.7,10.0,600.0,806.4,653.85
2016,3,7,10,15,819.0,129.5,3.8,10.5,635.5,846.94,681.0
2016,3,7,10,30,833.0,132.0,3.9,11.0,671.0,890.76,710.69
2016,3,7,10,45,840.0,136.0,4.05,12.0,699.0,927.52,733.9
2016,3,7,11,0,847.0,140.0,4.2,13.0,727.0,961.37,754.86
2016,3,7,11,15,854.0,141.5,4.2,13.0,748.0,989.61,773.68
2016,3,7,11,30,861.0,143.0,4.2,13.0,769.0,1014.58,790.26
2016,3,7,11,45,860.5,146.0,4.2,13.5,780.5,1030.31,798.98
2016,3,7,12,0,860.0,149.0,4.2,14.0,792.0,1042.34,805.29
2016,3,7,12,15,861.0,149.5,4.15,14.0,796.5,1049.55,809.58
2016,3,7,12,30,862.0,150.0,4.1,14.0,801.0,1053.0,811.47
2016,3,7,12,45,860.0,149.5,4.05,14.5,796.5,1048.65,806.65
2016,3,7,13,0,858.0,149.0,4.0,15.0,792.0,1040.54,799.5
2016,3,7,13,15,853.5,148.0,3.85,15.0,779.0,1025.76,788.74
2016,3,7,13,30,849.0,147.0,3.7,15.0,766.0,1007.42,775.71
2016,3,7,13,45,832.5,150.0,3.6,15.0,743.0,978.21,755.64
2016,3,7,14,0,816.0,153.0,3.5,15.0,720.0,954.29,739.4
2016,3,7,14,15,805.0,150.5,3.4,15.0,691.5,918.79,715.05
2016,3,7,14,30,794.0,148.0,3.3,15.0,663.0,880.72,688.91
2016,3,7,14,45,610.0,188.5,3.2,15.0,572.0,737.98,584.83
2016,3,7,15,0,426.0,229.0,3.1,15.0,481.0,598.78,478.88
2016,3,7,15,15,503.0,189.5,2.9,14.5,466.5,598.41,482.03
2016,3,7,15,30,580.0,150.0,2.7,14.0,452.0,596.91,482.81
2016,3,7,15,45,483.0,156.0,2.55,14.0,392.5,501.23,407.73
2016,3,7,16,0,386.0,162.0,2.4,14.0,333.0,420.63,343.38
2016,3,7,16,15,346.0,153.0,2.2,13.5,293.0,354.16,290.38
2016,3,7,16,30,306.0,144.0,2.0,13.0,253.0,305.2,250.12
2016,3,7,16,45,399.5,114.5,1.8,12.5,233.0,310.11,252.37
2016,3,7,17,0,493.0,85.0,1.6,12.0,213.0,293.27,234.4
2016,3,7,17,15,415.0,72.0,1.6,11.5,163.0,222.74,173.43
2016,3,7,17,30,337.0,59.0,1.6,11.0,113.0,161.32,119.85
2016,3,7,17,45,232.5,41.0,1.65,10.5,72.0,98.9,66.85
2016,3,7,18,0,128.0,23.0,1.7,10.0,31.0,46.37,13.53
2016,3,7,18,15,64.0,11.5,1.75,10.0,15.5,14.92,0.0
2016,3,7,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,46.0,11.5,1.2,6.5,14.0,13.16,0.0
2016,3,8,7,0,92.0,23.0,1.2,7.0,28.0,37.54,11.37
2016,3,8,7,15,192.5,43.0,1.2,7.5,69.0,91.47,63.27
2016,3,8,7,30,293.0,63.0,1.2,8.0,110.0,151.91,114.84
2016,3,8,7,45,388.5,74.0,1.2,9.0,161.0,214.49,168.85
2016,3,8,8,0,484.0,85.0,1.2,10.0,212.0,288.23,231.83
2016,3,8,8,15,536.5,94.5,1.3,10.5,263.0,356.32,289.96
2016,3,8,8,30,589.0,104.0,1.4,11.0,314.0,425.81,347.61
2016,3,8,8,45,645.0,106.0,1.5,12.0,366.5,494.66,402.41
2016,3,8,9,0,701.0,108.0,1.6,13.0,419.0,567.45,458.38
2016,3,8,9,15,728.0,112.5,1.7,13.5,465.5,627.06,503.32
2016,3,8,9,30,755.0,117.0,1.8,14.0,512.0,687.12,547.43
2016,3,8,9,45,784.5,117.0,1.9,15.0,555.5,744.3,587.37
2016,3,8,10,0,814.0,117.0,2.0,16.0,599.0,797.07,621.7
2016,3,8,10,15,828.0,119.5,1.95,16.5,635.0,843.03,650.42
2016,3,8,10,30,842.0,122.0,1.9,17.0,671.0,886.96,677.22
2016,3,8,10,45,859.0,121.0,1.85,18.0,701.5,927.59,699.97
2016,3,8,11,0,876.0,120.0,1.8,19.0,732.0,965.73,720.59
2016,3,8,11,15,883.0,121.5,1.65,19.0,753.0,994.4,736.02
2016,3,8,11,30,890.0,123.0,1.5,19.0,774.0,1019.74,749.04
2016,3,8,11,45,898.0,121.5,1.4,19.5,788.0,1025.27,748.61
2016,3,8,12,0,906.0,120.0,1.3,20.0,802.0,1040.99,754.91
2016,3,8,12,15,907.5,120.0,1.35,20.0,806.5,1048.15,759.87
2016,3,8,12,30,909.0,120.0,1.4,20.0,811.0,1051.53,762.71
2016,3,8,12,45,912.0,117.5,1.5,20.5,808.0,1049.98,762.04
2016,3,8,13,0,915.0,115.0,1.6,21.0,805.0,1044.58,759.06
2016,3,8,13,15,911.0,114.5,1.75,21.0,792.0,1030.58,752.88
2016,3,8,13,30,907.0,114.0,1.9,21.0,779.0,1012.93,744.33
2016,3,8,13,45,898.0,114.0,2.05,21.0,757.5,987.51,730.6
2016,3,8,14,0,889.0,114.0,2.2,21.0,736.0,970.98,722.58
2016,3,8,14,15,879.0,112.5,2.2,20.5,707.0,936.12,701.94
2016,3,8,14,30,869.0,111.0,2.2,20.0,678.0,898.41,679.35
2016,3,8,14,45,851.5,110.0,2.25,20.0,641.5,852.35,649.94
2016,3,8,15,0,834.0,109.0,2.3,20.0,605.0,804.4,618.85
2016,3,8,15,15,816.0,106.0,2.15,19.5,563.5,752.41,584.08
2016,3,8,15,30,798.0,103.0,2.0,19.0,522.0,699.23,546.98
2016,3,8,15,45,768.0,100.5,1.9,19.0,474.0,640.53,503.5
2016,3,8,16,0,738.0,98.0,1.8,19.0,426.0,579.47,457.32
2016,3,8,16,15,703.0,92.5,1.65,18.0,376.0,513.44,407.53
2016,3,8,16,30,668.0,87.0,1.5,17.0,326.0,449.41,357.45
2016,3,8,16,45,617.0,79.5,1.35,16.5,273.5,378.5,299.66
2016,3,8,17,0,566.0,72.0,1.2,16.0,221.0,312.22,243.84
2016,3,8,17,15,490.5,62.0,1.2,15.0,170.5,240.42,183.27
2016,3,8,17,30,415.0,52.0,1.2,14.0,120.0,177.07,128.71
2016,3,8,17,45,301.0,37.0,1.3,13.5,77.0,110.29,72.79
2016,3,8,18,0,187.0,22.0,1.4,13.0,34.0,55.29,19.16
2016,3,8,18,15,93.5,11.0,1.4,12.5,17.0,16.91,0.0
2016,3,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,45,89.0,12.0,1.7,9.0,17.5,17.27,0.0
2016,3,9,7,0,178.0,24.0,1.9,10.0,35.0,54.55,21.73
2016,3,9,7,15,296.5,38.5,1.95,10.5,78.5,110.46,74.48
2016,3,9,7,30,415.0,53.0,2.0,11.0,122.0,177.76,131.58
2016,3,9,7,45,503.0,61.5,2.15,11.5,174.5,243.9,189.73
2016,3,9,8,0,591.0,70.0,2.3,12.0,227.0,319.86,255.79
2016,3,9,8,15,640.5,76.5,2.45,12.5,279.5,385.76,312.95
2016,3,9,8,30,690.0,83.0,2.6,13.0,332.0,456.05,371.97
2016,3,9,8,45,731.0,86.5,2.8,14.0,384.0,522.35,425.45
2016,3,9,9,0,772.0,90.0,3.0,15.0,436.0,589.08,477.54
2016,3,9,9,15,796.0,93.5,3.15,15.5,483.0,648.53,523.12
2016,3,9,9,30,820.0,97.0,3.3,16.0,530.0,707.92,567.43
2016,3,9,9,45,841.0,98.5,3.5,16.5,572.5,762.54,606.39
2016,3,9,10,0,862.0,100.0,3.7,17.0,615.0,816.1,643.32
2016,3,9,10,15,874.5,102.0,3.8,17.5,650.5,861.77,673.62
2016,3,9,10,30,887.0,104.0,3.9,18.0,686.0,894.93,694.78
2016,3,9,10,45,896.5,105.5,4.0,18.5,715.0,931.83,718.52
2016,3,9,11,0,906.0,107.0,4.1,19.0,744.0,965.86,740.09
2016,3,9,11,15,709.5,189.0,4.1,19.0,696.5,907.31,698.14
2016,3,9,11,30,513.0,271.0,4.1,19.0,649.0,806.73,622.99
2016,3,9,11,45,480.5,289.5,4.15,19.5,648.5,802.04,617.95
2016,3,9,12,0,448.0,308.0,4.2,20.0,648.0,794.03,610.0
2016,3,9,12,15,414.5,324.0,4.2,20.0,640.0,759.1,584.42
2016,3,9,12,30,381.0,340.0,4.2,20.0,632.0,743.54,572.33
2016,3,9,12,45,511.0,288.0,4.25,20.0,677.0,840.33,644.91
2016,3,9,13,0,641.0,236.0,4.3,20.0,722.0,919.21,703.33
2016,3,9,13,15,770.5,176.0,4.25,20.0,750.5,978.71,744.93
2016,3,9,13,30,900.0,116.0,4.2,20.0,779.0,1006.08,763.52
2016,3,9,13,45,780.5,158.5,4.2,20.5,722.5,941.76,718.34
2016,3,9,14,0,661.0,201.0,4.2,21.0,666.0,855.83,657.96
2016,3,9,14,15,755.5,159.0,4.15,20.5,671.0,878.81,677.02
2016,3,9,14,30,850.0,117.0,4.1,20.0,676.0,885.98,684.12
2016,3,9,14,45,787.5,125.0,4.05,20.0,621.5,812.25,632.64
2016,3,9,15,0,725.0,133.0,4.0,20.0,567.0,745.04,585.57
2016,3,9,15,15,649.5,143.5,3.8,19.5,512.5,667.27,528.46
2016,3,9,15,30,574.0,154.0,3.6,19.0,458.0,592.35,472.27
2016,3,9,15,45,638.5,122.0,3.45,19.0,432.0,574.47,459.69
2016,3,9,16,0,703.0,90.0,3.3,19.0,406.0,546.89,438.54
2016,3,9,16,15,635.0,97.5,3.05,18.5,358.0,477.89,383.73
2016,3,9,16,30,567.0,105.0,2.8,18.0,310.0,413.0,331.14
2016,3,9,16,45,551.0,90.5,2.55,17.5,264.5,356.88,284.31
2016,3,9,17,0,535.0,76.0,2.3,17.0,219.0,301.66,236.54
2016,3,9,17,15,460.5,65.5,2.25,16.5,169.0,231.7,176.69
2016,3,9,17,30,386.0,55.0,2.2,16.0,119.0,170.1,123.37
2016,3,9,17,45,272.5,39.5,2.15,15.5,76.5,103.28,67.93
2016,3,9,18,0,159.0,24.0,2.1,15.0,34.0,51.0,19.74
2016,3,9,18,15,79.5,12.0,2.15,15.0,17.0,16.18,0.0
2016,3,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,11.0,2.4,12.5,11.0,8.65,0.0
2016,3,10,7,0,0.0,22.0,2.6,13.0,22.0,17.01,5.63
2016,3,10,7,15,28.5,43.0,2.7,13.0,48.0,42.78,28.77
2016,3,10,7,30,57.0,64.0,2.8,13.0,74.0,75.59,56.75
2016,3,10,7,45,72.5,87.0,2.95,13.5,104.0,106.02,83.24
2016,3,10,8,0,88.0,110.0,3.1,14.0,134.0,138.41,111.17
2016,3,10,8,15,104.5,131.0,3.3,14.5,165.0,171.14,139.0
2016,3,10,8,30,121.0,152.0,3.5,15.0,196.0,205.81,167.98
2016,3,10,8,45,220.5,165.5,3.7,15.5,260.0,292.97,239.97
2016,3,10,9,0,320.0,179.0,3.9,16.0,324.0,380.12,310.75
2016,3,10,9,15,294.0,204.5,4.0,16.5,349.0,405.52,329.7
2016,3,10,9,30,268.0,230.0,4.1,17.0,374.0,427.83,345.8
2016,3,10,9,45,358.0,229.5,4.2,17.5,436.5,508.1,408.83
2016,3,10,10,0,448.0,229.0,4.3,18.0,499.0,612.55,488.28
2016,3,10,10,15,334.0,271.0,4.35,18.5,478.5,561.1,445.28
2016,3,10,10,30,220.0,313.0,4.4,19.0,458.0,498.98,394.35
2016,3,10,10,45,217.5,328.5,4.5,19.5,477.5,519.91,409.2
2016,3,10,11,0,215.0,344.0,4.6,20.0,497.0,539.98,422.96
2016,3,10,11,15,222.5,352.5,4.7,20.0,514.5,561.21,438.76
2016,3,10,11,30,230.0,361.0,4.8,20.0,532.0,581.87,454.11
2016,3,10,11,45,189.5,370.0,4.9,20.5,512.0,555.42,432.2
2016,3,10,12,0,149.0,379.0,5.0,21.0,492.0,527.15,409.07
2016,3,10,12,15,138.5,380.0,5.05,21.0,485.5,518.82,402.6
2016,3,10,12,30,128.0,381.0,5.1,21.0,479.0,509.73,395.53
2016,3,10,12,45,124.5,379.0,5.2,21.0,474.0,503.77,391.23
2016,3,10,13,0,121.0,377.0,5.3,21.0,469.0,497.22,386.51
2016,3,10,13,15,350.5,314.0,5.3,21.0,575.0,676.33,527.27
2016,3,10,13,30,580.0,251.0,5.3,21.0,681.0,848.69,657.33
2016,3,10,13,45,474.0,280.5,5.3,21.0,626.0,765.72,594.44
2016,3,10,14,0,368.0,310.0,5.3,21.0,571.0,665.8,519.77
2016,3,10,14,15,342.0,303.0,5.2,21.0,538.0,624.28,489.12
2016,3,10,14,30,316.0,296.0,5.1,21.0,505.0,582.89,458.11
2016,3,10,14,45,384.0,262.0,5.05,21.0,502.5,592.12,467.55
2016,3,10,15,0,452.0,228.0,5.0,21.0,500.0,613.06,484.98
2016,3,10,15,15,541.5,183.0,4.8,20.5,487.0,615.0,489.19
2016,3,10,15,30,631.0,138.0,4.6,20.0,474.0,615.35,491.56
2016,3,10,15,45,635.5,132.5,4.45,20.0,445.5,580.52,464.38
2016,3,10,16,0,640.0,127.0,4.3,20.0,417.0,543.33,434.89
2016,3,10,16,15,602.0,119.0,4.15,19.5,367.0,477.79,383.42
2016,3,10,16,30,564.0,111.0,4.0,19.0,317.0,414.76,332.62
2016,3,10,16,45,525.5,98.5,3.85,19.0,267.5,345.9,275.28
2016,3,10,17,0,487.0,86.0,3.7,19.0,218.0,285.94,223.71
2016,3,10,17,15,412.5,73.5,3.65,18.5,168.5,218.05,165.85
2016,3,10,17,30,338.0,61.0,3.6,18.0,119.0,158.83,115.0
2016,3,10,17,45,240.0,43.5,3.6,17.5,77.0,99.11,65.5
2016,3,10,18,0,142.0,26.0,3.6,17.0,35.0,49.93,21.23
2016,3,10,18,15,71.0,13.0,3.65,17.0,17.5,16.0,0.0
2016,3,10,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,45,5.5,12.5,2.7,14.5,12.5,10.3,0.0
2016,3,11,7,0,11.0,25.0,2.7,15.0,25.0,22.32,9.66
2016,3,11,7,15,47.5,45.5,2.65,15.0,53.0,52.45,35.89
2016,3,11,7,30,84.0,66.0,2.6,15.0,81.0,84.41,62.91
2016,3,11,7,45,104.5,88.5,2.55,15.5,113.5,117.58,91.6
2016,3,11,8,0,125.0,111.0,2.5,16.0,146.0,153.29,122.18
2016,3,11,8,15,140.5,132.5,2.45,16.5,179.0,188.18,151.61
2016,3,11,8,30,156.0,154.0,2.4,17.0,212.0,224.83,181.85
2016,3,11,8,45,189.0,174.5,2.4,17.5,254.5,271.94,220.01
2016,3,11,9,0,222.0,195.0,2.4,18.0,297.0,322.36,260.02
2016,3,11,9,15,310.0,201.5,2.3,18.0,359.5,412.05,330.88
2016,3,11,9,30,398.0,208.0,2.2,18.0,422.0,496.67,396.07
2016,3,11,9,45,420.0,220.5,2.1,18.5,462.0,560.98,442.2
2016,3,11,10,0,442.0,233.0,2.0,19.0,502.0,610.46,476.53
2016,3,11,10,15,413.0,257.0,1.9,19.0,519.5,611.11,475.09
2016,3,11,10,30,384.0,281.0,1.8,19.0,537.0,625.93,483.75
2016,3,11,10,45,353.5,303.0,1.75,19.5,546.0,634.18,486.81
2016,3,11,11,0,323.0,325.0,1.7,20.0,555.0,639.42,487.71
2016,3,11,11,15,171.0,299.0,1.65,20.0,421.0,455.51,351.33
2016,3,11,11,30,19.0,273.0,1.6,20.0,287.0,244.83,188.71
2016,3,11,11,45,102.5,327.0,1.6,20.5,405.5,401.3,310.19
2016,3,11,12,0,186.0,381.0,1.6,21.0,524.0,564.46,428.85
2016,3,11,12,15,223.0,378.5,1.65,21.0,551.0,599.8,453.9
2016,3,11,12,30,260.0,376.0,1.7,21.0,578.0,657.73,495.23
2016,3,11,12,45,177.5,373.0,1.75,21.5,510.5,548.71,415.36
2016,3,11,13,0,95.0,370.0,1.8,22.0,443.0,439.81,334.62
2016,3,11,13,15,220.0,354.5,1.85,22.0,519.5,567.12,431.54
2016,3,11,13,30,345.0,339.0,1.9,22.0,596.0,689.62,520.46
2016,3,11,13,45,393.5,313.0,1.95,22.0,598.5,700.65,529.33
2016,3,11,14,0,442.0,287.0,2.0,22.0,601.0,727.79,549.94
2016,3,11,14,15,446.0,273.5,1.95,21.5,580.0,704.1,534.73
2016,3,11,14,30,450.0,260.0,1.9,21.0,559.0,678.3,518.33
2016,3,11,14,45,423.0,252.0,1.85,21.0,522.0,630.07,484.17
2016,3,11,15,0,396.0,244.0,1.8,21.0,485.0,565.63,438.3
2016,3,11,15,15,500.5,195.5,1.7,21.0,478.0,594.61,461.71
2016,3,11,15,30,605.0,147.0,1.6,21.0,471.0,603.47,469.34
2016,3,11,15,45,433.0,168.5,1.5,21.0,390.0,472.94,370.69
2016,3,11,16,0,261.0,190.0,1.4,21.0,309.0,352.16,277.69
2016,3,11,16,15,245.5,171.0,1.3,20.5,272.5,309.86,245.58
2016,3,11,16,30,230.0,152.0,1.2,20.0,236.0,268.86,213.24
2016,3,11,16,45,208.5,131.0,1.1,19.5,198.5,224.67,177.56
2016,3,11,17,0,187.0,110.0,1.0,19.0,161.0,182.81,142.96
2016,3,11,17,15,157.0,88.5,1.05,18.5,125.0,140.17,107.28
2016,3,11,17,30,127.0,67.0,1.1,18.0,89.0,96.18,70.12
2016,3,11,17,45,75.5,46.0,1.15,18.0,57.5,58.29,38.88
2016,3,11,18,0,24.0,25.0,1.2,18.0,26.0,24.08,9.54
2016,3,11,18,15,12.0,12.5,1.2,17.5,13.0,10.77,0.0
2016,3,11,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,7.5,2.05,13.0,7.5,5.9,0.0
2016,3,12,7,0,0.0,15.0,2.1,13.0,15.0,11.41,2.83
2016,3,12,7,15,0.0,36.0,2.1,13.5,36.0,27.85,17.64
2016,3,12,7,30,0.0,57.0,2.1,14.0,57.0,45.0,32.61
2016,3,12,7,45,6.5,81.0,2.1,14.5,82.5,67.12,51.52
2016,3,12,8,0,13.0,105.0,2.1,15.0,108.0,90.17,71.03
2016,3,12,8,15,20.0,127.5,2.1,15.0,134.0,112.97,90.22
2016,3,12,8,30,27.0,150.0,2.1,15.0,160.0,144.99,116.86
2016,3,12,8,45,38.5,169.5,2.1,15.5,186.5,170.71,137.71
2016,3,12,9,0,50.0,189.0,2.1,16.0,213.0,197.79,159.39
2016,3,12,9,15,48.0,212.0,2.0,16.5,236.5,220.7,177.05
2016,3,12,9,30,46.0,235.0,1.9,17.0,260.0,243.57,194.33
2016,3,12,9,45,86.5,260.0,1.85,17.5,311.5,300.45,239.15
2016,3,12,10,0,127.0,285.0,1.8,18.0,363.0,377.7,298.36
2016,3,12,10,15,199.0,297.5,1.7,18.0,427.5,455.36,357.72
2016,3,12,10,30,271.0,310.0,1.6,18.0,492.0,556.84,432.59
2016,3,12,10,45,294.0,319.5,1.55,18.5,524.0,596.67,459.37
2016,3,12,11,0,317.0,329.0,1.5,19.0,556.0,636.63,486.22
2016,3,12,11,15,500.5,274.0,1.5,19.0,644.5,782.39,591.31
2016,3,12,11,30,684.0,219.0,1.5,19.0,733.0,921.89,687.05
2016,3,12,11,45,701.5,213.5,1.5,19.5,747.5,944.65,698.56
2016,3,12,12,0,719.0,208.0,1.5,20.0,762.0,964.43,709.46
2016,3,12,12,15,552.0,277.0,1.5,20.5,704.0,865.1,639.56
2016,3,12,12,30,385.0,346.0,1.5,21.0,646.0,748.87,557.27
2016,3,12,12,45,416.0,330.5,1.55,21.5,652.5,782.35,581.12
2016,3,12,13,0,447.0,315.0,1.6,22.0,659.0,794.51,589.41
2016,3,12,13,15,335.0,341.0,1.65,22.0,596.5,686.21,513.7
2016,3,12,13,30,223.0,367.0,1.7,22.0,534.0,578.06,436.68
2016,3,12,13,45,123.0,320.0,1.75,22.0,412.0,430.46,329.22
2016,3,12,14,0,23.0,273.0,1.8,22.0,290.0,247.85,190.38
2016,3,12,14,15,21.5,263.0,1.8,22.0,278.5,237.12,182.99
2016,3,12,14,30,20.0,253.0,1.8,22.0,267.0,226.5,175.06
2016,3,12,14,45,32.5,254.5,1.85,22.0,275.5,255.08,197.95
2016,3,12,15,0,45.0,256.0,1.9,22.0,284.0,265.78,206.9
2016,3,12,15,15,228.5,230.5,1.75,21.5,356.0,407.55,320.16
2016,3,12,15,30,412.0,205.0,1.6,21.0,428.0,514.61,402.54
2016,3,12,15,45,308.0,201.5,1.5,21.0,360.0,407.09,320.02
2016,3,12,16,0,204.0,198.0,1.4,21.0,292.0,311.66,246.18
2016,3,12,16,15,180.5,181.0,1.3,20.5,257.5,271.2,215.04
2016,3,12,16,30,157.0,164.0,1.2,20.0,223.0,233.07,184.86
2016,3,12,16,45,145.0,140.5,1.1,20.0,188.5,196.04,154.7
2016,3,12,17,0,133.0,117.0,1.0,20.0,154.0,160.4,125.05
2016,3,12,17,15,107.0,93.5,1.0,19.5,119.0,121.68,92.89
2016,3,12,17,30,81.0,70.0,1.0,19.0,84.0,86.2,63.15
2016,3,12,17,45,51.0,48.0,1.05,18.5,55.5,54.71,36.94
2016,3,12,18,0,21.0,26.0,1.1,18.0,27.0,24.4,10.5
2016,3,12,18,15,10.5,13.0,1.1,17.5,13.5,11.01,0.0
2016,3,12,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,6,45,9.0,14.0,1.9,14.5,14.5,11.76,0.0
2016,3,13,7,0,18.0,28.0,2.1,15.0,29.0,25.82,13.29
2016,3,13,7,15,48.0,49.0,2.1,15.0,57.0,55.03,38.27
2016,3,13,7,30,78.0,70.0,2.1,15.0,85.0,85.59,64.22
2016,3,13,7,45,97.0,91.5,2.1,15.5,116.0,116.78,91.11
2016,3,13,8,0,116.0,113.0,2.1,16.0,147.0,150.34,119.74
2016,3,13,8,15,70.0,128.0,2.15,16.0,150.0,142.24,114.01
2016,3,13,8,30,24.0,143.0,2.2,16.0,153.0,128.36,102.54
2016,3,13,8,45,12.0,128.5,2.3,16.5,133.5,109.09,86.14
2016,3,13,9,0,0.0,114.0,2.4,17.0,114.0,89.44,69.3
2016,3,13,9,15,0.0,103.5,2.4,17.0,103.5,80.43,61.64
2016,3,13,9,30,0.0,93.0,2.4,17.0,93.0,71.73,54.26
2016,3,13,9,45,3.0,142.0,2.4,17.5,144.5,114.51,89.2
2016,3,13,10,0,6.0,191.0,2.4,18.0,196.0,159.03,124.81
2016,3,13,10,15,7.5,201.5,2.4,18.0,207.0,169.38,132.79
2016,3,13,10,30,9.0,212.0,2.4,18.0,218.0,179.89,140.96
2016,3,13,10,45,9.5,217.0,2.4,18.0,223.5,184.77,144.61
2016,3,13,11,0,10.0,222.0,2.4,18.0,229.0,189.71,148.33
2016,3,13,11,15,11.5,233.0,2.45,18.0,241.5,200.94,157.1
2016,3,13,11,30,13.0,244.0,2.5,18.0,254.0,212.25,165.91
2016,3,13,11,45,11.0,233.5,2.65,18.5,242.0,201.08,156.66
2016,3,13,12,0,9.0,223.0,2.8,19.0,230.0,189.93,147.51
2016,3,13,12,15,18.0,266.0,2.9,19.0,280.0,237.11,184.86
2016,3,13,12,30,27.0,309.0,3.0,19.0,330.0,308.16,240.05
2016,3,13,12,45,13.5,185.5,3.15,19.0,196.0,161.93,125.49
2016,3,13,13,0,0.0,62.0,3.3,19.0,62.0,47.85,33.48
2016,3,13,13,15,4.0,135.0,3.35,19.0,138.0,110.0,84.08
2016,3,13,13,30,8.0,208.0,3.4,19.0,214.0,175.69,136.72
2016,3,13,13,45,4.0,128.0,3.45,19.5,131.0,104.04,79.13
2016,3,13,14,0,0.0,48.0,3.5,20.0,48.0,36.95,24.61
2016,3,13,14,15,12.5,153.5,3.45,20.0,162.5,132.6,102.64
2016,3,13,14,30,25.0,259.0,3.4,20.0,277.0,235.88,184.98
2016,3,13,14,45,162.0,265.5,3.4,20.5,366.0,389.59,307.96
2016,3,13,15,0,299.0,272.0,3.4,21.0,455.0,514.27,404.29
2016,3,13,15,15,523.5,190.0,3.15,21.0,484.5,602.18,473.53
2016,3,13,15,30,748.0,108.0,2.9,21.0,514.0,659.33,517.98
2016,3,13,15,45,722.5,104.0,2.7,21.0,468.5,601.42,473.48
2016,3,13,16,0,697.0,100.0,2.5,21.0,423.0,543.89,429.1
2016,3,13,16,15,663.5,95.0,2.15,20.5,374.5,481.65,380.36
2016,3,13,16,30,630.0,90.0,1.8,20.0,326.0,421.34,331.83
2016,3,13,16,45,596.0,80.5,1.45,20.0,277.0,358.72,279.67
2016,3,13,17,0,562.0,71.0,1.1,20.0,228.0,298.96,228.55
2016,3,13,17,15,491.5,62.0,1.05,19.0,178.0,231.14,172.08
2016,3,13,17,30,421.0,53.0,1.0,18.0,128.0,171.22,121.33
2016,3,13,17,45,325.0,39.5,1.0,17.5,85.5,110.64,71.44
2016,3,13,18,0,229.0,26.0,1.0,17.0,43.0,61.61,29.83
2016,3,13,18,15,114.5,13.0,1.0,16.5,21.5,18.34,0.0
2016,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
