Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,14,6,45,137.5,14.0,0.95,14.0,26.0,26.26,0.0
2016,3,14,7,0,275.0,28.0,1.0,15.0,52.0,73.64,40.34
2016,3,14,7,15,383.5,39.5,1.05,15.5,98.0,126.86,84.09
2016,3,14,7,30,492.0,51.0,1.1,16.0,144.0,193.59,139.7
2016,3,14,7,45,553.0,59.5,1.15,16.5,195.0,254.68,192.89
2016,3,14,8,0,614.0,68.0,1.2,17.0,246.0,322.4,250.66
2016,3,14,8,15,658.0,73.5,1.25,17.5,298.0,385.64,303.63
2016,3,14,8,30,702.0,79.0,1.3,18.0,350.0,452.6,357.7
2016,3,14,8,45,463.5,141.0,1.4,18.5,330.0,414.1,328.88
2016,3,14,9,0,225.0,203.0,1.5,19.0,310.0,329.4,262.06
2016,3,14,9,15,136.5,217.0,1.6,19.5,284.0,296.03,234.86
2016,3,14,9,30,48.0,231.0,1.7,20.0,258.0,239.48,188.37
2016,3,14,9,45,69.0,258.0,1.8,20.5,299.5,283.56,222.69
2016,3,14,10,0,90.0,285.0,1.9,21.0,341.0,329.56,257.56
2016,3,14,10,15,239.0,287.0,1.95,21.0,447.0,493.76,383.75
2016,3,14,10,30,388.0,289.0,2.0,21.0,553.0,633.54,486.95
2016,3,14,10,45,350.0,312.5,2.1,21.5,558.0,636.67,486.02
2016,3,14,11,0,312.0,336.0,2.2,22.0,563.0,636.39,483.69
2016,3,14,11,15,273.0,354.5,2.25,22.0,557.0,626.95,475.63
2016,3,14,11,30,234.0,373.0,2.3,22.0,551.0,592.81,450.36
2016,3,14,11,45,207.0,382.0,2.35,22.0,541.0,579.67,440.29
2016,3,14,12,0,180.0,391.0,2.4,22.0,531.0,564.96,428.94
2016,3,14,12,15,242.0,383.5,2.4,22.0,573.0,619.53,469.79
2016,3,14,12,30,304.0,376.0,2.4,22.0,615.0,696.5,524.94
2016,3,14,12,45,570.5,259.5,2.4,22.0,704.5,861.44,645.39
2016,3,14,13,0,837.0,143.0,2.4,22.0,794.0,998.69,737.83
2016,3,14,13,15,832.5,142.0,2.4,22.0,781.0,983.76,727.01
2016,3,14,13,30,828.0,141.0,2.4,22.0,768.0,965.37,715.58
2016,3,14,13,45,814.5,142.5,2.4,22.0,745.5,937.78,698.14
2016,3,14,14,0,801.0,144.0,2.4,22.0,723.0,907.29,678.83
2016,3,14,14,15,451.5,231.5,2.35,21.5,556.0,662.07,506.71
2016,3,14,14,30,102.0,319.0,2.3,21.0,389.0,379.06,293.43
2016,3,14,14,45,56.5,263.0,2.3,21.0,301.5,281.87,219.93
2016,3,14,15,0,11.0,207.0,2.3,21.0,214.0,176.84,137.25
2016,3,14,15,15,359.0,167.0,2.05,20.5,363.5,455.07,361.47
2016,3,14,15,30,707.0,127.0,1.8,20.0,513.0,648.03,506.44
2016,3,14,15,45,662.5,128.0,1.6,20.0,465.0,584.3,456.37
2016,3,14,16,0,618.0,129.0,1.4,20.0,417.0,522.51,409.05
2016,3,14,16,15,581.5,121.5,1.25,19.5,368.5,459.77,361.15
2016,3,14,16,30,545.0,114.0,1.1,19.0,320.0,394.03,309.66
2016,3,14,16,45,486.0,106.0,1.0,18.5,269.0,327.35,256.19
2016,3,14,17,0,427.0,98.0,0.9,18.0,218.0,266.55,206.12
2016,3,14,17,15,357.5,83.5,0.85,17.5,170.0,202.73,153.09
2016,3,14,17,30,288.0,69.0,0.8,17.0,122.0,147.07,106.44
2016,3,14,17,45,198.0,50.0,0.8,17.0,80.5,91.9,61.57
2016,3,14,18,0,108.0,31.0,0.8,17.0,39.0,44.87,23.15
2016,3,14,18,15,54.0,15.5,0.8,17.0,19.5,15.83,0.0
2016,3,14,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,15,6,45,160.5,15.0,2.55,11.5,30.0,29.01,0.0
2016,3,15,7,0,321.0,30.0,2.8,12.0,60.0,81.55,45.96
2016,3,15,7,15,426.5,40.5,2.8,12.5,107.5,136.07,91.35
2016,3,15,7,30,532.0,51.0,2.8,13.0,155.0,203.62,149.05
2016,3,15,7,45,600.5,57.0,2.8,14.0,208.0,267.06,205.08
2016,3,15,8,0,669.0,63.0,2.8,15.0,261.0,337.84,266.31
2016,3,15,8,15,711.0,68.0,2.85,15.5,314.0,402.17,321.72
2016,3,15,8,30,753.0,73.0,2.9,16.0,367.0,470.27,378.32
2016,3,15,8,45,786.0,75.5,3.0,16.5,418.0,533.67,429.59
2016,3,15,9,0,819.0,78.0,3.1,17.0,469.0,598.53,480.33
2016,3,15,9,15,839.5,80.5,3.05,17.5,515.5,656.24,523.54
2016,3,15,9,30,860.0,83.0,3.0,18.0,562.0,707.25,560.6
2016,3,15,9,45,877.5,84.5,3.0,18.5,604.0,759.54,596.0
2016,3,15,10,0,895.0,86.0,3.0,19.0,646.0,810.44,629.47
2016,3,15,10,15,905.5,87.5,2.95,19.0,681.0,853.84,658.03
2016,3,15,10,30,916.0,89.0,2.9,19.0,716.0,894.77,684.57
2016,3,15,10,45,924.5,90.0,2.85,19.5,744.5,930.66,706.05
2016,3,15,11,0,933.0,91.0,2.8,20.0,773.0,963.5,725.24
2016,3,15,11,15,937.5,92.0,2.7,20.5,793.0,989.36,739.12
2016,3,15,11,30,942.0,93.0,2.6,21.0,813.0,1011.66,750.56
2016,3,15,11,45,943.5,94.0,2.55,21.5,824.5,1027.36,758.15
2016,3,15,12,0,945.0,95.0,2.5,22.0,836.0,1039.22,763.34
2016,3,15,12,15,558.5,246.5,2.45,22.0,685.0,835.06,624.79
2016,3,15,12,30,172.0,398.0,2.4,22.0,534.0,564.52,426.43
2016,3,15,12,45,555.5,247.5,2.35,22.0,683.0,832.43,626.45
2016,3,15,13,0,939.0,97.0,2.3,22.0,832.0,1033.44,759.54
2016,3,15,13,15,935.0,96.0,2.3,22.0,818.5,1018.2,747.89
2016,3,15,13,30,931.0,95.0,2.3,22.0,805.0,999.24,736.26
2016,3,15,13,45,921.0,96.0,2.3,22.0,782.5,973.2,720.09
2016,3,15,14,0,911.0,97.0,2.3,22.0,760.0,943.92,701.84
2016,3,15,14,15,902.0,96.0,2.25,22.0,730.5,910.33,680.23
2016,3,15,14,30,893.0,95.0,2.2,22.0,701.0,873.85,656.63
2016,3,15,14,45,875.0,95.0,2.2,22.0,664.0,828.38,627.22
2016,3,15,15,0,857.0,95.0,2.2,22.0,627.0,789.05,601.8
2016,3,15,15,15,840.5,92.5,2.1,22.0,585.0,737.91,567.03
2016,3,15,15,30,824.0,90.0,2.0,22.0,543.0,685.45,529.71
2016,3,15,15,45,797.0,88.0,1.95,22.0,495.5,625.69,486.02
2016,3,15,16,0,770.0,86.0,1.9,22.0,448.0,566.2,441.38
2016,3,15,16,15,738.5,81.5,1.7,21.5,397.5,502.36,392.36
2016,3,15,16,30,707.0,77.0,1.5,21.0,347.0,440.9,343.63
2016,3,15,16,45,662.0,71.5,1.35,20.5,295.0,373.59,289.11
2016,3,15,17,0,617.0,66.0,1.2,20.0,243.0,310.19,236.06
2016,3,15,17,15,549.5,58.0,1.2,19.0,191.5,241.56,178.69
2016,3,15,17,30,482.0,50.0,1.2,18.0,140.0,180.4,126.57
2016,3,15,17,45,377.0,38.5,1.25,17.5,95.0,116.77,74.4
2016,3,15,18,0,272.0,27.0,1.3,17.0,50.0,66.28,33.27
2016,3,15,18,15,136.0,13.5,1.35,16.5,25.0,19.3,0.0
2016,3,15,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,6,45,73.5,18.5,2.1,13.0,25.5,22.52,0.0
2016,3,16,7,0,147.0,37.0,2.4,14.0,51.0,57.08,34.0
2016,3,16,7,15,232.5,56.0,2.45,14.5,95.0,106.84,74.36
2016,3,16,7,30,318.0,75.0,2.5,15.0,139.0,164.05,122.09
2016,3,16,7,45,368.0,91.5,2.6,15.5,186.5,217.72,168.7
2016,3,16,8,0,418.0,108.0,2.7,16.0,234.0,277.12,219.6
2016,3,16,8,15,464.5,119.5,2.8,16.5,283.5,335.7,268.97
2016,3,16,8,30,511.0,131.0,2.9,17.0,333.0,398.78,320.77
2016,3,16,8,45,546.0,140.0,3.0,17.5,381.0,457.14,367.58
2016,3,16,9,0,581.0,149.0,3.1,18.0,429.0,517.92,415.0
2016,3,16,9,15,607.5,155.5,3.2,18.5,473.5,579.55,461.65
2016,3,16,9,30,634.0,162.0,3.3,19.0,518.0,635.8,503.22
2016,3,16,9,45,665.5,162.5,3.4,20.0,560.0,690.44,541.84
2016,3,16,10,0,697.0,163.0,3.5,21.0,602.0,745.18,579.56
2016,3,16,10,15,711.5,166.5,3.55,21.5,636.0,788.63,609.06
2016,3,16,10,30,726.0,170.0,3.6,22.0,670.0,830.41,636.6
2016,3,16,10,45,742.0,170.0,3.7,22.5,698.5,868.0,660.8
2016,3,16,11,0,758.0,170.0,3.8,23.0,727.0,903.4,683.32
2016,3,16,11,15,765.5,171.5,3.85,23.5,747.5,929.97,699.41
2016,3,16,11,30,773.0,173.0,3.9,24.0,768.0,953.56,713.52
2016,3,16,11,45,785.0,170.0,3.95,24.5,782.0,964.1,718.85
2016,3,16,12,0,797.0,167.0,4.0,25.0,796.0,981.15,728.76
2016,3,16,12,15,800.0,167.5,4.05,25.0,801.0,989.36,734.23
2016,3,16,12,30,803.0,168.0,4.1,25.0,806.0,994.04,737.54
2016,3,16,12,45,834.5,150.5,4.15,25.0,810.5,1005.31,745.43
2016,3,16,13,0,866.0,133.0,4.2,25.0,815.0,1011.82,750.24
2016,3,16,13,15,699.5,206.5,4.2,25.0,751.5,925.47,692.39
2016,3,16,13,30,533.0,280.0,4.2,25.0,688.0,820.57,617.56
2016,3,16,13,45,573.0,257.0,4.25,25.0,685.0,823.12,621.79
2016,3,16,14,0,613.0,234.0,4.3,25.0,682.0,827.34,626.37
2016,3,16,14,15,649.0,208.0,4.2,24.5,666.0,816.27,621.02
2016,3,16,14,30,685.0,182.0,4.1,24.0,650.0,799.72,611.84
2016,3,16,14,45,689.0,168.0,4.0,24.0,618.0,763.36,586.63
2016,3,16,15,0,693.0,154.0,3.9,24.0,586.0,724.14,559.16
2016,3,16,15,15,668.0,148.0,3.65,23.5,542.0,668.82,519.63
2016,3,16,15,30,643.0,142.0,3.4,23.0,498.0,613.43,479.36
2016,3,16,15,45,678.5,118.0,3.15,22.5,465.0,579.59,455.0
2016,3,16,16,0,714.0,94.0,2.9,22.0,432.0,539.83,425.1
2016,3,16,16,15,664.5,97.0,2.65,21.0,384.5,476.59,376.25
2016,3,16,16,30,615.0,100.0,2.4,20.0,337.0,416.36,328.46
2016,3,16,16,45,579.0,90.5,2.15,19.5,287.5,353.88,277.03
2016,3,16,17,0,543.0,81.0,1.9,19.0,238.0,294.5,226.68
2016,3,16,17,15,480.5,70.5,1.85,18.0,188.5,229.4,171.76
2016,3,16,17,30,418.0,60.0,1.8,17.0,139.0,171.27,122.0
2016,3,16,17,45,325.5,45.0,1.75,16.5,94.5,108.88,70.5
2016,3,16,18,0,233.0,30.0,1.7,16.0,50.0,61.1,31.69
2016,3,16,18,15,116.5,15.0,1.75,15.5,25.0,18.82,0.0
2016,3,16,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,17,6,45,175.5,16.0,1.65,9.0,34.0,30.97,1.21
2016,3,17,7,0,351.0,32.0,1.8,10.0,68.0,86.49,50.21
2016,3,17,7,15,454.0,42.0,1.65,10.5,117.5,141.77,95.85
2016,3,17,7,30,557.0,52.0,1.5,11.0,167.0,209.67,153.93
2016,3,17,7,45,614.5,59.5,1.4,11.5,220.0,272.33,209.67
2016,3,17,8,0,672.0,67.0,1.3,12.0,273.0,341.08,269.27
2016,3,17,8,15,713.5,72.5,1.15,13.0,326.5,406.29,323.55
2016,3,17,8,30,755.0,78.0,1.0,14.0,380.0,474.17,377.24
2016,3,17,8,45,782.0,82.5,0.9,15.0,431.0,536.36,424.2
2016,3,17,9,0,809.0,87.0,0.8,16.0,482.0,599.44,469.38
2016,3,17,9,15,830.0,90.0,0.85,16.5,529.0,657.54,511.34
2016,3,17,9,30,851.0,93.0,0.9,17.0,576.0,715.19,551.68
2016,3,17,9,45,866.5,96.0,0.95,17.5,618.0,767.97,586.67
2016,3,17,10,0,882.0,99.0,1.0,18.0,660.0,810.95,613.51
2016,3,17,10,15,893.5,101.0,1.25,18.5,695.5,855.12,643.77
2016,3,17,10,30,905.0,103.0,1.5,19.0,731.0,896.89,672.07
2016,3,17,10,45,913.0,104.5,1.75,19.5,759.0,932.4,695.98
2016,3,17,11,0,921.0,106.0,2.0,20.0,787.0,964.86,717.75
2016,3,17,11,15,926.0,107.0,2.15,20.0,807.0,990.76,735.37
2016,3,17,11,30,931.0,108.0,2.3,20.0,827.0,1013.15,750.83
2016,3,17,11,45,932.0,109.5,2.5,20.0,838.5,1028.57,762.38
2016,3,17,12,0,933.0,111.0,2.7,20.0,850.0,1040.16,771.55
2016,3,17,12,15,933.0,111.0,2.8,20.0,853.0,1045.35,775.63
2016,3,17,12,30,933.0,111.0,2.9,20.0,856.0,1046.63,777.35
2016,3,17,12,45,932.5,110.0,3.0,20.0,851.0,1042.48,775.64
2016,3,17,13,0,932.0,109.0,3.1,20.0,846.0,1034.44,771.52
2016,3,17,13,15,927.5,108.5,3.1,20.0,832.0,1019.21,761.88
2016,3,17,13,30,923.0,108.0,3.1,20.0,818.0,1000.29,749.95
2016,3,17,13,45,913.0,108.5,3.15,20.5,795.0,973.73,731.96
2016,3,17,14,0,903.0,109.0,3.2,21.0,772.0,943.94,711.88
2016,3,17,14,15,894.0,107.0,3.15,20.5,742.5,909.43,690.54
2016,3,17,14,30,885.0,105.0,3.1,20.0,713.0,872.05,667.08
2016,3,17,14,45,870.0,104.0,3.1,20.0,676.0,837.14,644.24
2016,3,17,15,0,855.0,103.0,3.1,20.0,639.0,790.43,612.83
2016,3,17,15,15,838.0,100.0,2.9,20.0,596.5,738.38,576.22
2016,3,17,15,30,821.0,97.0,2.7,20.0,554.0,685.05,536.61
2016,3,17,15,45,795.5,94.5,2.55,20.0,506.5,625.82,492.02
2016,3,17,16,0,770.0,92.0,2.4,20.0,459.0,566.72,446.5
2016,3,17,16,15,738.5,87.0,2.15,19.0,408.0,503.55,397.92
2016,3,17,16,30,707.0,82.0,1.9,18.0,357.0,440.65,347.91
2016,3,17,16,45,656.5,77.0,1.65,17.5,303.5,371.62,290.99
2016,3,17,17,0,606.0,72.0,1.4,17.0,250.0,307.08,236.24
2016,3,17,17,15,538.0,63.5,1.4,16.0,198.0,238.77,178.51
2016,3,17,17,30,470.0,55.0,1.4,15.0,146.0,177.99,126.31
2016,3,17,17,45,357.0,43.0,1.45,14.5,99.5,113.8,73.76
2016,3,17,18,0,244.0,31.0,1.5,14.0,53.0,63.72,34.08
2016,3,17,18,15,122.0,15.5,1.6,13.5,26.5,19.12,0.0
2016,3,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,6,45,172.0,17.5,1.35,8.0,36.0,31.97,5.57
2016,3,18,7,0,344.0,35.0,1.5,9.0,72.0,87.55,51.99
2016,3,18,7,15,445.0,46.0,1.5,9.5,122.0,142.88,97.59
2016,3,18,7,30,546.0,57.0,1.5,10.0,172.0,210.59,155.63
2016,3,18,7,45,611.5,64.0,1.55,10.5,226.5,274.81,212.63
2016,3,18,8,0,677.0,71.0,1.6,11.0,281.0,346.0,274.58
2016,3,18,8,15,718.5,76.5,1.55,12.0,335.5,411.53,329.85
2016,3,18,8,30,760.0,82.0,1.5,13.0,390.0,479.54,384.79
2016,3,18,8,45,785.0,87.5,1.5,14.0,441.0,541.88,433.29
2016,3,18,9,0,810.0,93.0,1.5,15.0,492.0,604.9,480.25
2016,3,18,9,15,764.5,108.5,1.55,15.0,513.5,634.35,502.4
2016,3,18,9,30,719.0,124.0,1.6,15.0,535.0,655.86,518.16
2016,3,18,9,45,801.0,114.5,1.65,15.5,603.0,736.87,576.96
2016,3,18,10,0,883.0,105.0,1.7,16.0,671.0,824.83,636.35
2016,3,18,10,15,894.0,107.0,1.75,16.0,706.0,860.07,658.95
2016,3,18,10,30,905.0,109.0,1.8,16.0,741.0,901.35,686.13
2016,3,18,10,45,917.5,108.5,1.85,16.5,770.5,938.71,709.11
2016,3,18,11,0,930.0,108.0,1.9,17.0,800.0,973.24,730.04
2016,3,18,11,15,934.5,109.0,1.9,17.0,820.0,998.79,745.72
2016,3,18,11,30,939.0,110.0,1.9,17.0,840.0,1020.77,759.18
2016,3,18,11,45,942.0,110.0,1.95,17.5,851.5,1036.59,767.96
2016,3,18,12,0,945.0,110.0,2.0,18.0,863.0,1048.59,774.42
2016,3,18,12,15,945.0,110.0,2.05,18.0,866.0,1053.76,778.1
2016,3,18,12,30,945.0,110.0,2.1,18.0,869.0,1054.98,779.45
2016,3,18,12,45,945.5,108.5,2.15,18.0,864.0,1051.18,777.72
2016,3,18,13,0,946.0,107.0,2.2,18.0,859.0,1043.42,773.61
2016,3,18,13,15,942.5,106.5,2.15,18.0,845.5,1028.94,764.02
2016,3,18,13,30,939.0,106.0,2.1,18.0,832.0,1010.67,752.15
2016,3,18,13,45,934.0,104.5,2.05,18.5,810.0,986.29,735.0
2016,3,18,14,0,929.0,103.0,2.0,19.0,788.0,958.42,715.72
2016,3,18,14,15,920.5,101.5,1.9,18.5,758.5,924.12,694.33
2016,3,18,14,30,912.0,100.0,1.8,18.0,729.0,886.83,670.87
2016,3,18,14,45,900.5,98.0,1.7,18.0,693.0,843.8,642.12
2016,3,18,15,0,889.0,96.0,1.6,18.0,657.0,798.44,611.61
2016,3,18,15,15,873.0,93.5,1.45,18.0,614.0,754.09,581.1
2016,3,18,15,30,857.0,91.0,1.3,18.0,571.0,700.52,542.1
2016,3,18,15,45,835.5,87.5,1.2,18.0,523.0,641.23,498.51
2016,3,18,16,0,814.0,84.0,1.1,18.0,475.0,581.66,453.58
2016,3,18,16,15,784.0,80.0,1.0,17.5,423.0,517.08,404.39
2016,3,18,16,30,754.0,76.0,0.9,17.0,371.0,453.78,354.46
2016,3,18,16,45,708.0,71.0,0.8,17.0,316.5,384.76,297.93
2016,3,18,17,0,662.0,66.0,0.7,17.0,262.0,319.21,242.59
2016,3,18,17,15,595.5,59.0,0.7,16.5,208.5,249.8,184.1
2016,3,18,17,30,529.0,52.0,0.7,16.0,155.0,187.65,130.83
2016,3,18,17,45,415.5,41.5,0.75,15.5,106.5,121.48,77.09
2016,3,18,18,0,302.0,31.0,0.8,15.0,58.0,69.37,36.44
2016,3,18,18,15,151.0,15.5,0.85,14.5,29.0,23.21,0.0
2016,3,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,12.0,0.8,9.5,12.0,9.12,0.0
2016,3,19,7,0,0.0,24.0,0.9,10.0,24.0,18.3,9.68
2016,3,19,7,15,0.0,48.5,1.3,10.0,48.5,37.62,26.7
2016,3,19,7,30,0.0,73.0,1.7,10.0,73.0,57.49,44.21
2016,3,19,7,45,16.0,96.5,2.1,10.0,101.5,81.98,65.16
2016,3,19,8,0,32.0,120.0,2.5,10.0,130.0,113.93,92.52
2016,3,19,8,15,16.0,123.5,2.65,10.0,128.5,105.43,85.39
2016,3,19,8,30,0.0,127.0,2.8,10.0,127.0,100.64,81.12
2016,3,19,8,45,0.0,123.0,2.95,10.5,123.0,96.78,77.43
2016,3,19,9,0,0.0,119.0,3.1,11.0,119.0,93.13,73.95
2016,3,19,9,15,0.0,74.0,3.1,11.0,74.0,56.87,43.0
2016,3,19,9,30,0.0,29.0,3.1,11.0,29.0,22.2,13.36
2016,3,19,9,45,0.0,29.0,3.1,11.5,29.0,22.22,13.31
2016,3,19,10,0,0.0,29.0,3.1,12.0,29.0,22.24,13.25
2016,3,19,10,15,0.0,78.0,3.0,12.0,78.0,60.12,45.13
2016,3,19,10,30,0.0,127.0,2.9,12.0,127.0,99.28,77.65
2016,3,19,10,45,0.0,93.5,2.8,12.0,93.5,72.24,55.01
2016,3,19,11,0,0.0,60.0,2.7,12.0,60.0,46.27,33.28
2016,3,19,11,15,0.0,93.5,2.55,12.0,93.5,72.34,55.0
2016,3,19,11,30,0.0,127.0,2.4,12.0,127.0,99.44,77.35
2016,3,19,11,45,0.0,129.0,2.3,12.5,129.0,101.11,78.47
2016,3,19,12,0,0.0,131.0,2.2,13.0,131.0,102.78,79.64
2016,3,19,12,15,0.0,137.0,2.1,13.0,137.0,107.71,83.64
2016,3,19,12,30,0.0,143.0,2.0,13.0,143.0,112.65,87.66
2016,3,19,12,45,0.0,129.0,1.9,13.0,129.0,101.15,78.25
2016,3,19,13,0,0.0,115.0,1.8,13.0,115.0,89.74,68.93
2016,3,19,13,15,0.0,111.5,1.8,13.0,111.5,86.88,66.63
2016,3,19,13,30,0.0,108.0,1.8,13.0,108.0,84.01,64.33
2016,3,19,13,45,0.0,107.5,1.85,13.0,107.5,83.56,64.03
2016,3,19,14,0,0.0,107.0,1.9,13.0,107.0,83.1,63.74
2016,3,19,14,15,0.0,104.5,2.1,12.5,104.5,81.04,62.26
2016,3,19,14,30,0.0,102.0,2.3,12.0,102.0,78.98,60.79
2016,3,19,14,45,0.0,115.5,2.5,12.0,115.5,89.87,70.0
2016,3,19,15,0,0.0,129.0,2.7,12.0,129.0,100.94,79.38
2016,3,19,15,15,7.5,164.5,2.85,11.5,169.0,136.22,109.36
2016,3,19,15,30,15.0,200.0,3.0,11.0,209.0,172.1,139.78
2016,3,19,15,45,7.5,141.0,3.15,11.0,145.5,116.14,93.25
2016,3,19,16,0,0.0,82.0,3.3,11.0,82.0,63.03,48.45
2016,3,19,16,15,0.0,72.5,3.45,10.5,72.5,55.65,42.42
2016,3,19,16,30,0.0,63.0,3.6,10.0,63.0,48.29,36.29
2016,3,19,16,45,0.0,53.0,3.75,10.0,53.0,40.56,29.69
2016,3,19,17,0,0.0,43.0,3.9,10.0,43.0,32.85,23.03
2016,3,19,17,15,0.0,33.5,4.05,9.5,33.5,25.54,16.67
2016,3,19,17,30,0.0,24.0,4.2,9.0,24.0,18.26,10.24
2016,3,19,17,45,0.0,16.0,4.35,8.5,16.0,12.15,4.77
2016,3,19,18,0,0.0,8.0,4.5,8.0,8.0,6.06,0.0
2016,3,19,18,15,0.0,4.0,4.5,7.5,4.0,3.02,0.0
2016,3,19,18,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,12.5,3.0,2.0,12.5,9.5,0.68
2016,3,20,7,0,0.0,25.0,3.1,2.0,25.0,19.07,10.81
2016,3,20,7,15,0.0,43.0,3.1,2.0,43.0,33.02,23.58
2016,3,20,7,30,0.0,61.0,3.1,2.0,61.0,47.28,36.58
2016,3,20,7,45,0.0,80.5,3.1,2.5,80.5,62.94,50.58
2016,3,20,8,0,0.0,100.0,3.1,3.0,100.0,78.74,64.44
2016,3,20,8,15,0.0,64.0,3.05,3.0,64.0,49.06,38.07
2016,3,20,8,30,0.0,28.0,3.0,3.0,28.0,21.36,13.39
2016,3,20,8,45,0.0,52.5,3.0,3.5,52.5,40.21,29.97
2016,3,20,9,0,0.0,77.0,3.0,4.0,77.0,59.17,46.4
2016,3,20,9,15,22.5,159.5,2.95,4.0,172.5,149.88,125.03
2016,3,20,9,30,45.0,242.0,2.9,4.0,268.0,244.04,204.42
2016,3,20,9,45,42.0,255.5,2.85,4.5,281.5,256.46,213.53
2016,3,20,10,0,39.0,269.0,2.8,5.0,295.0,268.64,222.59
2016,3,20,10,15,22.5,234.5,2.7,5.0,250.0,209.09,172.52
2016,3,20,10,30,6.0,200.0,2.6,5.0,205.0,165.56,135.53
2016,3,20,10,45,5.0,188.5,2.55,5.5,193.0,154.96,126.28
2016,3,20,11,0,4.0,177.0,2.5,6.0,181.0,144.44,117.08
2016,3,20,11,15,2.0,159.0,2.45,6.0,161.0,127.61,102.83
2016,3,20,11,30,0.0,141.0,2.4,6.0,141.0,110.9,88.66
2016,3,20,11,45,2.5,159.5,2.4,6.5,161.5,128.64,103.41
2016,3,20,12,0,5.0,178.0,2.4,7.0,182.0,146.58,118.15
2016,3,20,12,15,4.0,170.0,2.35,7.0,173.5,138.93,111.69
2016,3,20,12,30,3.0,162.0,2.3,7.0,165.0,131.29,105.3
2016,3,20,12,45,1.5,153.5,2.25,7.0,155.5,122.75,98.15
2016,3,20,13,0,0.0,145.0,2.2,7.0,146.0,114.24,91.03
2016,3,20,13,15,2.5,161.0,2.1,7.0,163.5,129.85,104.21
2016,3,20,13,30,5.0,177.0,2.0,7.0,181.0,145.52,117.37
2016,3,20,13,45,6.5,193.0,1.95,7.0,198.0,160.32,129.75
2016,3,20,14,0,8.0,209.0,1.9,7.0,215.0,175.22,142.2
2016,3,20,14,15,6.5,198.0,1.85,7.0,203.0,164.31,133.27
2016,3,20,14,30,5.0,187.0,1.8,7.0,191.0,153.54,124.51
2016,3,20,14,45,2.5,136.5,1.75,7.0,138.5,109.06,87.47
2016,3,20,15,0,0.0,86.0,1.7,7.0,86.0,66.27,51.36
2016,3,20,15,15,4.0,136.0,1.7,6.5,138.5,109.64,88.75
2016,3,20,15,30,8.0,186.0,1.7,6.0,191.0,154.83,127.4
2016,3,20,15,45,9.5,178.5,1.7,6.0,183.5,149.36,123.04
2016,3,20,16,0,11.0,171.0,1.7,6.0,176.0,143.81,118.72
2016,3,20,16,15,6.5,153.5,1.65,6.0,156.5,126.28,104.07
2016,3,20,16,30,2.0,136.0,1.6,6.0,137.0,109.35,89.82
2016,3,20,16,45,1.0,116.0,1.55,6.0,116.5,92.34,75.37
2016,3,20,17,0,0.0,96.0,1.5,6.0,96.0,75.58,60.93
2016,3,20,17,15,0.0,76.0,1.3,5.5,76.0,59.39,46.82
2016,3,20,17,30,0.0,56.0,1.1,5.0,56.0,43.36,32.59
2016,3,20,17,45,0.0,38.0,0.95,5.0,38.0,29.14,19.73
2016,3,20,18,0,0.0,20.0,0.8,5.0,20.0,15.24,7.01
2016,3,20,18,15,0.0,10.0,0.7,4.5,10.0,7.6,0.0
2016,3,20,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,3,21,6,45,170.5,21.5,2.55,1.5,42.5,33.77,13.34
2016,3,21,7,0,341.0,43.0,2.9,2.0,85.0,92.31,58.52
2016,3,21,7,15,436.0,54.5,3.15,2.5,136.0,146.55,104.22
2016,3,21,7,30,531.0,66.0,3.4,3.0,187.0,212.36,162.42
2016,3,21,7,45,604.0,72.5,3.65,3.5,243.5,277.64,221.93
2016,3,21,8,0,677.0,79.0,3.9,4.0,300.0,350.7,287.79
2016,3,21,8,15,718.5,85.0,4.0,4.5,355.0,416.67,346.87
2016,3,21,8,30,760.0,91.0,4.1,5.0,410.0,485.92,406.99
2016,3,21,8,45,801.0,92.0,4.2,5.5,465.0,551.55,462.56
2016,3,21,9,0,842.0,93.0,4.3,6.0,520.0,620.36,519.06
2016,3,21,9,15,862.5,96.0,4.25,6.0,568.5,679.5,566.62
2016,3,21,9,30,883.0,99.0,4.2,6.0,617.0,738.03,612.41
2016,3,21,9,45,903.5,100.0,4.2,6.5,661.5,793.51,653.25
2016,3,21,10,0,924.0,101.0,4.2,7.0,706.0,839.49,684.86
2016,3,21,10,15,934.0,102.5,4.15,7.5,741.5,883.11,713.89
2016,3,21,10,30,944.0,104.0,4.1,8.0,777.0,924.06,740.52
2016,3,21,10,45,951.0,106.0,4.1,8.5,805.5,960.0,763.76
2016,3,21,11,0,958.0,108.0,4.1,9.0,834.0,992.67,784.48
2016,3,21,11,15,962.0,109.0,4.1,9.0,853.5,1018.09,801.43
2016,3,21,11,30,966.0,110.0,4.1,9.0,873.0,1039.81,815.86
2016,3,21,11,45,966.5,111.0,4.1,9.5,884.0,1054.36,823.86
2016,3,21,12,0,967.0,112.0,4.1,10.0,895.0,1064.94,829.23
2016,3,21,12,15,967.0,112.5,4.1,10.0,898.0,1070.5,832.8
2016,3,21,12,30,967.0,113.0,4.1,10.0,901.0,1072.02,833.77
2016,3,21,12,45,968.0,111.0,4.15,10.5,895.5,1067.9,829.85
2016,3,21,13,0,969.0,109.0,4.2,11.0,890.0,1059.74,823.32
2016,3,21,13,15,965.0,108.5,4.2,11.0,875.5,1044.31,813.01
2016,3,21,13,30,961.0,108.0,4.2,11.0,861.0,1025.04,800.26
2016,3,21,13,45,957.5,105.0,4.2,11.0,839.0,999.9,783.49
2016,3,21,14,0,954.0,102.0,4.2,11.0,817.0,971.1,764.2
2016,3,21,14,15,945.0,100.5,4.15,11.0,786.5,935.56,739.73
2016,3,21,14,30,936.0,99.0,4.1,11.0,756.0,896.98,713.06
2016,3,21,14,45,925.0,97.0,4.05,11.0,718.5,853.45,682.64
2016,3,21,15,0,914.0,95.0,4.0,11.0,681.0,807.47,650.19
2016,3,21,15,15,898.5,92.5,3.9,10.5,637.0,755.53,613.88
2016,3,21,15,30,883.0,90.0,3.8,10.0,593.0,707.82,578.1
2016,3,21,15,45,860.5,87.0,3.7,10.0,543.5,647.3,530.46
2016,3,21,16,0,838.0,84.0,3.6,10.0,494.0,586.54,481.47
2016,3,21,16,15,808.5,80.0,3.25,9.5,441.0,521.16,427.65
2016,3,21,16,30,779.0,76.0,2.9,9.0,388.0,457.01,373.24
2016,3,21,16,45,734.5,71.5,2.6,9.0,333.0,387.72,312.74
2016,3,21,17,0,690.0,67.0,2.3,9.0,278.0,322.16,254.0
2016,3,21,17,15,626.0,60.0,2.1,8.0,223.0,252.44,192.28
2016,3,21,17,30,562.0,53.0,1.9,7.0,168.0,189.67,136.09
2016,3,21,17,45,457.5,43.0,1.7,6.0,118.0,124.6,81.02
2016,3,21,18,0,353.0,33.0,1.5,5.0,68.0,72.4,39.63
2016,3,21,18,15,176.5,16.5,1.5,4.5,34.0,23.25,0.0
2016,3,21,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,15,35.5,5.5,0.95,0.5,6.5,0.0,0.0
2016,3,22,6,30,71.0,11.0,1.0,1.0,13.0,9.5,0.0
2016,3,22,6,45,228.0,26.0,1.1,2.0,51.5,43.44,19.83
2016,3,22,7,0,385.0,41.0,1.2,3.0,90.0,96.26,59.88
2016,3,22,7,15,478.0,51.0,1.2,3.5,142.0,151.33,105.96
2016,3,22,7,30,571.0,61.0,1.2,4.0,194.0,217.65,163.98
2016,3,22,7,45,638.5,66.5,1.2,5.0,250.0,282.29,221.6
2016,3,22,8,0,706.0,72.0,1.2,6.0,306.0,353.99,284.02
2016,3,22,8,15,744.5,77.0,1.45,7.0,360.5,418.77,340.22
2016,3,22,8,30,783.0,82.0,1.7,8.0,415.0,486.51,397.0
2016,3,22,8,45,814.5,84.5,1.95,9.0,468.0,550.31,448.9
2016,3,22,9,0,846.0,87.0,2.2,10.0,521.0,615.29,500.03
2016,3,22,9,15,865.5,90.0,2.4,10.5,568.5,673.78,545.35
2016,3,22,9,30,885.0,93.0,2.6,11.0,616.0,731.57,588.99
2016,3,22,9,45,900.0,95.0,2.8,11.5,658.0,776.86,621.75
2016,3,22,10,0,915.0,97.0,3.0,12.0,700.0,826.66,656.33
2016,3,22,10,15,925.0,99.0,3.1,12.0,735.5,870.36,686.72
2016,3,22,10,30,935.0,101.0,3.2,12.0,771.0,911.43,715.1
2016,3,22,10,45,942.5,102.0,3.35,12.5,799.5,946.41,738.09
2016,3,22,11,0,950.0,103.0,3.5,13.0,828.0,978.19,758.78
2016,3,22,11,15,955.0,104.0,3.6,13.0,848.0,1004.28,776.56
2016,3,22,11,30,960.0,105.0,3.7,13.0,868.0,1026.73,791.95
2016,3,22,11,45,963.0,105.5,3.8,13.5,880.0,1042.99,801.72
2016,3,22,12,0,966.0,106.0,3.9,14.0,892.0,1055.35,808.94
2016,3,22,12,15,966.5,106.0,3.95,14.0,895.0,1060.79,812.73
2016,3,22,12,30,967.0,106.0,4.0,14.0,898.0,1062.2,813.98
2016,3,22,12,45,965.5,106.0,4.05,14.5,892.5,1057.63,809.8
2016,3,22,13,0,964.0,106.0,4.1,15.0,887.0,1049.05,803.08
2016,3,22,13,15,960.0,105.5,4.1,15.0,872.5,1033.62,792.98
2016,3,22,13,30,956.0,105.0,4.1,15.0,858.0,1014.36,780.4
2016,3,22,13,45,948.5,104.5,4.15,15.0,835.0,988.18,763.41
2016,3,22,14,0,941.0,104.0,4.2,15.0,812.0,958.55,744.04
2016,3,22,14,15,932.0,102.5,4.2,15.0,782.0,923.33,720.39
2016,3,22,14,30,923.0,101.0,4.2,15.0,752.0,885.12,694.53
2016,3,22,14,45,907.5,100.5,4.25,15.0,713.5,839.97,663.7
2016,3,22,15,0,892.0,100.0,4.3,15.0,675.0,792.73,631.19
2016,3,22,15,15,875.5,97.5,4.2,15.0,631.0,747.74,598.56
2016,3,22,15,30,859.0,95.0,4.1,15.0,587.0,693.69,557.47
2016,3,22,15,45,834.0,92.5,4.05,15.0,538.0,633.23,510.65
2016,3,22,16,0,809.0,90.0,4.0,15.0,489.0,572.79,462.65
2016,3,22,16,15,779.0,85.5,3.75,14.5,436.5,508.16,410.45
2016,3,22,16,30,749.0,81.0,3.5,14.0,384.0,444.87,357.75
2016,3,22,16,45,705.5,75.5,3.3,13.5,329.5,377.0,299.98
2016,3,22,17,0,662.0,70.0,3.1,13.0,275.0,312.44,243.43
2016,3,22,17,15,599.5,62.5,2.95,12.0,221.0,244.52,183.95
2016,3,22,17,30,537.0,55.0,2.8,11.0,167.0,183.41,129.95
2016,3,22,17,45,436.5,44.0,2.65,10.5,117.5,120.0,76.85
2016,3,22,18,0,336.0,33.0,2.5,10.0,68.0,69.03,37.18
2016,3,22,18,15,168.0,16.5,2.6,9.5,34.0,22.1,0.0
2016,3,22,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,6,15,24.0,5.0,2.85,5.5,6.0,0.0,0.0
2016,3,23,6,30,48.0,10.0,3.0,6.0,12.0,8.38,0.0
2016,3,23,6,45,163.0,30.0,3.15,6.5,49.5,40.28,20.11
2016,3,23,7,0,278.0,50.0,3.3,7.0,87.0,86.45,55.67
2016,3,23,7,15,363.0,65.5,3.35,7.5,137.0,137.34,97.7
2016,3,23,7,30,448.0,81.0,3.4,8.0,187.0,198.71,150.71
2016,3,23,7,45,524.0,89.0,3.45,8.5,242.5,264.55,208.63
2016,3,23,8,0,600.0,97.0,3.5,9.0,298.0,335.64,270.68
2016,3,23,8,15,642.0,104.5,3.6,10.0,352.0,399.07,325.31
2016,3,23,8,30,684.0,112.0,3.7,11.0,406.0,465.95,381.05
2016,3,23,8,45,726.5,114.0,3.85,12.0,460.0,530.89,433.65
2016,3,23,9,0,769.0,116.0,4.0,13.0,514.0,598.25,486.5
2016,3,23,9,15,791.0,120.0,4.1,13.5,561.0,656.31,531.34
2016,3,23,9,30,813.0,124.0,4.2,14.0,608.0,710.93,572.54
2016,3,23,9,45,836.5,124.0,4.3,14.5,651.5,764.94,612.48
2016,3,23,10,0,860.0,124.0,4.4,15.0,695.0,817.95,649.94
2016,3,23,10,15,871.0,126.5,4.45,15.5,730.5,861.94,679.36
2016,3,23,10,30,882.0,129.0,4.5,16.0,766.0,903.49,706.76
2016,3,23,10,45,895.0,128.5,4.6,16.5,795.0,941.04,731.48
2016,3,23,11,0,908.0,128.0,4.7,17.0,824.0,963.18,745.26
2016,3,23,11,15,913.5,129.0,4.75,17.5,844.0,988.75,761.16
2016,3,23,11,30,919.0,130.0,4.8,18.0,864.0,1010.85,774.63
2016,3,23,11,45,927.0,127.5,4.85,18.5,876.5,1028.32,784.96
2016,3,23,12,0,935.0,125.0,4.9,19.0,889.0,1042.13,792.87
2016,3,23,12,15,935.5,125.0,4.9,19.0,892.0,1047.33,796.16
2016,3,23,12,30,936.0,125.0,4.9,19.0,895.0,1048.64,796.98
2016,3,23,12,45,940.0,121.5,4.95,19.0,891.0,1045.93,795.68
2016,3,23,13,0,944.0,118.0,5.0,19.0,887.0,1039.24,791.81
2016,3,23,13,15,940.0,117.5,5.0,19.0,872.5,1023.98,781.77
2016,3,23,13,30,936.0,117.0,5.0,19.0,858.0,1004.96,769.29
2016,3,23,13,45,932.5,114.5,5.0,19.0,836.0,980.75,753.29
2016,3,23,14,0,929.0,112.0,5.0,19.0,814.0,952.99,734.86
2016,3,23,14,15,920.0,110.0,4.95,19.0,783.5,917.55,710.66
2016,3,23,14,30,911.0,108.0,4.9,19.0,753.0,879.17,684.34
2016,3,23,14,45,900.0,105.5,4.9,19.0,716.0,835.95,654.73
2016,3,23,15,0,889.0,103.0,4.9,19.0,679.0,798.08,628.8
2016,3,23,15,15,872.5,100.5,4.75,18.5,635.0,745.54,591.45
2016,3,23,15,30,856.0,98.0,4.6,18.0,591.0,691.6,551.33
2016,3,23,15,45,831.5,95.5,4.45,18.0,542.0,631.58,504.6
2016,3,23,16,0,807.0,93.0,4.3,18.0,493.0,571.55,456.84
2016,3,23,16,15,777.0,88.5,4.05,17.5,440.5,507.06,405.13
2016,3,23,16,30,747.0,84.0,3.8,17.0,388.0,444.37,353.38
2016,3,23,16,45,697.5,79.5,3.6,16.5,332.0,374.83,294.9
2016,3,23,17,0,648.0,75.0,3.4,16.0,276.0,309.63,238.56
2016,3,23,17,15,585.0,66.5,3.25,15.0,222.0,241.58,179.73
2016,3,23,17,30,522.0,58.0,3.1,14.0,168.0,180.45,126.48
2016,3,23,17,45,417.5,47.0,3.0,13.5,118.5,117.62,74.85
2016,3,23,18,0,313.0,36.0,2.9,13.0,69.0,67.72,36.93
2016,3,23,18,15,156.5,18.0,2.9,12.5,34.5,22.2,1.08
2016,3,23,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
