Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.5,2.3,8.5,7.5,0.0,0.0
2016,3,24,6,30,0.0,15.0,2.5,9.0,15.0,11.8,0.0
2016,3,24,6,45,150.5,32.5,2.75,10.0,53.0,41.02,21.49
2016,3,24,7,0,301.0,50.0,3.0,11.0,91.0,89.02,56.11
2016,3,24,7,15,386.0,63.5,3.0,11.5,140.5,139.5,97.15
2016,3,24,7,30,471.0,77.0,3.0,12.0,190.0,200.37,149.0
2016,3,24,7,45,532.5,86.0,3.05,12.5,243.5,263.93,204.59
2016,3,24,8,0,594.0,95.0,3.1,13.0,297.0,330.63,262.29
2016,3,24,8,15,467.5,130.0,3.25,13.5,305.0,339.09,273.64
2016,3,24,8,30,341.0,165.0,3.4,14.0,313.0,327.07,266.02
2016,3,24,8,45,544.0,140.5,3.55,15.0,409.5,447.54,363.08
2016,3,24,9,0,747.0,116.0,3.7,16.0,506.0,583.61,469.34
2016,3,24,9,15,769.0,120.0,4.0,16.5,552.5,640.5,512.96
2016,3,24,9,30,791.0,124.0,4.3,17.0,599.0,694.1,553.69
2016,3,24,9,45,813.0,125.0,4.6,18.0,641.5,746.92,592.33
2016,3,24,10,0,835.0,126.0,4.9,19.0,684.0,798.72,628.82
2016,3,24,10,15,846.5,128.5,5.0,19.0,719.0,842.14,659.37
2016,3,24,10,30,858.0,131.0,5.1,19.0,754.0,883.22,688.13
2016,3,24,10,45,869.0,131.5,5.2,19.5,782.0,919.26,711.82
2016,3,24,11,0,880.0,132.0,5.3,20.0,810.0,952.44,733.4
2016,3,24,11,15,666.0,229.0,5.3,20.0,749.5,878.45,678.92
2016,3,24,11,30,452.0,326.0,5.3,20.0,689.0,776.87,600.41
2016,3,24,11,45,347.0,367.0,5.35,20.0,648.0,705.5,546.37
2016,3,24,12,0,242.0,408.0,5.4,20.0,607.0,627.92,486.72
2016,3,24,12,15,566.5,272.5,5.35,20.0,740.5,851.32,658.29
2016,3,24,12,30,891.0,137.0,5.3,20.0,874.0,1014.05,774.46
2016,3,24,12,45,871.0,147.0,5.3,20.5,863.5,1017.06,774.1
2016,3,24,13,0,851.0,157.0,5.3,21.0,853.0,1001.04,761.75
2016,3,24,13,15,846.0,156.0,5.3,21.0,838.5,984.88,751.06
2016,3,24,13,30,841.0,155.0,5.3,21.0,824.0,965.23,738.03
2016,3,24,13,45,830.0,155.5,5.3,21.0,801.0,938.2,719.91
2016,3,24,14,0,819.0,156.0,5.3,21.0,778.0,908.17,699.71
2016,3,24,14,15,808.5,153.5,5.25,20.5,748.5,872.92,676.81
2016,3,24,14,30,798.0,151.0,5.2,20.0,719.0,835.11,651.92
2016,3,24,14,45,781.5,149.0,5.2,20.0,682.0,796.16,624.81
2016,3,24,15,0,765.0,147.0,5.2,20.0,645.0,749.7,590.94
2016,3,24,15,15,746.0,143.0,5.1,19.5,602.5,698.1,553.4
2016,3,24,15,30,727.0,139.0,5.0,19.0,560.0,645.68,514.44
2016,3,24,15,45,704.5,132.5,4.9,19.0,513.0,588.19,469.8
2016,3,24,16,0,682.0,126.0,4.8,19.0,466.0,530.91,424.35
2016,3,24,16,15,647.5,119.5,4.65,18.5,415.0,467.96,374.03
2016,3,24,16,30,613.0,113.0,4.5,18.0,364.0,407.14,324.09
2016,3,24,16,45,579.0,102.0,4.4,18.0,313.0,345.06,271.4
2016,3,24,17,0,545.0,91.0,4.3,18.0,262.0,285.91,220.0
2016,3,24,17,15,479.0,80.5,4.2,17.5,210.0,221.31,164.7
2016,3,24,17,30,413.0,70.0,4.1,17.0,158.0,161.17,113.34
2016,3,24,17,45,317.0,55.5,4.05,17.0,111.5,104.4,67.37
2016,3,24,18,0,221.0,41.0,4.0,17.0,65.0,59.63,33.76
2016,3,24,18,15,110.5,20.5,4.05,16.5,32.5,20.93,2.54
2016,3,24,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,5.5,2.4,14.0,5.5,4.33,0.0
2016,3,25,6,30,0.0,11.0,2.5,14.0,11.0,8.37,0.0
2016,3,25,6,45,32.0,32.5,2.6,14.5,37.0,27.89,15.27
2016,3,25,7,0,64.0,54.0,2.7,15.0,63.0,54.22,36.85
2016,3,25,7,15,94.5,77.5,2.8,15.5,97.5,85.21,62.44
2016,3,25,7,30,125.0,101.0,2.9,16.0,132.0,120.31,91.9
2016,3,25,7,45,161.0,119.5,3.0,16.5,169.5,156.63,122.38
2016,3,25,8,0,197.0,138.0,3.1,17.0,207.0,204.32,162.16
2016,3,25,8,15,224.5,159.5,3.1,17.5,249.5,249.21,199.23
2016,3,25,8,30,252.0,181.0,3.1,18.0,292.0,297.04,237.97
2016,3,25,8,45,140.0,192.0,3.1,18.5,255.0,250.61,200.45
2016,3,25,9,0,28.0,203.0,3.1,19.0,218.0,190.34,150.52
2016,3,25,9,15,29.0,220.5,3.05,19.0,237.0,208.43,164.75
2016,3,25,9,30,30.0,238.0,3.0,19.0,256.0,226.71,178.84
2016,3,25,9,45,58.5,274.5,2.95,19.0,313.0,283.55,223.71
2016,3,25,10,0,87.0,311.0,2.9,19.0,370.0,343.19,269.95
2016,3,25,10,15,51.0,280.5,2.9,19.0,315.5,287.6,225.55
2016,3,25,10,30,15.0,250.0,2.9,19.0,261.0,215.49,168.01
2016,3,25,10,45,33.0,297.0,2.9,19.5,322.5,291.07,226.94
2016,3,25,11,0,51.0,344.0,2.9,20.0,384.0,353.97,274.51
2016,3,25,11,15,167.5,367.5,2.95,20.0,502.0,506.02,391.34
2016,3,25,11,30,284.0,391.0,3.0,20.0,620.0,662.97,506.89
2016,3,25,11,45,281.5,397.5,3.15,20.0,627.5,671.84,512.38
2016,3,25,12,0,279.0,404.0,3.3,20.0,635.0,679.2,517.8
2016,3,25,12,15,287.5,403.5,3.35,20.0,642.0,688.67,524.83
2016,3,25,12,30,296.0,403.0,3.4,20.0,649.0,696.63,530.83
2016,3,25,12,45,371.0,371.0,3.5,20.5,677.5,735.51,560.14
2016,3,25,13,0,446.0,339.0,3.6,21.0,706.0,790.82,600.09
2016,3,25,13,15,437.5,337.0,3.6,21.0,692.0,774.29,588.21
2016,3,25,13,30,429.0,335.0,3.6,21.0,678.0,755.74,575.4
2016,3,25,13,45,435.0,323.0,3.65,21.0,662.5,739.36,564.82
2016,3,25,14,0,441.0,311.0,3.7,21.0,647.0,720.67,552.53
2016,3,25,14,15,411.0,309.5,3.65,21.0,614.0,662.04,510.55
2016,3,25,14,30,381.0,308.0,3.6,21.0,581.0,621.2,480.88
2016,3,25,14,45,374.0,292.5,3.55,21.0,549.5,585.37,455.17
2016,3,25,15,0,367.0,277.0,3.5,21.0,518.0,548.81,428.59
2016,3,25,15,15,330.0,265.0,3.35,20.5,471.0,493.77,387.83
2016,3,25,15,30,293.0,253.0,3.2,20.0,424.0,440.96,348.17
2016,3,25,15,45,366.5,215.5,3.05,20.0,412.0,434.68,344.43
2016,3,25,16,0,440.0,178.0,2.9,20.0,400.0,432.75,342.77
2016,3,25,16,15,438.0,158.0,2.55,19.5,359.0,387.04,306.41
2016,3,25,16,30,436.0,138.0,2.2,19.0,318.0,340.7,268.7
2016,3,25,16,45,385.5,129.5,1.85,19.0,273.0,284.73,222.3
2016,3,25,17,0,335.0,121.0,1.5,19.0,228.0,226.97,174.16
2016,3,25,17,15,292.5,102.0,1.4,18.0,182.5,176.05,131.86
2016,3,25,17,30,250.0,83.0,1.3,17.0,137.0,130.17,93.48
2016,3,25,17,45,192.5,62.5,1.2,16.5,97.0,85.92,57.54
2016,3,25,18,0,135.0,42.0,1.1,16.0,57.0,49.1,29.0
2016,3,25,18,15,67.5,21.0,1.05,15.5,28.5,18.95,3.43
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.5,2.85,7.5,9.5,7.47,0.0
2016,3,26,6,30,0.0,19.0,3.0,8.0,19.0,14.24,0.0
2016,3,26,6,45,140.5,37.0,3.2,8.5,58.0,41.56,23.39
2016,3,26,7,0,281.0,55.0,3.4,9.0,97.0,89.37,58.04
2016,3,26,7,15,359.5,70.0,3.5,9.5,146.0,138.49,98.29
2016,3,26,7,30,438.0,85.0,3.6,10.0,195.0,197.22,148.65
2016,3,26,7,45,494.0,95.5,3.7,10.5,247.0,254.01,198.86
2016,3,26,8,0,550.0,106.0,3.8,11.0,299.0,321.6,257.68
2016,3,26,8,15,589.5,114.5,3.7,11.5,351.0,381.81,309.48
2016,3,26,8,30,629.0,123.0,3.6,12.0,403.0,445.27,362.46
2016,3,26,8,45,371.5,180.0,3.5,12.5,350.5,375.78,307.38
2016,3,26,9,0,114.0,237.0,3.4,13.0,298.0,284.38,231.37
2016,3,26,9,15,129.5,260.0,3.25,13.5,334.5,322.61,261.69
2016,3,26,9,30,145.0,283.0,3.1,14.0,371.0,362.17,292.13
2016,3,26,9,45,121.5,299.5,3.0,14.5,377.0,367.96,294.89
2016,3,26,10,0,98.0,316.0,2.9,15.0,383.0,355.69,283.66
2016,3,26,10,15,96.5,334.0,2.7,15.5,402.5,375.56,297.78
2016,3,26,10,30,95.0,352.0,2.5,16.0,422.0,395.16,311.34
2016,3,26,10,45,60.0,327.0,2.4,16.5,372.0,342.97,269.31
2016,3,26,11,0,25.0,302.0,2.3,17.0,322.0,270.58,211.69
2016,3,26,11,15,176.0,341.0,2.15,17.0,484.0,486.43,380.27
2016,3,26,11,30,327.0,380.0,2.0,17.0,646.0,690.62,529.01
2016,3,26,11,45,315.0,389.5,1.95,17.0,648.0,693.96,528.62
2016,3,26,12,0,303.0,399.0,1.9,17.0,650.0,695.45,528.69
2016,3,26,12,15,243.0,410.5,1.8,17.0,612.5,629.64,480.12
2016,3,26,12,30,183.0,422.0,1.7,17.0,575.0,583.55,445.35
2016,3,26,12,45,172.5,419.0,1.6,17.0,562.5,569.62,434.98
2016,3,26,13,0,162.0,416.0,1.5,17.0,550.0,554.88,423.8
2016,3,26,13,15,141.5,406.5,1.45,17.0,522.0,523.59,400.76
2016,3,26,13,30,121.0,397.0,1.4,17.0,494.0,492.17,377.64
2016,3,26,13,45,110.5,383.0,1.35,17.0,470.0,445.83,343.94
2016,3,26,14,0,100.0,369.0,1.3,17.0,446.0,419.87,324.95
2016,3,26,14,15,72.0,337.5,1.25,16.5,392.0,362.05,281.93
2016,3,26,14,30,44.0,306.0,1.2,16.0,338.0,306.09,239.67
2016,3,26,14,45,26.5,258.0,1.2,16.0,277.0,244.97,192.6
2016,3,26,15,0,9.0,210.0,1.2,16.0,216.0,175.1,137.56
2016,3,26,15,15,4.5,170.0,1.2,15.5,173.0,137.79,108.21
2016,3,26,15,30,0.0,130.0,1.2,15.0,130.0,101.57,79.07
2016,3,26,15,45,0.0,97.0,1.2,15.0,97.0,74.89,57.29
2016,3,26,16,0,0.0,64.0,1.2,15.0,64.0,49.11,35.93
2016,3,26,16,15,0.0,62.5,1.15,14.5,62.5,47.92,35.16
2016,3,26,16,30,0.0,61.0,1.1,14.0,61.0,46.75,34.37
2016,3,26,16,45,0.0,52.0,1.1,14.0,52.0,39.79,28.54
2016,3,26,17,0,0.0,43.0,1.1,14.0,43.0,32.85,22.66
2016,3,26,17,15,0.0,34.5,1.1,13.5,34.5,26.31,17.08
2016,3,26,17,30,0.0,26.0,1.1,13.0,26.0,19.79,11.43
2016,3,26,17,45,0.0,18.0,1.15,13.0,18.0,13.68,6.02
2016,3,26,18,0,0.0,10.0,1.2,13.0,10.0,7.58,0.63
2016,3,26,18,15,0.0,5.0,1.3,13.0,5.0,3.78,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.75,11.0,0.5,0.39,0.0
2016,3,27,6,30,0.0,1.0,0.9,11.0,1.0,0.75,0.0
2016,3,27,6,45,0.0,4.0,1.05,11.0,4.0,3.02,0.0
2016,3,27,7,0,0.0,7.0,1.2,11.0,7.0,5.3,0.0
2016,3,27,7,15,0.0,10.5,1.2,11.0,10.5,7.96,1.26
2016,3,27,7,30,0.0,14.0,1.2,11.0,14.0,10.63,3.63
2016,3,27,7,45,0.0,18.0,1.25,11.5,18.0,13.69,6.29
2016,3,27,8,0,0.0,22.0,1.3,12.0,22.0,16.75,8.91
2016,3,27,8,15,0.0,55.5,1.4,12.0,55.5,42.5,31.06
2016,3,27,8,30,0.0,89.0,1.5,12.0,89.0,68.62,53.21
2016,3,27,8,45,0.0,93.5,1.6,12.5,93.5,72.14,55.85
2016,3,27,9,0,0.0,98.0,1.7,13.0,98.0,75.7,58.53
2016,3,27,9,15,0.0,77.5,1.75,13.0,77.5,59.61,44.84
2016,3,27,9,30,0.0,57.0,1.8,13.0,57.0,43.79,31.42
2016,3,27,9,45,3.5,129.5,1.9,13.5,132.0,103.65,81.21
2016,3,27,10,0,7.0,202.0,2.0,14.0,207.0,166.74,132.35
2016,3,27,10,15,8.5,214.5,1.95,14.0,220.5,178.76,141.66
2016,3,27,10,30,10.0,227.0,1.9,14.0,234.0,190.93,151.18
2016,3,27,10,45,9.5,223.0,1.9,14.0,230.5,187.34,148.04
2016,3,27,11,0,9.0,219.0,1.9,14.0,227.0,183.73,144.98
2016,3,27,11,15,10.0,227.0,1.8,14.0,236.0,191.67,151.18
2016,3,27,11,30,11.0,235.0,1.7,14.0,245.0,199.65,157.36
2016,3,27,11,45,11.5,241.5,1.65,14.5,252.0,205.87,161.85
2016,3,27,12,0,12.0,248.0,1.6,15.0,259.0,212.06,166.32
2016,3,27,12,15,11.0,239.5,1.75,15.0,249.5,203.86,159.86
2016,3,27,12,30,10.0,231.0,1.9,15.0,240.0,195.63,153.42
2016,3,27,12,45,10.0,231.5,2.05,15.0,240.5,196.01,153.84
2016,3,27,13,0,10.0,232.0,2.2,15.0,241.0,196.33,154.21
2016,3,27,13,15,10.0,231.0,2.35,15.0,240.0,195.33,153.55
2016,3,27,13,30,10.0,230.0,2.5,15.0,239.0,194.28,152.89
2016,3,27,13,45,6.0,196.5,2.65,15.0,202.0,162.04,127.14
2016,3,27,14,0,2.0,163.0,2.8,15.0,165.0,130.43,101.7
2016,3,27,14,15,1.0,139.5,2.65,14.5,140.5,110.17,85.53
2016,3,27,14,30,0.0,116.0,2.5,14.0,116.0,90.22,69.43
2016,3,27,14,45,0.0,104.5,2.4,14.0,104.5,80.94,61.93
2016,3,27,15,0,0.0,93.0,2.3,14.0,93.0,71.74,54.45
2016,3,27,15,15,0.0,77.0,2.3,14.0,77.0,59.28,44.21
2016,3,27,15,30,0.0,61.0,2.3,14.0,61.0,46.86,33.93
2016,3,27,15,45,0.0,61.5,2.3,14.0,61.5,47.21,34.35
2016,3,27,16,0,0.0,62.0,2.3,14.0,62.0,47.56,34.78
2016,3,27,16,15,0.0,71.0,2.15,13.5,71.0,54.5,40.87
2016,3,27,16,30,0.0,80.0,2.0,13.0,80.0,61.51,47.06
2016,3,27,16,45,0.0,69.0,1.95,13.0,69.0,52.93,39.88
2016,3,27,17,0,0.0,58.0,1.9,13.0,58.0,44.42,32.68
2016,3,27,17,15,0.0,46.5,1.8,12.5,46.5,35.55,25.12
2016,3,27,17,30,0.0,35.0,1.7,12.0,35.0,26.7,17.44
2016,3,27,17,45,0.0,25.5,1.65,12.0,25.5,19.42,10.98
2016,3,27,18,0,0.0,16.0,1.6,12.0,16.0,12.16,4.48
2016,3,27,18,15,0.0,8.0,1.6,12.0,8.0,6.06,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,84.5,9.5,2.3,11.0,14.0,7.47,0.0
2016,3,28,6,30,169.0,19.0,2.5,11.0,28.0,16.57,1.26
2016,3,28,6,45,304.5,31.0,2.75,11.5,70.5,50.77,25.61
2016,3,28,7,0,440.0,43.0,3.0,12.0,113.0,101.81,61.04
2016,3,28,7,15,234.5,70.0,3.15,12.5,109.0,108.41,77.09
2016,3,28,7,30,29.0,97.0,3.3,13.0,105.0,86.33,67.42
2016,3,28,7,45,37.5,119.0,3.5,13.5,131.5,109.71,87.26
2016,3,28,8,0,46.0,141.0,3.7,14.0,158.0,134.32,107.86
2016,3,28,8,15,177.5,160.5,3.8,14.5,239.0,219.13,177.26
2016,3,28,8,30,309.0,180.0,3.9,15.0,320.0,321.38,260.49
2016,3,28,8,45,578.5,132.5,4.05,16.0,431.5,460.93,372.13
2016,3,28,9,0,848.0,85.0,4.2,17.0,543.0,605.74,485.38
2016,3,28,9,15,868.5,87.5,4.25,17.0,591.5,658.88,526.77
2016,3,28,9,30,889.0,90.0,4.3,17.0,640.0,715.5,570.1
2016,3,28,9,45,908.0,91.0,4.35,17.5,684.5,768.51,608.07
2016,3,28,10,0,927.0,92.0,4.4,18.0,729.0,820.06,643.02
2016,3,28,10,15,937.5,94.0,4.4,18.0,764.5,863.99,672.98
2016,3,28,10,30,948.0,96.0,4.4,18.0,800.0,905.26,700.84
2016,3,28,10,45,955.5,97.5,4.4,18.0,829.0,940.53,724.3
2016,3,28,11,0,963.0,99.0,4.4,18.0,858.0,972.53,745.43
2016,3,28,11,15,968.0,100.0,4.35,18.0,878.0,998.3,761.77
2016,3,28,11,30,973.0,101.0,4.3,18.0,898.0,1020.37,775.88
2016,3,28,11,45,974.0,102.5,4.3,18.5,909.5,1035.37,783.99
2016,3,28,12,0,975.0,104.0,4.3,19.0,921.0,1046.37,789.52
2016,3,28,12,15,976.0,104.0,4.3,19.0,923.5,1051.82,792.95
2016,3,28,12,30,977.0,104.0,4.3,19.0,926.0,1053.22,793.83
2016,3,28,12,45,973.5,105.0,4.3,19.0,920.0,1047.26,789.92
2016,3,28,13,0,970.0,106.0,4.3,19.0,914.0,1037.3,783.5
2016,3,28,13,15,966.5,105.5,4.2,19.0,899.5,1021.88,772.91
2016,3,28,13,30,963.0,105.0,4.1,19.0,885.0,1002.63,759.85
2016,3,28,13,45,956.5,104.5,4.1,19.0,862.0,976.92,743.11
2016,3,28,14,0,950.0,104.0,4.1,19.0,839.0,947.72,724.02
2016,3,28,14,15,942.0,102.5,4.05,18.5,808.0,912.91,702.07
2016,3,28,14,30,934.0,101.0,4.0,18.0,777.0,875.04,677.82
2016,3,28,14,45,923.0,99.0,3.95,18.0,739.5,831.46,648.04
2016,3,28,15,0,912.0,97.0,3.9,18.0,702.0,785.46,616.3
2016,3,28,15,15,897.0,94.5,3.75,17.5,658.0,734.0,579.89
2016,3,28,15,30,882.0,92.0,3.6,17.0,614.0,686.25,544.41
2016,3,28,15,45,862.0,89.0,3.5,17.0,565.0,627.57,499.1
2016,3,28,16,0,842.0,86.0,3.4,17.0,516.0,568.44,452.28
2016,3,28,16,15,814.5,82.0,3.1,16.5,463.0,504.41,400.69
2016,3,28,16,30,787.0,78.0,2.8,16.0,410.0,441.41,348.36
2016,3,28,16,45,749.0,73.0,2.55,15.5,354.5,374.73,291.8
2016,3,28,17,0,711.0,68.0,2.3,15.0,299.0,311.03,236.21
2016,3,28,17,15,653.0,61.5,2.15,14.0,244.0,243.12,177.33
2016,3,28,17,30,595.0,55.0,2.0,13.0,189.0,182.0,124.11
2016,3,28,17,45,504.0,45.5,1.85,12.5,137.5,119.91,73.26
2016,3,28,18,0,413.0,36.0,1.7,12.0,86.0,68.93,35.89
2016,3,28,18,15,206.5,18.0,1.7,11.5,43.0,19.43,5.09
2016,3,28,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,105.5,11.0,1.35,3.5,17.0,8.65,0.0
2016,3,29,6,30,211.0,22.0,1.6,4.0,34.0,19.11,5.18
2016,3,29,6,45,340.0,35.0,1.9,5.0,79.5,56.19,29.95
2016,3,29,7,0,469.0,48.0,2.2,6.0,125.0,109.35,67.73
2016,3,29,7,15,547.0,57.0,2.5,6.5,179.0,165.12,114.2
2016,3,29,7,30,625.0,66.0,2.8,7.0,233.0,230.09,171.28
2016,3,29,7,45,672.5,73.5,3.1,8.0,288.5,292.8,227.89
2016,3,29,8,0,720.0,81.0,3.4,9.0,344.0,360.19,287.64
2016,3,29,8,15,755.0,86.0,3.4,9.5,398.5,424.02,343.48
2016,3,29,8,30,790.0,91.0,3.4,10.0,453.0,489.96,399.29
2016,3,29,8,45,811.0,96.5,3.4,10.5,504.0,550.77,449.26
2016,3,29,9,0,832.0,102.0,3.4,11.0,555.0,611.72,497.62
2016,3,29,9,15,850.5,105.0,3.3,11.0,602.5,668.4,541.83
2016,3,29,9,30,869.0,108.0,3.2,11.0,650.0,724.26,584.13
2016,3,29,9,45,880.5,112.0,3.15,11.5,690.5,774.88,620.42
2016,3,29,10,0,892.0,116.0,3.1,12.0,731.0,823.5,653.29
2016,3,29,10,15,901.5,118.0,3.0,12.5,766.0,856.74,673.72
2016,3,29,10,30,911.0,120.0,2.9,13.0,801.0,895.92,698.14
2016,3,29,10,45,917.0,122.0,2.8,13.5,828.0,929.22,717.99
2016,3,29,11,0,923.0,124.0,2.7,14.0,855.0,959.3,735.35
2016,3,29,11,15,927.5,125.0,2.6,14.0,874.0,983.67,750.02
2016,3,29,11,30,932.0,126.0,2.5,14.0,893.0,1004.48,762.24
2016,3,29,11,45,935.0,126.5,2.4,14.5,904.0,1019.72,769.28
2016,3,29,12,0,938.0,127.0,2.3,15.0,915.0,1031.17,773.83
2016,3,29,12,15,938.0,127.0,2.2,15.0,917.5,1035.42,775.13
2016,3,29,12,30,938.0,127.0,2.1,15.0,920.0,1035.76,774.02
2016,3,29,12,45,940.0,124.5,2.05,15.5,914.5,1031.68,769.38
2016,3,29,13,0,942.0,122.0,2.0,16.0,909.0,1023.66,762.35
2016,3,29,13,15,938.0,121.0,1.9,16.0,894.5,1007.57,750.98
2016,3,29,13,30,934.0,120.0,1.8,16.0,880.0,987.77,737.35
2016,3,29,13,45,930.0,118.0,1.7,16.0,857.5,963.36,720.81
2016,3,29,14,0,926.0,116.0,1.6,16.0,835.0,935.45,702.05
2016,3,29,14,15,918.0,114.5,1.5,16.0,804.5,901.28,679.16
2016,3,29,14,30,910.0,113.0,1.4,16.0,774.0,864.12,654.28
2016,3,29,14,45,900.0,110.0,1.35,16.0,737.0,821.16,626.01
2016,3,29,15,0,890.0,107.0,1.3,16.0,700.0,783.2,601.02
2016,3,29,15,15,874.5,104.0,1.25,16.0,656.5,730.86,563.93
2016,3,29,15,30,859.0,101.0,1.2,16.0,613.0,677.08,525.07
2016,3,29,15,45,839.5,97.5,1.15,16.0,564.0,619.23,482.22
2016,3,29,16,0,820.0,94.0,1.1,16.0,515.0,560.94,437.78
2016,3,29,16,15,792.0,89.5,1.0,15.5,462.5,497.3,388.37
2016,3,29,16,30,764.0,85.0,0.9,15.0,410.0,434.79,338.14
2016,3,29,16,45,726.0,79.5,0.8,15.0,355.0,368.69,283.04
2016,3,29,17,0,688.0,74.0,0.7,15.0,300.0,305.71,229.04
2016,3,29,17,15,630.0,66.5,0.7,14.5,245.0,238.92,172.3
2016,3,29,17,30,572.0,59.0,0.7,14.0,190.0,178.39,120.6
2016,3,29,17,45,481.0,49.0,0.7,13.5,138.5,117.55,71.82
2016,3,29,18,0,390.0,39.0,0.7,13.0,87.0,67.85,36.08
2016,3,29,18,15,235.0,24.5,0.75,12.5,49.0,24.46,9.2
2016,3,29,18,30,80.0,10.0,0.8,12.0,11.0,7.87,0.0
2016,3,29,18,45,40.0,5.0,0.85,12.0,5.5,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,95.0,12.0,1.65,3.5,18.0,9.44,0.0
2016,3,30,6,30,190.0,24.0,1.8,4.0,36.0,19.09,6.95
2016,3,30,6,45,318.5,37.5,2.0,5.0,81.0,56.3,31.09
2016,3,30,7,0,447.0,51.0,2.2,6.0,126.0,108.34,67.97
2016,3,30,7,15,524.0,60.5,2.2,7.0,179.5,162.91,113.04
2016,3,30,7,30,601.0,70.0,2.2,8.0,233.0,226.6,168.2
2016,3,30,7,45,655.0,76.0,2.2,9.0,289.0,288.51,223.12
2016,3,30,8,0,709.0,82.0,2.2,10.0,345.0,355.82,281.62
2016,3,30,8,15,743.5,87.0,2.3,10.5,399.0,418.72,336.03
2016,3,30,8,30,778.0,92.0,2.4,11.0,453.0,483.72,390.49
2016,3,30,8,45,804.0,96.0,2.55,12.0,504.5,545.07,439.8
2016,3,30,9,0,830.0,100.0,2.7,13.0,556.0,607.04,487.88
2016,3,30,9,15,847.5,103.0,2.75,13.5,602.5,662.84,530.3
2016,3,30,9,30,865.0,106.0,2.8,14.0,649.0,717.73,570.82
2016,3,30,9,45,875.5,109.5,2.85,14.5,689.0,766.82,605.96
2016,3,30,10,0,886.0,113.0,2.9,15.0,729.0,813.85,637.84
2016,3,30,10,15,895.5,115.0,2.9,15.0,763.0,846.98,659.83
2016,3,30,10,30,905.0,117.0,2.9,15.0,797.0,885.85,685.84
2016,3,30,10,45,906.0,121.5,2.95,15.5,822.0,916.96,705.27
2016,3,30,11,0,907.0,126.0,3.0,16.0,847.0,944.61,722.28
2016,3,30,11,15,911.0,126.5,3.0,16.0,865.5,967.62,737.07
2016,3,30,11,30,915.0,127.0,3.0,16.0,884.0,987.1,749.55
2016,3,30,11,45,911.5,130.5,3.05,16.5,893.0,998.79,755.86
2016,3,30,12,0,908.0,134.0,3.1,17.0,902.0,1006.62,759.73
2016,3,30,12,15,907.5,134.0,3.15,17.0,903.5,1010.18,762.32
2016,3,30,12,30,907.0,134.0,3.2,17.0,905.0,1009.96,762.54
2016,3,30,12,45,898.0,137.5,3.25,17.5,896.0,1001.18,755.72
2016,3,30,13,0,889.0,141.0,3.3,18.0,887.0,988.75,746.64
2016,3,30,13,15,884.0,140.0,3.3,18.0,871.5,972.34,736.02
2016,3,30,13,30,879.0,139.0,3.3,18.0,856.0,966.23,732.56
2016,3,30,13,45,859.5,144.0,3.35,18.0,830.0,935.32,712.48
2016,3,30,14,0,840.0,149.0,3.4,18.0,804.0,901.59,690.55
2016,3,30,14,15,829.0,147.0,3.4,17.5,773.0,865.79,668.01
2016,3,30,14,30,818.0,145.0,3.4,17.0,742.0,827.43,643.43
2016,3,30,14,45,793.0,147.0,3.4,17.0,702.5,779.62,610.07
2016,3,30,15,0,768.0,149.0,3.4,17.0,663.0,735.26,577.78
2016,3,30,15,15,758.0,135.0,3.35,16.5,615.5,680.12,538.4
2016,3,30,15,30,748.0,121.0,3.3,16.0,568.0,623.45,496.84
2016,3,30,15,45,612.5,148.0,3.25,16.0,495.0,529.74,423.68
2016,3,30,16,0,477.0,175.0,3.2,16.0,422.0,439.45,352.23
2016,3,30,16,15,437.5,168.5,2.9,15.5,377.0,385.39,308.89
2016,3,30,16,30,398.0,162.0,2.6,15.0,332.0,334.46,267.09
2016,3,30,16,45,372.0,143.0,2.35,15.0,285.5,281.6,222.6
2016,3,30,17,0,346.0,124.0,2.1,15.0,239.0,231.3,179.51
2016,3,30,17,15,371.0,101.0,1.95,14.0,204.5,193.91,145.55
2016,3,30,17,30,396.0,78.0,1.8,13.0,170.0,153.29,108.0
2016,3,30,17,45,310.0,62.0,1.7,12.5,122.5,99.74,65.09
2016,3,30,18,0,224.0,46.0,1.6,12.0,75.0,56.94,33.7
2016,3,30,18,15,112.0,27.0,1.6,11.5,41.5,22.17,9.48
2016,3,30,18,30,0.0,8.0,1.6,11.0,8.0,6.29,0.0
2016,3,30,18,45,0.0,4.0,1.65,11.0,4.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,9.5,2.45,9.5,9.5,7.47,0.0
2016,3,31,6,30,0.0,19.0,2.9,10.0,19.0,14.5,4.63
2016,3,31,6,45,11.5,40.5,3.4,11.0,42.5,32.11,20.84
2016,3,31,7,0,23.0,62.0,3.9,12.0,66.0,51.74,37.49
2016,3,31,7,15,37.5,85.5,3.95,12.5,95.0,75.47,57.56
2016,3,31,7,30,52.0,109.0,4.0,13.0,124.0,101.4,79.5
2016,3,31,7,45,67.5,131.0,4.1,13.5,154.0,128.4,102.25
2016,3,31,8,0,83.0,153.0,4.2,14.0,184.0,157.41,126.52
2016,3,31,8,15,55.0,165.5,4.35,14.5,187.5,161.13,129.88
2016,3,31,8,30,27.0,178.0,4.5,15.0,191.0,161.65,130.02
2016,3,31,8,45,32.0,200.0,4.65,15.5,217.0,185.51,149.15
2016,3,31,9,0,37.0,222.0,4.8,16.0,243.0,210.06,168.59
2016,3,31,9,15,91.5,258.5,4.95,16.5,315.5,280.29,225.37
2016,3,31,9,30,146.0,295.0,5.1,17.0,388.0,369.19,295.86
2016,3,31,9,45,219.5,307.5,5.25,17.5,456.5,441.88,353.1
2016,3,31,10,0,293.0,320.0,5.4,18.0,525.0,535.44,425.27
2016,3,31,10,15,199.0,342.0,5.45,18.5,484.0,477.16,377.34
2016,3,31,10,30,105.0,364.0,5.5,19.0,443.0,410.29,322.67
2016,3,31,10,45,130.0,381.5,5.55,19.5,483.0,470.16,368.17
2016,3,31,11,0,155.0,399.0,5.6,20.0,523.0,513.67,400.51
2016,3,31,11,15,259.0,391.5,5.55,20.0,604.5,624.37,485.37
2016,3,31,11,30,363.0,384.0,5.5,20.0,686.0,718.94,556.63
2016,3,31,11,45,196.5,363.5,5.45,20.5,527.5,528.29,410.7
2016,3,31,12,0,30.0,343.0,5.4,21.0,369.0,332.38,256.81
2016,3,31,12,15,26.0,331.0,5.3,21.0,353.5,317.32,245.43
2016,3,31,12,30,22.0,319.0,5.2,21.0,338.0,282.52,218.51
2016,3,31,12,45,34.0,345.5,5.15,21.0,374.5,338.57,262.03
2016,3,31,13,0,46.0,372.0,5.1,21.0,411.0,374.97,290.03
2016,3,31,13,15,56.5,377.5,4.95,21.0,424.5,389.24,301.11
2016,3,31,13,30,67.0,383.0,4.8,21.0,438.0,402.94,311.8
2016,3,31,13,45,52.0,355.0,4.65,21.0,397.0,360.78,279.44
2016,3,31,14,0,37.0,327.0,4.5,21.0,356.0,319.4,247.63
2016,3,31,14,15,39.5,319.0,4.2,20.5,349.0,312.52,243.07
2016,3,31,14,30,42.0,311.0,3.9,20.0,342.0,305.4,238.31
2016,3,31,14,45,203.0,299.0,3.65,20.0,437.0,431.77,339.51
2016,3,31,15,0,364.0,287.0,3.4,20.0,532.0,543.72,425.83
2016,3,31,15,15,232.0,280.0,3.2,19.5,433.0,415.02,326.9
2016,3,31,15,30,100.0,273.0,3.0,19.0,334.0,299.5,236.59
2016,3,31,15,45,50.0,214.0,2.9,19.0,245.0,210.63,166.46
2016,3,31,16,0,0.0,155.0,2.8,19.0,156.0,121.96,94.94
2016,3,31,16,15,0.0,136.5,2.65,18.5,137.0,106.87,83.2
2016,3,31,16,30,0.0,118.0,2.5,18.0,118.0,91.92,71.3
2016,3,31,16,45,0.0,102.0,2.4,18.0,102.0,79.12,60.89
2016,3,31,17,0,0.0,86.0,2.3,18.0,86.0,66.42,50.43
2016,3,31,17,15,0.0,70.0,2.2,17.5,70.0,53.84,39.99
2016,3,31,17,30,0.0,54.0,2.1,17.0,54.0,41.38,29.46
2016,3,31,17,45,0.0,39.5,2.05,17.0,39.5,30.2,19.78
2016,3,31,18,0,0.0,25.0,2.0,17.0,25.0,19.06,10.08
2016,3,31,18,15,0.0,14.0,2.0,16.5,14.0,10.64,2.4
2016,3,31,18,30,0.0,3.0,2.0,16.0,3.0,2.36,0.0
2016,3,31,18,45,0.0,1.5,2.0,16.0,1.5,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,5.5,5.25,17.0,5.5,4.33,0.0
2016,4,1,6,30,0.0,11.0,5.4,17.0,11.0,8.35,0.47
2016,4,1,6,45,0.0,25.0,5.6,17.5,25.0,19.06,9.99
2016,4,1,7,0,0.0,39.0,5.8,18.0,39.0,29.82,19.32
2016,4,1,7,15,0.0,55.5,5.8,18.0,55.5,42.54,30.27
2016,4,1,7,30,0.0,72.0,5.8,18.0,72.0,55.4,41.22
2016,4,1,7,45,0.0,90.0,5.8,18.0,90.0,69.58,53.12
2016,4,1,8,0,0.0,108.0,5.8,18.0,108.0,83.91,64.98
2016,4,1,8,15,0.0,104.0,5.7,18.0,104.0,80.59,61.99
2016,4,1,8,30,0.0,100.0,5.6,18.0,100.0,77.31,59.04
2016,4,1,8,45,142.5,170.0,5.6,18.5,250.0,227.41,182.66
2016,4,1,9,0,285.0,240.0,5.6,19.0,400.0,394.48,316.19
2016,4,1,9,15,147.0,222.5,5.7,19.5,305.5,294.02,234.77
2016,4,1,9,30,9.0,205.0,5.8,20.0,211.0,169.41,132.31
2016,4,1,9,45,139.0,266.5,5.9,20.5,364.5,344.0,272.95
2016,4,1,10,0,269.0,328.0,6.0,21.0,518.0,523.21,411.77
2016,4,1,10,15,281.5,336.0,5.9,21.0,543.0,552.61,433.16
2016,4,1,10,30,294.0,344.0,5.8,21.0,568.0,581.75,454.6
2016,4,1,10,45,295.5,356.0,5.75,21.5,587.5,604.81,470.22
2016,4,1,11,0,297.0,368.0,5.7,22.0,607.0,626.72,484.83
2016,4,1,11,15,148.5,254.5,5.5,22.0,374.0,371.9,290.86
2016,4,1,11,30,0.0,141.0,5.3,22.0,141.0,110.7,82.94
2016,4,1,11,45,0.5,142.0,5.15,22.0,143.0,112.03,84.15
2016,4,1,12,0,1.0,143.0,5.0,22.0,145.0,113.36,85.18
2016,4,1,12,15,183.0,270.0,4.95,21.5,427.0,445.56,348.58
2016,4,1,12,30,365.0,397.0,4.9,21.0,709.0,742.96,569.62
2016,4,1,12,45,270.0,413.5,4.85,21.0,643.5,667.51,511.12
2016,4,1,13,0,175.0,430.0,4.8,21.0,578.0,571.77,439.07
2016,4,1,13,15,100.0,374.0,4.8,21.0,459.0,425.11,328.94
2016,4,1,13,30,25.0,318.0,4.8,21.0,340.0,283.01,218.88
2016,4,1,13,45,34.5,329.5,4.8,21.0,358.0,320.08,248.19
2016,4,1,14,0,44.0,341.0,4.8,21.0,376.0,338.01,262.4
2016,4,1,14,15,33.5,310.0,4.6,21.0,336.5,298.3,231.71
2016,4,1,14,30,23.0,279.0,4.4,21.0,297.0,244.75,190.19
2016,4,1,14,45,19.5,257.5,4.2,21.0,272.0,222.72,173.21
2016,4,1,15,0,16.0,236.0,4.0,21.0,247.0,201.06,156.41
2016,4,1,15,15,12.0,215.5,3.9,20.5,223.5,180.31,140.52
2016,4,1,15,30,8.0,195.0,3.8,20.0,200.0,160.03,124.85
2016,4,1,15,45,9.5,187.0,3.75,20.0,192.5,153.95,120.35
2016,4,1,16,0,11.0,179.0,3.7,20.0,185.0,147.74,115.69
2016,4,1,16,15,5.5,159.0,3.65,20.0,162.0,127.98,99.95
2016,4,1,16,30,0.0,139.0,3.6,20.0,139.0,108.95,84.73
2016,4,1,16,45,0.0,121.0,3.55,20.0,121.0,94.38,73.02
2016,4,1,17,0,0.0,103.0,3.5,20.0,103.0,79.94,61.25
2016,4,1,17,15,0.0,84.0,3.35,19.5,84.0,64.84,48.84
2016,4,1,17,30,0.0,65.0,3.2,19.0,65.0,49.91,36.33
2016,4,1,17,45,0.0,48.0,3.1,19.0,48.0,36.71,25.02
2016,4,1,18,0,0.0,31.0,3.0,19.0,31.0,23.69,13.77
2016,4,1,18,15,0.0,18.0,3.05,18.5,18.0,13.72,4.86
2016,4,1,18,30,0.0,5.0,3.1,18.0,5.0,3.93,0.0
2016,4,1,18,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,7.5,1.75,12.0,7.5,5.9,0.0
2016,4,2,6,30,0.0,15.0,2.0,12.0,15.0,11.41,3.28
2016,4,2,6,45,0.0,29.5,2.25,12.5,29.5,22.53,13.27
2016,4,2,7,0,0.0,44.0,2.5,13.0,44.0,33.66,23.12
2016,4,2,7,15,0.0,61.5,2.6,13.0,61.5,47.17,34.95
2016,4,2,7,30,0.0,79.0,2.7,13.0,79.0,60.86,46.77
2016,4,2,7,45,1.5,104.0,2.8,13.0,105.0,81.16,64.0
2016,4,2,8,0,3.0,129.0,2.9,13.0,131.0,101.93,81.4
2016,4,2,8,15,1.5,104.0,2.9,13.0,105.0,81.18,63.65
2016,4,2,8,30,0.0,79.0,2.9,13.0,79.0,60.7,46.13
2016,4,2,8,45,38.0,162.5,2.9,13.5,184.0,154.87,124.85
2016,4,2,9,0,76.0,246.0,2.9,14.0,289.0,253.73,205.04
2016,4,2,9,15,437.0,186.0,2.95,14.0,463.0,469.8,380.34
2016,4,2,9,30,798.0,126.0,3.0,14.0,637.0,686.03,548.03
2016,4,2,9,45,534.5,228.0,3.15,14.5,579.5,623.04,495.14
2016,4,2,10,0,271.0,330.0,3.3,15.0,522.0,525.2,415.94
2016,4,2,10,15,204.0,352.5,3.5,15.5,501.0,488.68,386.62
2016,4,2,10,30,137.0,375.0,3.7,16.0,480.0,462.35,364.14
2016,4,2,10,45,521.0,249.0,3.95,16.5,666.5,713.1,560.68
2016,4,2,11,0,905.0,123.0,4.2,17.0,853.0,932.77,720.11
2016,4,2,11,15,911.0,124.0,4.35,17.0,873.0,957.72,736.08
2016,4,2,11,30,917.0,125.0,4.5,17.0,893.0,979.23,751.6
2016,4,2,11,45,929.0,120.5,4.7,17.5,907.0,997.51,763.96
2016,4,2,12,0,941.0,116.0,4.9,18.0,921.0,1012.17,773.9
2016,4,2,12,15,942.0,116.0,5.05,18.0,924.0,1017.05,778.27
2016,4,2,12,30,943.0,116.0,5.2,18.0,927.0,1018.02,780.11
2016,4,2,12,45,949.0,112.0,5.35,18.0,923.0,1015.88,779.92
2016,4,2,13,0,955.0,108.0,5.5,18.0,919.0,1009.72,777.02
2016,4,2,13,15,952.0,107.0,5.6,18.0,904.5,994.17,767.26
2016,4,2,13,30,949.0,106.0,5.7,18.0,890.0,974.84,754.93
2016,4,2,13,45,705.0,210.0,5.85,18.0,784.0,860.62,673.79
2016,4,2,14,0,461.0,314.0,6.0,18.0,678.0,722.12,567.57
2016,4,2,14,15,696.0,206.0,6.0,17.5,732.0,808.37,639.22
2016,4,2,14,30,931.0,98.0,6.0,17.0,786.0,852.95,675.82
2016,4,2,14,45,922.0,95.5,6.05,17.0,749.0,810.49,645.6
2016,4,2,15,0,913.0,93.0,6.1,17.0,712.0,765.5,613.61
2016,4,2,15,15,899.5,90.5,6.0,16.5,669.0,715.13,575.93
2016,4,2,15,30,886.0,88.0,5.9,16.0,626.0,663.1,535.93
2016,4,2,15,45,870.0,84.5,5.8,16.0,578.0,607.22,490.93
2016,4,2,16,0,854.0,81.0,5.7,16.0,530.0,553.48,446.43
2016,4,2,16,15,829.5,77.5,5.5,15.5,477.5,491.3,394.72
2016,4,2,16,30,805.0,74.0,5.3,15.0,425.0,429.83,342.08
2016,4,2,16,45,770.0,69.5,5.1,14.5,370.0,364.5,285.02
2016,4,2,17,0,735.0,65.0,4.9,14.0,315.0,301.8,228.89
2016,4,2,17,15,681.5,59.5,4.7,13.5,259.5,236.41,170.61
2016,4,2,17,30,628.0,54.0,4.5,13.0,204.0,175.27,116.76
2016,4,2,17,45,539.0,46.0,4.35,12.5,151.5,114.42,67.7
2016,4,2,18,0,450.0,38.0,4.2,12.0,99.0,64.32,33.08
2016,4,2,18,15,294.0,25.5,4.15,11.5,58.5,21.14,11.26
2016,4,2,18,30,138.0,13.0,4.1,11.0,18.0,10.23,0.0
2016,4,2,18,45,69.0,6.5,4.05,10.5,9.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
