Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,157.0,14.5,2.75,1.5,27.5,11.41,0.0
2016,4,3,6,30,314.0,29.0,3.0,2.0,55.0,23.98,14.35
2016,4,3,6,45,433.0,39.5,3.3,2.5,104.5,63.44,34.57
2016,4,3,7,0,552.0,50.0,3.6,3.0,154.0,118.3,73.12
2016,4,3,7,15,620.5,57.5,3.65,3.0,209.5,175.48,121.58
2016,4,3,7,30,689.0,65.0,3.7,3.0,265.0,240.51,180.15
2016,4,3,7,45,734.5,70.0,3.8,3.5,322.0,304.5,239.32
2016,4,3,8,0,780.0,75.0,3.9,4.0,379.0,371.53,300.5
2016,4,3,8,15,810.0,79.5,3.8,4.5,434.0,435.25,357.5
2016,4,3,8,30,840.0,84.0,3.7,5.0,489.0,500.63,414.02
2016,4,3,8,45,863.0,86.5,3.65,5.5,540.5,561.56,465.18
2016,4,3,9,0,886.0,89.0,3.6,6.0,592.0,622.63,514.67
2016,4,3,9,15,901.5,91.5,3.5,6.5,638.5,674.01,554.92
2016,4,3,9,30,917.0,94.0,3.4,7.0,685.0,728.03,595.75
2016,4,3,9,45,929.0,96.0,3.3,7.5,726.0,777.49,631.81
2016,4,3,10,0,941.0,98.0,3.2,8.0,767.0,824.82,663.54
2016,4,3,10,15,949.0,99.5,3.1,8.5,801.0,866.1,690.21
2016,4,3,10,30,957.0,101.0,3.0,9.0,835.0,904.48,714.37
2016,4,3,10,45,962.5,102.0,2.9,9.5,861.5,937.14,734.09
2016,4,3,11,0,968.0,103.0,2.8,10.0,888.0,966.38,751.19
2016,4,3,11,15,971.5,103.5,2.65,10.5,906.5,989.77,763.57
2016,4,3,11,30,975.0,104.0,2.5,11.0,925.0,1009.4,773.21
2016,4,3,11,45,976.5,104.5,2.45,11.5,935.0,1023.31,780.02
2016,4,3,12,0,978.0,105.0,2.4,12.0,945.0,1033.25,784.25
2016,4,3,12,15,977.5,105.0,2.35,12.0,946.5,1036.78,785.77
2016,4,3,12,30,977.0,105.0,2.3,12.0,948.0,1036.26,784.78
2016,4,3,12,45,977.5,103.5,2.25,12.5,941.5,1031.15,779.47
2016,4,3,13,0,978.0,102.0,2.2,13.0,935.0,1021.99,771.66
2016,4,3,13,15,974.0,101.0,2.15,13.0,919.5,1005.18,760.35
2016,4,3,13,30,970.0,100.0,2.1,13.0,904.0,984.53,746.65
2016,4,3,13,45,964.5,99.0,2.1,13.5,880.5,958.83,728.89
2016,4,3,14,0,959.0,98.0,2.1,14.0,857.0,929.59,708.83
2016,4,3,14,15,951.0,96.5,2.05,14.0,826.0,894.39,685.48
2016,4,3,14,30,943.0,95.0,2.0,14.0,795.0,856.13,659.97
2016,4,3,14,45,931.5,93.5,2.0,14.5,757.0,812.34,629.74
2016,4,3,15,0,920.0,92.0,2.0,15.0,719.0,766.18,597.64
2016,4,3,15,15,906.0,90.0,1.95,15.0,675.0,715.7,560.85
2016,4,3,15,30,892.0,88.0,1.9,15.0,631.0,663.58,521.95
2016,4,3,15,45,870.5,86.0,1.85,15.0,581.5,605.71,477.73
2016,4,3,16,0,849.0,84.0,1.8,15.0,532.0,550.51,434.18
2016,4,3,16,15,823.0,80.0,1.65,14.5,479.0,487.41,383.67
2016,4,3,16,30,797.0,76.0,1.5,14.0,426.0,425.22,332.25
2016,4,3,16,45,760.0,72.0,1.4,14.0,371.0,360.19,276.76
2016,4,3,17,0,723.0,68.0,1.3,14.0,316.0,297.99,222.33
2016,4,3,17,15,670.0,62.0,1.25,13.0,260.5,231.9,165.39
2016,4,3,17,30,617.0,56.0,1.2,12.0,205.0,172.46,114.27
2016,4,3,17,45,532.0,47.5,1.15,11.0,153.0,112.65,66.77
2016,4,3,18,0,447.0,39.0,1.1,10.0,101.0,63.13,32.97
2016,4,3,18,15,300.0,26.5,1.15,9.5,60.0,21.8,12.2
2016,4,3,18,30,153.0,14.0,1.2,9.0,19.0,11.02,0.0
2016,4,3,18,45,76.5,7.0,1.25,8.5,9.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,163.5,14.0,2.35,5.5,28.0,11.38,0.0
2016,4,4,6,30,327.0,28.0,2.5,6.0,56.0,23.13,13.78
2016,4,4,6,45,438.5,38.0,2.7,7.0,104.5,61.9,32.7
2016,4,4,7,0,550.0,48.0,2.9,8.0,153.0,115.52,69.55
2016,4,4,7,15,616.0,54.5,2.95,8.5,208.0,171.02,115.43
2016,4,4,7,30,682.0,61.0,3.0,9.0,263.0,235.33,171.83
2016,4,4,7,45,727.5,66.0,3.1,10.0,319.0,297.51,227.59
2016,4,4,8,0,773.0,71.0,3.2,11.0,375.0,363.91,286.06
2016,4,4,8,15,802.5,75.0,3.45,12.0,429.0,426.34,340.27
2016,4,4,8,30,832.0,79.0,3.7,13.0,483.0,490.38,394.02
2016,4,4,8,45,854.0,81.5,3.95,14.0,534.5,550.14,442.72
2016,4,4,9,0,876.0,84.0,4.2,15.0,586.0,606.33,487.19
2016,4,4,9,15,891.5,86.5,4.3,15.5,632.0,660.99,529.7
2016,4,4,9,30,907.0,89.0,4.4,16.0,678.0,714.42,570.13
2016,4,4,9,45,918.0,91.5,4.5,16.5,718.5,763.11,606.04
2016,4,4,10,0,929.0,94.0,4.6,17.0,759.0,809.63,637.97
2016,4,4,10,15,937.0,95.5,4.6,17.5,792.5,850.37,664.72
2016,4,4,10,30,945.0,97.0,4.6,18.0,826.0,888.25,689.16
2016,4,4,10,45,950.0,98.5,4.65,18.5,852.5,920.53,709.78
2016,4,4,11,0,955.0,100.0,4.7,19.0,879.0,949.43,727.96
2016,4,4,11,15,959.0,101.0,4.7,19.0,897.0,973.4,743.73
2016,4,4,11,30,963.0,102.0,4.7,19.0,915.0,993.67,757.03
2016,4,4,11,45,964.0,102.5,4.75,19.5,925.0,1006.88,764.48
2016,4,4,12,0,965.0,103.0,4.8,20.0,935.0,1016.16,769.38
2016,4,4,12,15,964.5,103.0,4.8,20.0,936.5,1019.56,771.5
2016,4,4,12,30,964.0,103.0,4.8,20.0,938.0,1018.97,771.07
2016,4,4,12,45,962.0,102.5,4.85,20.0,931.0,1012.49,767.22
2016,4,4,13,0,960.0,102.0,4.9,20.0,924.0,1002.07,760.81
2016,4,4,13,15,956.0,101.5,4.9,20.0,908.5,985.94,750.18
2016,4,4,13,30,952.0,101.0,4.9,20.0,893.0,966.04,737.07
2016,4,4,13,45,943.5,101.0,4.95,20.5,869.0,939.04,718.03
2016,4,4,14,0,935.0,101.0,5.0,21.0,845.0,908.72,696.73
2016,4,4,14,15,926.5,99.5,5.0,20.5,813.5,873.77,674.5
2016,4,4,14,30,918.0,98.0,5.0,20.0,782.0,835.88,649.97
2016,4,4,14,45,900.5,99.0,5.0,20.0,743.0,790.9,618.82
2016,4,4,15,0,883.0,100.0,5.0,20.0,704.0,744.07,585.51
2016,4,4,15,15,867.5,97.5,4.9,20.0,660.0,693.64,547.34
2016,4,4,15,30,852.0,95.0,4.8,20.0,616.0,646.58,510.81
2016,4,4,15,45,821.5,95.0,4.7,20.0,565.5,586.54,463.7
2016,4,4,16,0,791.0,95.0,4.6,20.0,515.0,527.1,416.02
2016,4,4,16,15,763.0,90.5,4.5,19.5,463.0,465.59,366.35
2016,4,4,16,30,735.0,86.0,4.4,19.0,411.0,405.31,316.18
2016,4,4,16,45,682.0,83.5,4.3,18.5,355.0,338.58,259.9
2016,4,4,17,0,629.0,81.0,4.2,18.0,299.0,277.09,206.96
2016,4,4,17,15,572.5,73.5,4.05,17.5,245.5,215.44,153.8
2016,4,4,17,30,516.0,66.0,3.9,17.0,192.0,159.93,106.61
2016,4,4,17,45,416.5,56.0,3.8,16.5,141.5,103.46,63.08
2016,4,4,18,0,317.0,46.0,3.7,16.0,91.0,57.0,31.73
2016,4,4,18,15,199.0,29.5,3.55,15.5,53.5,22.46,12.53
2016,4,4,18,30,81.0,13.0,3.4,15.0,16.0,9.93,0.0
2016,4,4,18,45,40.5,6.5,3.25,14.5,8.0,5.11,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,147.0,17.0,4.25,2.0,30.5,13.84,0.0
2016,4,5,6,30,294.0,34.0,4.4,2.0,61.0,27.99,18.54
2016,4,5,6,45,414.5,45.0,4.6,2.5,111.5,65.64,37.59
2016,4,5,7,0,535.0,56.0,4.8,3.0,162.0,119.7,75.37
2016,4,5,7,15,603.0,64.0,4.8,3.0,218.0,176.05,122.97
2016,4,5,7,30,671.0,72.0,4.8,3.0,274.0,240.2,180.69
2016,4,5,7,45,714.5,78.5,4.85,3.5,330.5,302.8,238.74
2016,4,5,8,0,758.0,85.0,4.9,4.0,387.0,369.44,299.75
2016,4,5,8,15,789.5,90.0,4.85,4.0,442.5,433.63,358.15
2016,4,5,8,30,821.0,95.0,4.8,4.0,498.0,498.98,416.02
2016,4,5,8,45,840.0,100.5,4.75,4.5,549.5,559.6,467.61
2016,4,5,9,0,859.0,106.0,4.7,5.0,601.0,620.04,517.32
2016,4,5,9,15,876.5,109.0,4.6,5.5,648.5,676.61,562.2
2016,4,5,9,30,894.0,112.0,4.5,6.0,696.0,732.16,604.82
2016,4,5,9,45,905.0,115.5,4.4,6.5,737.0,782.2,641.84
2016,4,5,10,0,916.0,119.0,4.3,7.0,778.0,821.72,669.41
2016,4,5,10,15,925.5,121.0,4.2,7.0,813.0,863.61,698.43
2016,4,5,10,30,935.0,123.0,4.1,7.0,848.0,902.76,725.02
2016,4,5,10,45,941.0,125.0,4.0,7.5,875.0,935.97,745.93
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,965.87,764.34
2016,4,5,11,15,951.5,128.0,3.8,8.0,921.5,990.01,779.91
2016,4,5,11,30,956.0,129.0,3.7,8.0,941.0,1010.5,792.89
2016,4,5,11,45,958.0,129.5,3.6,8.5,951.5,1024.45,799.86
2016,4,5,12,0,960.0,130.0,3.5,9.0,962.0,1034.5,804.2
2016,4,5,12,15,960.5,130.0,3.4,9.0,963.5,1038.75,806.08
2016,4,5,12,30,961.0,130.0,3.3,9.0,965.0,1039.02,805.37
2016,4,5,12,45,964.5,126.5,3.25,9.5,959.5,1034.83,800.72
2016,4,5,13,0,968.0,123.0,3.2,10.0,954.0,1026.6,793.49
2016,4,5,13,15,964.5,122.0,3.1,10.0,938.5,1010.3,781.87
2016,4,5,13,30,961.0,121.0,3.0,10.0,923.0,990.19,767.81
2016,4,5,13,45,958.5,117.5,2.9,10.5,900.0,964.86,748.86
2016,4,5,14,0,956.0,114.0,2.8,11.0,877.0,935.86,727.51
2016,4,5,14,15,948.0,112.5,2.7,11.0,845.5,900.72,703.26
2016,4,5,14,30,940.0,111.0,2.6,11.0,814.0,862.52,676.84
2016,4,5,14,45,931.0,108.0,2.55,11.0,776.0,819.27,647.07
2016,4,5,15,0,922.0,105.0,2.5,11.0,738.0,773.45,614.51
2016,4,5,15,15,907.5,102.0,2.4,10.5,693.0,721.6,576.55
2016,4,5,15,30,893.0,99.0,2.3,10.0,648.0,672.99,539.92
2016,4,5,15,45,875.0,95.5,2.25,10.0,598.5,614.81,494.41
2016,4,5,16,0,857.0,92.0,2.2,10.0,549.0,555.99,447.12
2016,4,5,16,15,830.5,88.0,2.05,9.5,495.0,492.32,394.98
2016,4,5,16,30,804.0,84.0,1.9,9.0,441.0,429.57,341.91
2016,4,5,16,45,768.5,79.0,1.75,9.0,385.0,363.89,284.49
2016,4,5,17,0,733.0,74.0,1.6,9.0,329.0,299.79,227.23
2016,4,5,17,15,679.5,67.5,1.45,8.0,272.5,233.88,169.27
2016,4,5,17,30,626.0,61.0,1.3,7.0,216.0,173.59,116.72
2016,4,5,17,45,540.0,52.0,1.15,6.5,162.0,113.21,68.35
2016,4,5,18,0,454.0,43.0,1.0,6.0,108.0,63.25,34.6
2016,4,5,18,15,307.0,29.5,1.05,5.5,65.5,24.27,14.96
2016,4,5,18,30,160.0,16.0,1.1,5.0,23.0,13.04,0.0
2016,4,5,18,45,80.0,8.0,1.15,4.5,11.5,6.29,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,166.5,16.0,1.2,-0.5,32.0,12.98,0.0
2016,4,6,6,30,333.0,32.0,1.4,0.0,64.0,26.39,17.64
2016,4,6,6,45,436.0,43.0,1.65,0.5,113.5,64.7,36.62
2016,4,6,7,0,539.0,54.0,1.9,1.0,163.0,117.73,73.98
2016,4,6,7,15,604.0,61.5,2.05,1.5,218.0,173.14,120.55
2016,4,6,7,30,669.0,69.0,2.2,2.0,273.0,235.95,176.58
2016,4,6,7,45,707.5,76.0,2.4,3.0,328.0,297.15,232.64
2016,4,6,8,0,746.0,83.0,2.6,4.0,383.0,361.83,290.85
2016,4,6,8,15,776.5,87.5,2.65,4.5,437.5,424.43,346.36
2016,4,6,8,30,807.0,92.0,2.7,5.0,492.0,487.95,400.94
2016,4,6,8,45,830.5,95.0,2.75,5.5,543.0,547.68,450.82
2016,4,6,9,0,854.0,98.0,2.8,6.0,594.0,607.65,499.28
2016,4,6,9,15,870.0,101.0,2.85,6.5,640.0,662.81,542.51
2016,4,6,9,30,886.0,104.0,2.9,7.0,686.0,710.96,579.34
2016,4,6,9,45,899.5,105.5,2.95,8.0,726.5,759.42,614.25
2016,4,6,10,0,913.0,107.0,3.0,9.0,767.0,805.94,645.75
2016,4,6,10,15,921.5,109.0,3.05,9.5,801.0,846.8,673.08
2016,4,6,10,30,930.0,111.0,3.1,10.0,835.0,884.87,698.17
2016,4,6,10,45,932.0,114.5,3.2,10.5,860.0,915.88,718.39
2016,4,6,11,0,934.0,118.0,3.3,11.0,885.0,943.39,736.12
2016,4,6,11,15,937.5,119.0,3.35,11.0,903.5,966.27,751.62
2016,4,6,11,30,941.0,120.0,3.4,11.0,922.0,985.52,764.68
2016,4,6,11,45,935.0,125.5,3.45,11.5,930.5,996.54,770.72
2016,4,6,12,0,929.0,131.0,3.5,12.0,939.0,1003.54,774.16
2016,4,6,12,15,781.5,212.0,3.55,12.0,893.0,971.41,752.0
2016,4,6,12,30,634.0,293.0,3.6,12.0,847.0,906.25,703.71
2016,4,6,12,45,534.5,327.0,3.65,12.5,791.5,839.92,653.86
2016,4,6,13,0,435.0,361.0,3.7,13.0,736.0,773.36,603.18
2016,4,6,13,15,491.0,337.0,3.7,13.0,753.5,795.69,621.49
2016,4,6,13,30,547.0,313.0,3.7,13.0,771.0,813.78,636.07
2016,4,6,13,45,711.5,229.0,3.75,13.0,808.5,871.78,682.29
2016,4,6,14,0,876.0,145.0,3.8,13.0,846.0,905.66,708.56
2016,4,6,14,15,750.5,188.5,3.8,13.0,773.5,824.5,649.84
2016,4,6,14,30,625.0,232.0,3.8,13.0,701.0,738.57,585.34
2016,4,6,14,45,408.0,280.0,3.8,13.0,580.0,588.68,470.21
2016,4,6,15,0,191.0,328.0,3.8,13.0,459.0,432.08,346.8
2016,4,6,15,15,121.0,294.5,3.65,12.5,376.0,344.9,278.5
2016,4,6,15,30,51.0,261.0,3.5,12.0,293.0,252.41,204.26
2016,4,6,15,45,241.0,228.0,3.35,12.0,359.5,350.35,285.75
2016,4,6,16,0,431.0,195.0,3.2,12.0,426.0,416.57,338.09
2016,4,6,16,15,289.5,193.0,3.0,11.5,341.5,312.4,253.65
2016,4,6,16,30,148.0,191.0,2.8,11.0,257.0,225.68,183.35
2016,4,6,16,45,128.0,171.5,2.65,10.5,223.5,191.6,155.16
2016,4,6,17,0,108.0,152.0,2.5,10.0,190.0,159.78,128.48
2016,4,6,17,15,95.5,127.0,2.45,9.5,156.5,127.72,101.18
2016,4,6,17,30,83.0,102.0,2.4,9.0,123.0,97.47,75.28
2016,4,6,17,45,63.5,78.0,2.4,8.5,92.0,67.4,49.98
2016,4,6,18,0,44.0,54.0,2.4,8.0,61.0,43.08,29.98
2016,4,6,18,15,22.0,33.0,2.35,8.0,36.5,24.67,15.27
2016,4,6,18,30,0.0,12.0,2.3,8.0,12.0,9.14,0.0
2016,4,6,18,45,0.0,6.0,2.3,8.0,6.0,4.72,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,7,6,15,80.5,19.5,4.7,11.0,28.0,14.83,0.0
2016,4,7,6,30,161.0,39.0,4.7,11.0,56.0,29.12,19.24
2016,4,7,6,45,325.5,47.5,4.75,11.0,107.0,58.74,33.81
2016,4,7,7,0,490.0,56.0,4.8,11.0,158.0,112.51,69.19
2016,4,7,7,15,558.0,64.0,4.85,11.0,212.0,165.79,112.59
2016,4,7,7,30,626.0,72.0,4.9,11.0,266.0,226.89,165.72
2016,4,7,7,45,474.0,112.5,4.95,11.0,275.0,251.43,195.7
2016,4,7,8,0,322.0,153.0,5.0,11.0,284.0,254.08,204.4
2016,4,7,8,15,572.5,117.5,4.95,11.5,388.5,363.68,293.86
2016,4,7,8,30,823.0,82.0,4.9,12.0,493.0,484.5,392.52
2016,4,7,8,45,847.0,84.5,4.85,12.5,544.5,544.55,442.26
2016,4,7,9,0,871.0,87.0,4.8,13.0,596.0,601.31,488.09
2016,4,7,9,15,886.5,89.5,4.75,13.0,642.0,655.4,531.34
2016,4,7,9,30,902.0,92.0,4.7,13.0,688.0,708.27,572.51
2016,4,7,9,45,913.5,93.5,4.7,13.5,728.0,755.79,607.75
2016,4,7,10,0,925.0,95.0,4.7,14.0,768.0,801.18,639.25
2016,4,7,10,15,932.5,96.5,4.75,14.0,801.0,841.05,667.45
2016,4,7,10,30,940.0,98.0,4.8,14.0,834.0,878.05,693.44
2016,4,7,10,45,508.0,245.0,4.9,14.5,644.5,688.74,547.56
2016,4,7,11,0,76.0,392.0,5.0,15.0,455.0,411.18,324.8
2016,4,7,11,15,211.5,396.5,5.15,15.0,577.0,556.87,441.2
2016,4,7,11,30,347.0,401.0,5.3,15.0,699.0,707.2,556.68
2016,4,7,11,45,328.5,412.0,5.5,15.5,696.5,705.92,553.92
2016,4,7,12,0,310.0,423.0,5.7,16.0,694.0,702.59,550.34
2016,4,7,12,15,228.0,435.0,5.8,16.0,635.0,619.93,486.93
2016,4,7,12,30,146.0,447.0,5.9,16.0,576.0,554.94,435.88
2016,4,7,12,45,534.5,285.5,6.05,16.0,749.0,798.62,630.43
2016,4,7,13,0,923.0,124.0,6.2,16.0,922.0,979.55,766.64
2016,4,7,13,15,919.0,123.5,6.25,16.0,907.0,963.75,755.04
2016,4,7,13,30,915.0,123.0,6.3,16.0,892.0,944.36,741.92
2016,4,7,13,45,744.5,204.0,6.4,16.5,819.5,874.2,690.13
2016,4,7,14,0,574.0,285.0,6.5,17.0,747.0,778.99,615.38
2016,4,7,14,15,560.5,275.0,6.45,17.0,712.0,739.97,586.74
2016,4,7,14,30,547.0,265.0,6.4,17.0,677.0,699.55,556.56
2016,4,7,14,45,612.0,224.5,6.4,17.0,665.0,694.2,554.26
2016,4,7,15,0,677.0,184.0,6.4,17.0,653.0,677.89,543.2
2016,4,7,15,15,746.5,149.5,6.3,16.5,637.0,661.12,531.9
2016,4,7,15,30,816.0,115.0,6.2,16.0,621.0,633.72,511.6
2016,4,7,15,45,790.0,113.5,6.1,16.0,572.0,576.44,465.15
2016,4,7,16,0,764.0,112.0,6.0,16.0,523.0,520.04,418.46
2016,4,7,16,15,647.0,122.0,5.8,15.5,447.0,431.25,345.96
2016,4,7,16,30,530.0,132.0,5.6,15.0,371.0,347.2,276.66
2016,4,7,16,45,486.5,126.0,5.4,15.0,324.0,293.08,229.8
2016,4,7,17,0,443.0,120.0,5.2,15.0,277.0,242.98,185.96
2016,4,7,17,15,407.0,103.5,5.0,14.5,229.0,190.43,140.36
2016,4,7,17,30,371.0,87.0,4.8,14.0,181.0,141.95,98.86
2016,4,7,17,45,380.5,67.0,4.65,13.5,143.0,100.21,63.12
2016,4,7,18,0,390.0,47.0,4.5,13.0,105.0,59.64,33.7
2016,4,7,18,15,258.0,32.5,4.45,12.5,64.5,26.5,16.6
2016,4,7,18,30,126.0,18.0,4.4,12.0,24.0,13.72,0.0
2016,4,7,18,45,63.0,9.0,4.35,11.5,12.0,7.08,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,179.5,17.0,1.65,4.5,36.0,13.77,0.78
2016,4,8,6,30,359.0,34.0,2.0,5.0,72.0,28.06,19.07
2016,4,8,6,45,466.5,43.5,2.35,6.0,123.0,65.7,36.16
2016,4,8,7,0,574.0,53.0,2.7,7.0,174.0,119.6,72.62
2016,4,8,7,15,636.5,60.0,2.8,7.0,230.0,175.99,119.24
2016,4,8,7,30,699.0,67.0,2.9,7.0,286.0,239.4,175.26
2016,4,8,7,45,744.0,71.5,3.05,7.5,343.0,303.13,232.94
2016,4,8,8,0,789.0,76.0,3.2,8.0,400.0,369.41,292.25
2016,4,8,8,15,818.0,80.0,3.15,8.5,455.0,432.14,347.42
2016,4,8,8,30,847.0,84.0,3.1,9.0,510.0,496.35,401.99
2016,4,8,8,45,870.0,86.0,3.05,9.5,562.0,556.55,451.58
2016,4,8,9,0,893.0,88.0,3.0,10.0,614.0,613.31,496.85
2016,4,8,9,15,908.0,90.5,2.95,10.0,660.5,668.02,539.93
2016,4,8,9,30,923.0,93.0,2.9,10.0,707.0,721.4,580.74
2016,4,8,9,45,936.0,94.0,2.9,10.5,748.0,770.26,616.31
2016,4,8,10,0,949.0,95.0,2.9,11.0,789.0,817.03,648.12
2016,4,8,10,15,956.5,96.5,2.9,11.0,823.0,857.63,675.8
2016,4,8,10,30,964.0,98.0,2.9,11.0,857.0,895.27,701.19
2016,4,8,10,45,970.5,98.5,2.95,11.5,883.5,927.93,722.01
2016,4,8,11,0,977.0,99.0,3.0,12.0,910.0,957.21,740.38
2016,4,8,11,15,980.0,100.0,3.05,12.0,928.0,980.32,755.85
2016,4,8,11,30,983.0,101.0,3.1,12.0,946.0,999.62,768.81
2016,4,8,11,45,985.0,101.0,3.15,12.5,956.0,1013.14,776.49
2016,4,8,12,0,987.0,101.0,3.2,13.0,966.0,1022.67,781.59
2016,4,8,12,15,557.0,273.0,3.2,13.0,761.5,812.61,631.09
2016,4,8,12,30,127.0,445.0,3.2,13.0,557.0,533.91,416.84
2016,4,8,12,45,106.0,434.0,3.25,13.5,526.5,483.71,379.64
2016,4,8,13,0,85.0,423.0,3.3,14.0,496.0,452.71,355.33
2016,4,8,13,15,109.5,423.5,3.35,14.0,516.5,473.83,372.51
2016,4,8,13,30,134.0,424.0,3.4,14.0,537.0,511.73,401.9
2016,4,8,13,45,385.5,340.5,3.45,14.0,654.0,663.86,522.56
2016,4,8,14,0,637.0,257.0,3.5,14.0,771.0,807.67,632.04
2016,4,8,14,15,352.0,301.5,3.55,13.5,583.5,575.93,457.09
2016,4,8,14,30,67.0,346.0,3.6,13.0,396.0,351.37,279.93
2016,4,8,14,45,41.0,291.5,3.65,13.0,321.5,279.09,223.49
2016,4,8,15,0,15.0,237.0,3.7,13.0,247.0,199.41,159.45
2016,4,8,15,15,7.5,192.0,3.65,13.0,197.0,156.39,124.69
2016,4,8,15,30,0.0,147.0,3.6,13.0,147.0,114.72,90.55
2016,4,8,15,45,0.0,108.5,3.55,13.0,108.5,83.91,65.18
2016,4,8,16,0,0.0,70.0,3.5,13.0,70.0,53.77,40.04
2016,4,8,16,15,12.0,119.5,3.25,12.5,125.0,98.2,77.84
2016,4,8,16,30,24.0,169.0,3.0,12.0,180.0,142.14,114.94
2016,4,8,16,45,20.0,149.0,2.8,11.5,157.5,123.04,99.22
2016,4,8,17,0,16.0,129.0,2.6,11.0,135.0,104.51,83.88
2016,4,8,17,15,307.5,95.5,2.35,10.5,175.0,158.69,118.98
2016,4,8,17,30,599.0,62.0,2.1,10.0,215.0,162.39,107.26
2016,4,8,17,45,523.5,52.5,1.85,9.5,163.5,105.39,62.36
2016,4,8,18,0,448.0,43.0,1.6,9.0,112.0,57.51,31.49
2016,4,8,18,15,313.0,30.5,1.55,8.5,69.5,25.03,15.83
2016,4,8,18,30,178.0,18.0,1.5,8.0,27.0,14.69,0.0
2016,4,8,18,45,89.0,9.0,1.45,7.5,13.5,7.08,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,32.5,19.5,3.65,3.5,23.5,15.03,3.15
2016,4,9,6,30,65.0,39.0,4.0,4.0,47.0,29.12,20.21
2016,4,9,6,45,93.0,61.5,4.4,4.5,78.5,52.5,37.2
2016,4,9,7,0,121.0,84.0,4.8,5.0,110.0,80.94,60.1
2016,4,9,7,15,144.5,104.5,5.2,5.0,144.5,110.91,85.69
2016,4,9,7,30,168.0,125.0,5.6,5.0,179.0,143.89,114.62
2016,4,9,7,45,172.0,149.5,6.0,5.5,213.0,177.05,144.35
2016,4,9,8,0,176.0,174.0,6.4,6.0,247.0,210.79,174.18
2016,4,9,8,15,517.5,129.5,6.5,6.0,384.0,343.07,283.93
2016,4,9,8,30,859.0,85.0,6.6,6.0,521.0,501.44,416.88
2016,4,9,8,45,884.5,86.5,6.7,6.0,574.5,562.99,470.87
2016,4,9,9,0,910.0,88.0,6.8,6.0,628.0,621.36,521.31
2016,4,9,9,15,776.0,137.0,6.75,6.0,621.5,634.33,531.93
2016,4,9,9,30,642.0,186.0,6.7,6.0,615.0,626.65,524.78
2016,4,9,9,45,805.0,141.5,6.65,6.0,711.5,727.06,607.72
2016,4,9,10,0,968.0,97.0,6.6,6.0,808.0,830.97,690.47
2016,4,9,10,15,976.0,98.5,6.55,6.0,842.5,872.51,720.75
2016,4,9,10,30,984.0,100.0,6.5,6.0,877.0,911.05,748.78
2016,4,9,10,45,988.5,101.5,6.45,6.5,903.5,943.45,770.56
2016,4,9,11,0,993.0,103.0,6.4,7.0,930.0,972.28,789.53
2016,4,9,11,15,996.0,104.0,6.35,7.0,948.5,995.6,805.8
2016,4,9,11,30,999.0,105.0,6.3,7.0,967.0,1015.06,819.24
2016,4,9,11,45,550.0,270.5,6.25,7.5,746.0,789.69,643.31
2016,4,9,12,0,101.0,436.0,6.2,8.0,525.0,480.1,389.05
2016,4,9,12,15,220.0,429.5,6.1,8.0,623.5,604.02,490.5
2016,4,9,12,30,339.0,423.0,6.0,8.0,722.0,726.76,587.4
2016,4,9,12,45,668.5,264.0,5.95,8.0,848.0,901.62,728.41
2016,4,9,13,0,998.0,105.0,5.9,8.0,974.0,1023.44,819.93
2016,4,9,13,15,994.5,104.5,5.85,8.0,958.5,1007.04,807.32
2016,4,9,13,30,991.0,104.0,5.8,8.0,943.0,986.75,792.76
2016,4,9,13,45,984.5,104.0,5.75,8.0,919.0,960.54,773.93
2016,4,9,14,0,978.0,104.0,5.7,8.0,895.0,930.79,752.54
2016,4,9,14,15,970.5,102.5,5.6,8.0,863.5,895.4,726.65
2016,4,9,14,30,963.0,101.0,5.5,8.0,832.0,856.87,698.38
2016,4,9,14,45,951.5,100.0,5.45,8.0,793.0,812.91,666.15
2016,4,9,15,0,940.0,99.0,5.4,8.0,754.0,766.53,630.62
2016,4,9,15,15,926.5,96.5,5.3,7.5,709.5,715.23,590.79
2016,4,9,15,30,913.0,94.0,5.2,7.0,665.0,662.2,548.6
2016,4,9,15,45,892.0,92.0,5.1,7.0,614.5,607.41,502.82
2016,4,9,16,0,871.0,90.0,5.0,7.0,564.0,547.96,452.25
2016,4,9,16,15,846.0,86.5,4.8,6.5,510.0,485.17,398.23
2016,4,9,16,30,821.0,83.0,4.6,6.0,456.0,423.12,343.28
2016,4,9,16,45,780.5,79.5,4.4,6.0,399.0,356.71,283.09
2016,4,9,17,0,740.0,76.0,4.2,6.0,342.0,292.11,223.69
2016,4,9,17,15,688.5,69.5,3.8,5.5,285.0,227.06,164.63
2016,4,9,17,30,637.0,63.0,3.4,5.0,228.0,167.38,111.86
2016,4,9,17,45,556.0,54.5,3.0,4.5,174.0,108.53,65.19
2016,4,9,18,0,475.0,46.0,2.6,4.0,120.0,59.45,33.86
2016,4,9,18,15,338.0,33.0,2.45,3.0,75.0,27.19,18.25
2016,4,9,18,30,201.0,20.0,2.3,2.0,30.0,16.41,0.0
2016,4,9,18,45,100.5,10.0,2.15,1.5,15.0,7.87,0.0
2016,4,9,19,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,206.5,17.0,0.95,-1.5,41.0,13.78,3.77
2016,4,10,6,30,413.0,34.0,1.1,-1.0,82.0,28.22,20.04
2016,4,10,6,45,504.5,43.5,1.25,-0.5,133.5,66.62,37.23
2016,4,10,7,0,596.0,53.0,1.4,0.0,185.0,120.61,74.52
2016,4,10,7,15,654.0,59.5,1.3,0.5,240.5,176.82,121.52
2016,4,10,7,30,712.0,66.0,1.2,1.0,296.0,241.11,178.62
2016,4,10,7,45,747.5,72.0,1.2,2.0,351.5,302.27,234.16
2016,4,10,8,0,783.0,78.0,1.2,3.0,407.0,366.42,291.12
2016,4,10,8,15,810.0,82.0,1.0,3.5,460.5,427.75,343.88
2016,4,10,8,30,837.0,86.0,0.8,4.0,514.0,490.35,395.04
2016,4,10,8,45,852.5,90.5,0.65,4.5,564.0,548.29,440.32
2016,4,10,9,0,868.0,95.0,0.5,5.0,614.0,605.65,482.71
2016,4,10,9,15,882.5,98.0,0.45,5.5,659.0,655.44,518.85
2016,4,10,9,30,897.0,101.0,0.4,6.0,704.0,707.61,555.21
2016,4,10,9,45,901.0,106.0,0.35,6.5,742.0,752.6,585.03
2016,4,10,10,0,905.0,111.0,0.3,7.0,780.0,794.89,611.63
2016,4,10,10,15,912.5,113.0,0.45,7.5,812.5,834.23,638.33
2016,4,10,10,30,920.0,115.0,0.6,8.0,845.0,870.75,663.16
2016,4,10,10,45,915.5,122.0,0.75,8.5,867.5,898.82,682.29
2016,4,10,11,0,911.0,129.0,0.9,9.0,890.0,923.08,698.95
2016,4,10,11,15,914.0,130.0,1.0,9.0,907.5,944.65,714.2
2016,4,10,11,30,917.0,131.0,1.1,9.0,925.0,962.68,727.19
2016,4,10,11,45,909.5,137.0,1.25,9.5,932.0,972.03,734.12
2016,4,10,12,0,902.0,143.0,1.4,10.0,939.0,977.46,738.54
2016,4,10,12,15,901.5,143.0,1.45,10.0,939.5,980.19,740.97
2016,4,10,12,30,901.0,143.0,1.5,10.0,940.0,979.21,741.09
2016,4,10,12,45,897.0,143.5,1.6,10.5,932.0,971.76,736.45
2016,4,10,13,0,893.0,144.0,1.7,11.0,924.0,960.69,729.49
2016,4,10,13,15,678.5,242.5,1.75,11.0,830.0,872.07,668.61
2016,4,10,13,30,464.0,341.0,1.8,11.0,736.0,755.08,583.31
2016,4,10,13,45,494.5,321.0,1.85,11.5,731.5,751.49,582.45
2016,4,10,14,0,525.0,301.0,1.9,12.0,727.0,744.25,577.81
2016,4,10,14,15,601.5,256.5,1.95,12.0,727.5,751.85,585.82
2016,4,10,14,30,678.0,212.0,2.0,12.0,728.0,750.68,587.23
2016,4,10,14,45,745.5,174.0,2.05,12.0,717.0,739.2,580.79
2016,4,10,15,0,813.0,136.0,2.1,12.0,706.0,716.05,565.59
2016,4,10,15,15,796.5,132.5,2.1,12.0,662.5,666.03,528.32
2016,4,10,15,30,780.0,129.0,2.1,12.0,619.0,616.57,490.72
2016,4,10,15,45,761.0,123.5,2.1,12.0,571.5,560.9,447.45
2016,4,10,16,0,742.0,118.0,2.1,12.0,524.0,505.05,402.79
2016,4,10,16,15,688.0,111.5,2.0,11.5,459.5,432.31,344.23
2016,4,10,16,30,634.0,105.0,1.9,11.0,395.0,363.88,287.66
2016,4,10,16,45,570.0,108.5,1.85,11.0,345.0,305.48,237.78
2016,4,10,17,0,506.0,112.0,1.8,11.0,295.0,248.52,188.8
2016,4,10,17,15,502.5,94.0,1.6,10.0,251.0,198.98,144.54
2016,4,10,17,30,499.0,76.0,1.4,9.0,207.0,152.89,103.59
2016,4,10,17,45,423.5,64.0,1.25,8.5,157.0,100.43,63.06
2016,4,10,18,0,348.0,52.0,1.1,8.0,107.0,54.75,33.11
2016,4,10,18,15,232.0,36.5,1.15,7.5,67.0,27.68,18.44
2016,4,10,18,30,116.0,21.0,1.2,7.0,27.0,15.92,0.47
2016,4,10,18,45,58.0,10.5,1.3,7.0,13.5,8.26,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,18.0,2.75,5.5,18.0,13.73,4.28
2016,4,11,6,30,0.0,36.0,2.9,6.0,36.0,27.09,18.47
2016,4,11,6,45,5.5,58.0,3.1,6.5,59.0,43.74,32.27
2016,4,11,7,0,11.0,80.0,3.3,7.0,82.0,61.68,47.92
2016,4,11,7,15,22.5,101.5,3.3,7.5,108.0,83.0,66.06
2016,4,11,7,30,34.0,123.0,3.3,8.0,134.0,105.12,84.75
2016,4,11,7,45,59.0,149.5,3.35,8.5,172.5,137.0,111.29
2016,4,11,8,0,84.0,176.0,3.4,9.0,211.0,172.17,140.57
2016,4,11,8,15,66.5,193.5,3.5,9.5,223.5,185.12,151.53
2016,4,11,8,30,49.0,211.0,3.6,10.0,236.0,196.09,160.39
2016,4,11,8,45,32.0,210.5,3.7,10.5,227.5,190.01,154.77
2016,4,11,9,0,15.0,210.0,3.8,11.0,219.0,174.32,141.06
2016,4,11,9,15,123.5,262.0,3.95,11.5,345.0,307.15,250.28
2016,4,11,9,30,232.0,314.0,4.1,12.0,471.0,432.88,350.61
2016,4,11,9,45,184.5,336.0,4.25,13.0,466.0,430.47,346.06
2016,4,11,10,0,137.0,358.0,4.4,14.0,461.0,423.85,338.43
2016,4,11,10,15,93.5,355.0,4.5,14.5,426.5,378.67,301.56
2016,4,11,10,30,50.0,352.0,4.6,15.0,392.0,344.19,272.79
2016,4,11,10,45,423.0,266.5,4.75,15.5,620.5,629.78,500.92
2016,4,11,11,0,796.0,181.0,4.9,16.0,849.0,881.81,690.58
2016,4,11,11,15,801.5,182.5,4.95,16.5,867.0,904.57,703.7
2016,4,11,11,30,807.0,184.0,5.0,17.0,885.0,924.16,715.96
2016,4,11,11,45,820.5,177.5,5.05,17.5,897.5,940.51,725.99
2016,4,11,12,0,834.0,171.0,5.1,18.0,910.0,953.47,733.7
2016,4,11,12,15,499.5,312.0,5.1,18.0,754.5,784.62,607.58
2016,4,11,12,30,165.0,453.0,5.1,18.0,599.0,572.26,443.28
2016,4,11,12,45,496.5,313.5,5.1,18.5,749.0,779.95,605.0
2016,4,11,13,0,828.0,174.0,5.1,19.0,899.0,941.33,723.66
2016,4,11,13,15,654.5,256.5,5.05,19.0,824.0,860.05,662.82
2016,4,11,13,30,481.0,339.0,5.0,19.0,749.0,765.72,591.23
2016,4,11,13,45,427.5,352.0,5.0,19.0,709.0,718.75,556.72
2016,4,11,14,0,374.0,365.0,5.0,19.0,669.0,659.18,512.63
2016,4,11,14,15,374.5,349.5,5.0,19.0,644.5,632.41,493.63
2016,4,11,14,30,375.0,334.0,5.0,19.0,620.0,604.2,473.22
2016,4,11,14,45,422.5,298.0,5.05,19.0,606.0,603.51,474.17
2016,4,11,15,0,470.0,262.0,5.1,19.0,592.0,585.37,461.81
2016,4,11,15,15,559.0,213.5,5.0,19.0,583.0,577.58,457.03
2016,4,11,15,30,648.0,165.0,4.9,19.0,574.0,566.38,448.65
2016,4,11,15,45,618.5,158.0,4.8,19.0,524.5,509.47,403.55
2016,4,11,16,0,589.0,151.0,4.7,19.0,475.0,453.76,358.68
2016,4,11,16,15,517.5,152.5,4.4,18.5,417.0,382.34,301.2
2016,4,11,16,30,446.0,154.0,4.1,18.0,359.0,323.09,252.76
2016,4,11,16,45,397.5,146.5,3.85,17.5,313.0,270.98,209.49
2016,4,11,17,0,349.0,139.0,3.6,17.0,267.0,218.46,165.7
2016,4,11,17,15,311.5,121.0,3.35,16.5,221.0,171.57,126.3
2016,4,11,17,30,274.0,103.0,3.1,16.0,175.0,129.02,91.2
2016,4,11,17,45,224.0,82.5,2.85,16.0,132.5,87.87,59.28
2016,4,11,18,0,174.0,62.0,2.6,16.0,90.0,53.16,35.06
2016,4,11,18,15,102.0,41.0,2.6,15.5,56.0,30.26,20.0
2016,4,11,18,30,30.0,20.0,2.6,15.0,22.0,15.29,1.33
2016,4,11,18,45,15.0,10.0,2.65,15.0,11.0,7.87,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,2.8,13.0,2.5,0.0,0.0
2016,4,12,6,0,0.0,5.0,2.8,13.0,5.0,3.93,0.0
2016,4,12,6,15,2.5,23.0,2.75,13.0,23.5,17.44,7.34
2016,4,12,6,30,5.0,41.0,2.7,13.0,42.0,30.54,20.95
2016,4,12,6,45,20.0,63.5,2.65,13.0,68.0,48.7,35.23
2016,4,12,7,0,35.0,86.0,2.6,13.0,94.0,69.75,52.63
2016,4,12,7,15,50.5,108.0,2.6,13.0,123.0,92.84,71.79
2016,4,12,7,30,66.0,130.0,2.6,13.0,152.0,118.12,92.89
2016,4,12,7,45,36.0,137.5,2.65,13.5,150.0,120.11,95.56
2016,4,12,8,0,6.0,145.0,2.7,14.0,148.0,114.53,91.28
2016,4,12,8,15,3.0,134.0,2.65,14.0,135.5,105.11,83.19
2016,4,12,8,30,0.0,123.0,2.6,14.0,123.0,95.24,74.7
2016,4,12,8,45,0.0,132.5,2.6,14.5,132.5,102.84,80.61
2016,4,12,9,0,0.0,142.0,2.6,15.0,142.0,110.48,86.48
2016,4,12,9,15,18.0,209.0,2.5,15.0,221.5,176.0,139.91
2016,4,12,9,30,36.0,276.0,2.4,15.0,301.0,255.74,203.43
2016,4,12,9,45,18.0,187.0,2.3,15.0,199.5,167.53,132.2
2016,4,12,10,0,0.0,98.0,2.2,15.0,98.0,75.82,57.16
2016,4,12,10,15,0.0,107.5,2.25,15.0,107.5,83.4,63.36
2016,4,12,10,30,0.0,117.0,2.3,15.0,117.0,91.02,69.48
2016,4,12,10,45,0.0,119.5,2.35,15.5,119.5,93.1,70.93
2016,4,12,11,0,0.0,122.0,2.4,16.0,122.0,95.18,72.39
2016,4,12,11,15,5.5,176.5,2.5,16.0,181.0,144.06,111.91
2016,4,12,11,30,11.0,231.0,2.6,16.0,240.0,194.0,151.69
2016,4,12,11,45,5.5,182.5,2.75,16.0,187.0,149.27,115.81
2016,4,12,12,0,0.0,134.0,2.9,16.0,134.0,105.05,80.13
2016,4,12,12,15,4.0,166.5,2.95,16.0,170.5,134.99,104.44
2016,4,12,12,30,8.0,199.0,3.0,16.0,207.0,165.22,128.72
2016,4,12,12,45,10.0,222.5,3.1,16.5,232.0,186.35,145.3
2016,4,12,13,0,12.0,246.0,3.2,17.0,257.0,207.54,161.83
2016,4,12,13,15,45.0,327.5,3.15,17.0,366.5,322.64,252.53
2016,4,12,13,30,78.0,409.0,3.1,17.0,476.0,425.65,331.38
2016,4,12,13,45,108.0,407.0,3.1,17.0,497.0,447.07,348.21
2016,4,12,14,0,138.0,405.0,3.1,17.0,518.0,482.61,375.75
2016,4,12,14,15,69.0,229.5,3.05,17.0,286.0,261.71,206.21
2016,4,12,14,30,0.0,54.0,3.0,17.0,54.0,41.64,28.65
2016,4,12,14,45,1.5,115.5,3.0,17.0,117.0,90.73,69.09
2016,4,12,15,0,3.0,177.0,3.0,17.0,180.0,140.97,109.99
2016,4,12,15,15,403.5,146.0,2.9,17.0,402.0,411.59,330.76
2016,4,12,15,30,804.0,115.0,2.8,17.0,624.0,610.33,481.6
2016,4,12,15,45,407.5,152.0,2.75,17.0,409.5,377.53,300.21
2016,4,12,16,0,11.0,189.0,2.7,17.0,195.0,153.72,121.03
2016,4,12,16,15,379.0,139.5,2.5,16.5,315.5,305.97,243.02
2016,4,12,16,30,747.0,90.0,2.3,16.0,436.0,390.79,302.49
2016,4,12,16,45,725.0,82.5,2.1,16.0,384.5,330.36,249.35
2016,4,12,17,0,703.0,75.0,1.9,16.0,333.0,272.24,197.86
2016,4,12,17,15,655.5,69.0,1.7,15.0,279.0,211.39,145.64
2016,4,12,17,30,608.0,63.0,1.5,14.0,225.0,155.45,98.87
2016,4,12,17,45,536.0,54.0,1.3,13.0,173.0,99.8,57.27
2016,4,12,18,0,464.0,45.0,1.1,12.0,121.0,52.78,29.79
2016,4,12,18,15,336.0,33.0,1.15,11.5,77.5,27.07,17.75
2016,4,12,18,30,208.0,21.0,1.2,11.0,34.0,17.17,3.58
2016,4,12,18,45,104.0,10.5,1.25,10.5,17.0,8.26,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,42.5,6.0,2.6,3.5,7.0,0.0,0.0
2016,4,13,6,0,85.0,12.0,2.8,4.0,14.0,9.44,0.0
2016,4,13,6,15,235.5,26.0,3.0,4.5,52.0,21.22,11.31
2016,4,13,6,30,386.0,40.0,3.2,5.0,90.0,32.87,23.88
2016,4,13,6,45,478.0,50.0,3.4,5.5,141.5,68.32,39.44
2016,4,13,7,0,570.0,60.0,3.6,6.0,193.0,120.77,74.57
2016,4,13,7,15,628.0,67.0,3.75,6.5,248.5,175.57,119.34
2016,4,13,7,30,686.0,74.0,3.9,7.0,304.0,236.78,173.06
2016,4,13,7,45,726.5,79.0,4.1,8.0,360.0,297.0,227.4
2016,4,13,8,0,767.0,84.0,4.3,9.0,416.0,362.06,285.32
2016,4,13,8,15,795.0,88.0,4.3,9.5,470.0,422.62,338.9
