Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,8,30,823.0,92.0,4.3,10.0,524.0,484.55,392.07
2016,4,13,8,45,844.0,95.5,4.35,10.5,574.5,543.39,441.31
2016,4,13,9,0,865.0,99.0,4.4,11.0,625.0,602.18,489.0
2016,4,13,9,15,880.0,102.0,4.2,11.0,671.0,656.38,531.7
2016,4,13,9,30,895.0,105.0,4.0,11.0,717.0,703.85,568.22
2016,4,13,9,45,900.0,110.0,3.85,11.5,755.5,749.11,601.1
2016,4,13,10,0,905.0,115.0,3.7,12.0,794.0,791.75,631.01
2016,4,13,10,15,913.5,117.0,3.4,12.5,827.0,831.53,655.92
2016,4,13,10,30,922.0,119.0,3.1,13.0,860.0,868.54,678.09
2016,4,13,10,45,922.0,123.5,2.8,13.5,884.0,897.8,694.1
2016,4,13,11,0,922.0,128.0,2.5,14.0,908.0,923.48,707.07
2016,4,13,11,15,926.0,129.0,2.45,14.0,926.0,945.86,721.05
2016,4,13,11,30,930.0,130.0,2.4,14.0,944.0,964.68,732.62
2016,4,13,11,45,930.0,131.5,2.35,14.5,953.0,976.7,738.28
2016,4,13,12,0,930.0,133.0,2.3,15.0,962.0,984.93,741.52
2016,4,13,12,15,930.0,133.5,2.25,15.0,963.0,988.46,743.13
2016,4,13,12,30,930.0,134.0,2.2,15.0,964.0,988.19,742.37
2016,4,13,12,45,923.0,136.5,2.15,15.5,955.5,979.54,734.81
2016,4,13,13,0,916.0,139.0,2.1,16.0,947.0,967.21,725.04
2016,4,13,13,15,799.0,197.5,1.95,16.0,894.0,918.65,691.37
2016,4,13,13,30,682.0,256.0,1.8,16.0,841.0,864.89,652.0
2016,4,13,13,45,626.5,273.0,1.7,16.0,799.5,815.76,617.2
2016,4,13,14,0,571.0,290.0,1.6,16.0,758.0,764.39,580.55
2016,4,13,14,15,548.5,282.5,1.5,16.0,719.0,720.78,549.86
2016,4,13,14,30,526.0,275.0,1.4,16.0,680.0,676.36,518.2
2016,4,13,14,45,494.5,271.0,1.3,16.0,637.0,627.96,483.16
2016,4,13,15,0,463.0,267.0,1.2,16.0,594.0,580.03,448.05
2016,4,13,15,15,584.0,206.5,1.2,16.0,594.0,582.27,451.77
2016,4,13,15,30,705.0,146.0,1.2,16.0,594.0,577.83,449.03
2016,4,13,15,45,670.5,142.0,1.2,16.0,542.0,518.59,403.92
2016,4,13,16,0,636.0,138.0,1.2,16.0,490.0,460.87,359.23
2016,4,13,16,15,473.5,160.0,1.15,15.5,408.5,364.45,284.82
2016,4,13,16,30,311.0,182.0,1.1,15.0,327.0,281.83,220.69
2016,4,13,16,45,279.0,168.0,1.05,15.0,286.0,238.79,185.48
2016,4,13,17,0,247.0,154.0,1.0,15.0,245.0,198.97,152.46
2016,4,13,17,15,227.5,131.0,0.95,14.0,204.5,158.24,118.75
2016,4,13,17,30,208.0,108.0,0.9,13.0,164.0,119.96,87.19
2016,4,13,17,45,167.5,86.5,0.9,12.5,125.0,83.38,58.79
2016,4,13,18,0,127.0,65.0,0.9,12.0,86.0,52.13,36.34
2016,4,13,18,15,75.0,43.5,0.9,11.5,54.5,32.03,22.12
2016,4,13,18,30,23.0,22.0,0.9,11.0,23.0,16.71,4.32
2016,4,13,18,45,11.5,11.0,0.95,10.5,11.5,8.65,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,45.0,6.5,1.5,3.5,7.5,0.0,0.0
2016,4,14,6,0,90.0,13.0,1.7,4.0,15.0,10.23,0.0
2016,4,14,6,15,226.5,27.5,1.9,4.5,53.0,22.39,12.78
2016,4,14,6,30,363.0,42.0,2.1,5.0,91.0,34.32,25.28
2016,4,14,6,45,451.5,52.5,2.3,5.5,141.5,68.19,40.4
2016,4,14,7,0,540.0,63.0,2.5,6.0,192.0,118.87,74.29
2016,4,14,7,15,597.0,71.0,2.55,6.5,246.5,172.41,117.77
2016,4,14,7,30,654.0,79.0,2.6,7.0,301.0,232.3,169.86
2016,4,14,7,45,693.0,85.0,2.65,8.0,355.5,291.04,222.26
2016,4,14,8,0,732.0,91.0,2.7,9.0,410.0,353.23,276.94
2016,4,14,8,15,760.5,95.5,2.75,9.5,463.5,413.66,329.63
2016,4,14,8,30,789.0,100.0,2.8,10.0,517.0,474.39,381.07
2016,4,14,8,45,809.0,104.5,2.85,10.5,566.5,531.85,428.41
2016,4,14,9,0,829.0,109.0,2.9,11.0,616.0,589.24,474.19
2016,4,14,9,15,844.5,112.0,2.9,11.5,661.5,642.05,514.94
2016,4,14,9,30,860.0,115.0,2.9,12.0,707.0,693.72,553.61
2016,4,14,9,45,871.0,118.0,2.9,12.5,746.0,740.8,587.78
2016,4,14,10,0,882.0,121.0,2.9,13.0,785.0,777.88,614.06
2016,4,14,10,15,891.0,123.0,2.9,13.0,818.0,817.14,641.43
2016,4,14,10,30,900.0,125.0,2.9,13.0,851.0,853.75,666.25
2016,4,14,10,45,906.0,126.5,2.9,13.5,876.5,884.55,685.57
2016,4,14,11,0,912.0,128.0,2.9,14.0,902.0,912.16,702.56
2016,4,14,11,15,916.0,129.0,2.85,14.5,920.0,934.25,715.27
2016,4,14,11,30,920.0,130.0,2.8,15.0,938.0,952.82,725.55
2016,4,14,11,45,921.5,131.0,2.8,15.5,947.5,965.54,732.32
2016,4,14,12,0,923.0,132.0,2.8,16.0,957.0,974.55,736.69
2016,4,14,12,15,923.0,132.0,2.75,16.0,958.0,977.54,738.07
2016,4,14,12,30,923.0,132.0,2.7,16.0,959.0,976.76,737.08
2016,4,14,12,45,924.5,129.5,2.7,16.0,952.5,971.32,733.57
2016,4,14,13,0,926.0,127.0,2.7,16.0,946.0,962.1,727.67
2016,4,14,13,15,922.0,126.5,2.7,16.0,930.5,946.03,717.27
2016,4,14,13,30,918.0,126.0,2.7,16.0,915.0,926.39,704.56
2016,4,14,13,45,913.5,124.0,2.7,16.5,892.0,901.48,687.01
2016,4,14,14,0,909.0,122.0,2.7,17.0,869.0,873.22,667.23
2016,4,14,14,15,901.0,120.5,2.7,17.0,838.5,839.41,644.86
2016,4,14,14,30,893.0,119.0,2.7,17.0,808.0,802.76,620.38
2016,4,14,14,45,883.0,116.0,2.7,17.0,770.5,760.62,590.93
2016,4,14,15,0,873.0,113.0,2.7,17.0,733.0,722.51,563.07
2016,4,14,15,15,858.5,110.5,2.65,16.5,689.5,672.64,526.87
2016,4,14,15,30,844.0,108.0,2.6,16.0,646.0,621.35,488.64
2016,4,14,15,45,826.0,104.0,2.6,16.0,598.0,565.6,445.24
2016,4,14,16,0,808.0,100.0,2.6,16.0,550.0,509.38,400.19
2016,4,14,16,15,782.5,96.0,2.45,15.5,498.0,449.64,351.4
2016,4,14,16,30,757.0,92.0,2.3,15.0,446.0,390.85,301.91
2016,4,14,16,45,722.5,86.5,2.15,15.0,391.5,327.6,247.32
2016,4,14,17,0,688.0,81.0,2.0,15.0,337.0,268.12,195.08
2016,4,14,17,15,638.0,74.5,1.8,14.0,282.5,207.47,143.19
2016,4,14,17,30,588.0,68.0,1.6,13.0,228.0,152.06,97.25
2016,4,14,17,45,513.0,58.5,1.45,12.0,176.0,97.42,57.08
2016,4,14,18,0,438.0,49.0,1.3,11.0,124.0,51.83,31.27
2016,4,14,18,15,318.0,36.0,1.3,10.5,80.0,29.39,19.99
2016,4,14,18,30,198.0,23.0,1.3,10.0,36.0,18.77,6.47
2016,4,14,18,45,99.0,11.5,1.35,9.5,18.0,9.05,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.0,2.35,3.5,8.0,6.29,0.0
2016,4,15,6,0,0.0,16.0,2.6,4.0,16.0,12.59,0.0
2016,4,15,6,15,133.5,32.0,2.7,4.0,50.5,23.99,14.53
2016,4,15,6,30,267.0,48.0,2.8,4.0,85.0,36.12,27.07
2016,4,15,6,45,329.5,63.5,2.9,4.5,130.0,66.89,43.31
2016,4,15,7,0,392.0,79.0,3.0,5.0,175.0,110.49,74.0
2016,4,15,7,15,460.0,84.5,3.15,5.5,223.0,154.74,109.16
2016,4,15,7,30,528.0,90.0,3.3,6.0,271.0,210.47,156.87
2016,4,15,7,45,643.0,90.0,3.5,7.0,347.5,279.26,215.07
2016,4,15,8,0,758.0,90.0,3.7,8.0,424.0,360.17,283.83
2016,4,15,8,15,786.0,94.0,3.8,8.5,478.0,421.34,337.8
2016,4,15,8,30,814.0,98.0,3.9,9.0,532.0,482.6,390.46
2016,4,15,8,45,833.5,102.0,4.0,9.5,582.0,540.48,438.94
2016,4,15,9,0,853.0,106.0,4.1,10.0,632.0,598.17,485.91
2016,4,15,9,15,868.5,109.0,4.1,10.5,677.5,651.94,528.12
2016,4,15,9,30,884.0,112.0,4.1,11.0,723.0,704.51,568.16
2016,4,15,9,45,893.0,115.5,4.15,11.5,762.0,744.79,598.34
2016,4,15,10,0,902.0,119.0,4.2,12.0,801.0,788.5,630.26
2016,4,15,10,15,775.5,183.5,4.15,12.5,787.5,796.01,631.24
2016,4,15,10,30,649.0,248.0,4.1,13.0,774.0,777.93,613.75
2016,4,15,10,45,787.5,187.5,4.1,13.5,845.0,858.06,673.7
2016,4,15,11,0,926.0,127.0,4.1,14.0,916.0,920.44,716.11
2016,4,15,11,15,929.5,128.0,4.0,14.0,933.5,942.26,729.85
2016,4,15,11,30,933.0,129.0,3.9,14.0,951.0,960.51,741.37
2016,4,15,11,45,933.5,130.0,3.85,14.5,960.0,972.4,747.43
2016,4,15,12,0,934.0,131.0,3.8,15.0,969.0,980.51,750.99
2016,4,15,12,15,766.0,227.5,3.7,15.0,915.5,944.53,725.11
2016,4,15,12,30,598.0,324.0,3.6,15.0,862.0,874.91,671.67
2016,4,15,12,45,577.0,331.0,3.55,15.5,847.0,858.68,658.88
2016,4,15,13,0,556.0,338.0,3.5,16.0,832.0,839.84,643.91
2016,4,15,13,15,741.0,231.5,3.4,16.0,878.0,902.29,692.29
2016,4,15,13,30,926.0,125.0,3.3,16.0,924.0,929.04,711.23
2016,4,15,13,45,920.0,123.5,3.25,16.5,900.0,903.14,692.05
2016,4,15,14,0,914.0,122.0,3.2,17.0,876.0,873.93,671.09
2016,4,15,14,15,807.5,164.0,3.15,17.0,812.0,812.17,627.87
2016,4,15,14,30,701.0,206.0,3.1,17.0,748.0,747.68,579.91
2016,4,15,14,45,606.5,227.5,3.05,17.0,681.0,670.23,522.64
2016,4,15,15,0,512.0,249.0,3.0,17.0,614.0,593.12,464.79
2016,4,15,15,15,585.5,206.5,2.9,16.5,600.0,577.94,455.31
2016,4,15,15,30,659.0,164.0,2.8,16.0,586.0,560.78,442.97
2016,4,15,15,45,696.0,136.5,2.75,16.0,552.5,521.91,412.3
2016,4,15,16,0,733.0,109.0,2.7,16.0,519.0,477.18,375.96
2016,4,15,16,15,670.0,112.5,2.55,15.5,460.0,411.28,322.54
2016,4,15,16,30,607.0,116.0,2.4,15.0,401.0,350.21,272.07
2016,4,15,16,45,552.5,116.5,2.25,15.0,352.0,294.72,224.85
2016,4,15,17,0,498.0,117.0,2.1,15.0,303.0,239.92,178.12
2016,4,15,17,15,465.0,102.0,1.9,14.0,254.0,187.34,133.42
2016,4,15,17,30,432.0,87.0,1.7,13.0,205.0,138.37,92.78
2016,4,15,17,45,373.0,72.5,1.5,12.0,158.5,91.28,57.75
2016,4,15,18,0,314.0,58.0,1.3,11.0,112.0,51.37,33.59
2016,4,15,18,15,222.5,41.5,1.3,10.5,73.0,31.23,21.66
2016,4,15,18,30,131.0,25.0,1.3,10.0,34.0,18.9,7.29
2016,4,15,18,45,65.5,12.5,1.35,9.5,17.0,9.83,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,11.0,1.9,3.5,11.0,8.65,0.0
2016,4,16,6,0,0.0,22.0,2.1,4.0,22.0,16.03,0.0
2016,4,16,6,15,216.5,33.5,2.2,4.5,64.5,25.42,16.04
2016,4,16,6,30,433.0,45.0,2.3,5.0,107.0,37.09,27.91
2016,4,16,6,45,521.5,54.0,2.45,5.5,160.5,71.76,41.99
2016,4,16,7,0,610.0,63.0,2.6,6.0,214.0,125.25,76.89
2016,4,16,7,15,665.0,69.5,2.65,6.5,270.5,181.19,122.13
2016,4,16,7,30,720.0,76.0,2.7,7.0,327.0,243.09,176.12
2016,4,16,7,45,718.5,78.0,2.8,8.0,363.0,291.54,221.56
2016,4,16,8,0,717.0,80.0,2.9,9.0,399.0,336.5,263.38
2016,4,16,8,15,700.0,98.0,2.85,9.5,440.5,387.13,308.83
2016,4,16,8,30,683.0,116.0,2.8,10.0,482.0,436.03,350.94
2016,4,16,8,45,711.5,121.0,2.8,10.5,533.5,493.22,397.92
2016,4,16,9,0,740.0,126.0,2.8,11.0,585.0,551.46,444.26
2016,4,16,9,15,829.0,115.0,2.75,11.5,663.0,631.34,505.91
2016,4,16,9,30,918.0,104.0,2.7,12.0,741.0,711.68,566.11
2016,4,16,9,45,927.5,106.0,2.65,12.5,780.5,757.92,599.01
2016,4,16,10,0,937.0,108.0,2.6,13.0,820.0,801.79,629.48
2016,4,16,10,15,944.0,109.5,2.55,13.5,852.5,840.7,654.17
2016,4,16,10,30,951.0,111.0,2.5,14.0,885.0,876.64,676.44
2016,4,16,10,45,955.5,112.5,2.5,14.5,910.0,907.37,695.27
2016,4,16,11,0,960.0,114.0,2.5,15.0,935.0,934.66,711.65
2016,4,16,11,15,962.5,115.0,2.5,15.0,952.0,956.19,725.41
2016,4,16,11,30,965.0,116.0,2.5,15.0,969.0,973.98,736.73
2016,4,16,11,45,966.5,116.0,2.5,15.5,978.0,986.15,742.99
2016,4,16,12,0,968.0,116.0,2.5,16.0,987.0,994.43,746.78
2016,4,16,12,15,968.0,116.0,2.5,16.0,988.0,997.44,748.6
2016,4,16,12,30,968.0,116.0,2.5,16.0,989.0,996.5,747.98
2016,4,16,12,45,966.0,115.5,2.5,16.5,981.0,989.37,741.99
2016,4,16,13,0,964.0,115.0,2.5,17.0,973.0,978.35,733.6
2016,4,16,13,15,960.5,114.5,2.45,17.0,957.0,962.17,722.8
2016,4,16,13,30,957.0,114.0,2.4,17.0,941.0,942.26,709.63
2016,4,16,13,45,950.5,113.0,2.4,17.0,917.0,915.73,692.54
2016,4,16,14,0,944.0,112.0,2.4,17.0,893.0,885.82,673.17
2016,4,16,14,15,935.5,110.5,2.35,17.0,861.0,850.64,649.71
2016,4,16,14,30,927.0,109.0,2.3,17.0,829.0,812.54,624.14
2016,4,16,14,45,916.0,107.0,2.3,17.0,790.5,769.47,594.45
2016,4,16,15,0,905.0,105.0,2.3,17.0,752.0,724.08,561.75
2016,4,16,15,15,890.5,102.5,2.25,17.0,707.5,673.93,524.53
2016,4,16,15,30,876.0,100.0,2.2,17.0,663.0,622.28,485.29
2016,4,16,15,45,856.5,97.0,2.15,17.0,613.5,569.26,443.92
2016,4,16,16,0,837.0,94.0,2.1,17.0,564.0,511.95,398.18
2016,4,16,16,15,812.0,90.0,1.95,16.5,511.0,451.21,348.89
2016,4,16,16,30,787.0,86.0,1.8,16.0,458.0,391.32,298.78
2016,4,16,16,45,752.0,81.5,1.65,16.0,402.5,328.89,245.09
2016,4,16,17,0,717.0,77.0,1.5,16.0,347.0,267.25,191.42
2016,4,16,17,15,668.0,70.5,1.35,15.0,291.5,205.56,139.1
2016,4,16,17,30,619.0,64.0,1.2,14.0,236.0,148.96,92.77
2016,4,16,17,45,545.5,56.0,1.1,13.0,183.0,94.41,53.71
2016,4,16,18,0,472.0,48.0,1.0,12.0,130.0,48.61,29.75
2016,4,16,18,15,353.0,36.0,1.05,11.5,85.0,29.5,20.13
2016,4,16,18,30,234.0,24.0,1.1,11.0,40.0,19.65,8.38
2016,4,16,18,45,117.0,12.0,1.15,11.0,20.0,9.44,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,63.5,8.5,0.85,4.5,11.0,6.69,0.0
2016,4,17,6,0,127.0,17.0,0.9,5.0,22.0,12.99,0.0
2016,4,17,6,15,259.0,31.5,1.1,5.5,63.0,25.68,16.48
2016,4,17,6,30,391.0,46.0,1.3,6.0,104.0,37.57,28.33
2016,4,17,6,45,478.5,56.0,1.5,7.0,156.0,70.35,42.06
2016,4,17,7,0,566.0,66.0,1.7,8.0,208.0,121.74,75.26
2016,4,17,7,15,621.0,73.0,1.7,8.5,263.0,175.31,117.91
2016,4,17,7,30,676.0,80.0,1.7,9.0,318.0,234.91,168.97
2016,4,17,7,45,717.0,85.0,1.7,10.0,374.0,294.27,220.98
2016,4,17,8,0,758.0,90.0,1.7,11.0,430.0,358.64,276.39
2016,4,17,8,15,785.0,94.5,1.7,11.5,483.5,418.29,327.45
2016,4,17,8,30,812.0,99.0,1.7,12.0,537.0,479.22,377.88
2016,4,17,8,45,831.5,102.5,1.75,13.0,587.0,536.28,423.14
2016,4,17,9,0,851.0,106.0,1.8,14.0,637.0,593.15,466.55
2016,4,17,9,15,866.0,109.0,1.85,14.5,682.0,646.27,506.58
2016,4,17,9,30,881.0,112.0,1.9,15.0,727.0,698.14,544.52
2016,4,17,9,45,885.5,117.5,1.95,15.5,764.5,736.85,572.11
2016,4,17,10,0,890.0,123.0,2.0,16.0,802.0,778.53,601.03
2016,4,17,10,15,898.0,125.0,2.05,16.5,834.0,816.97,626.48
2016,4,17,10,30,906.0,127.0,2.1,17.0,866.0,852.64,649.09
2016,4,17,10,45,911.0,128.5,2.15,17.5,891.0,882.46,667.52
2016,4,17,11,0,916.0,130.0,2.2,18.0,916.0,909.03,683.71
2016,4,17,11,15,919.5,131.0,2.2,18.0,933.0,930.47,697.27
2016,4,17,11,30,923.0,132.0,2.2,18.0,950.0,948.37,708.54
2016,4,17,11,45,924.5,132.5,2.2,18.5,959.0,960.43,714.67
2016,4,17,12,0,926.0,133.0,2.2,19.0,968.0,968.78,718.49
2016,4,17,12,15,926.0,133.0,2.2,19.0,969.0,971.6,720.16
2016,4,17,12,30,926.0,133.0,2.2,19.0,970.0,970.65,719.53
2016,4,17,12,45,925.0,131.5,2.2,19.0,962.5,963.72,715.12
2016,4,17,13,0,924.0,130.0,2.2,19.0,955.0,953.05,708.41
2016,4,17,13,15,920.5,129.5,2.2,19.0,939.5,937.38,698.52
2016,4,17,13,30,917.0,129.0,2.2,19.0,924.0,918.15,686.36
2016,4,17,13,45,911.0,127.5,2.2,19.5,900.5,892.44,668.65
2016,4,17,14,0,905.0,126.0,2.2,20.0,877.0,863.48,648.82
2016,4,17,14,15,897.0,124.5,2.15,20.0,846.0,829.83,626.6
2016,4,17,14,30,889.0,123.0,2.1,20.0,815.0,793.36,602.37
2016,4,17,14,45,878.0,120.5,2.1,20.0,777.5,751.21,572.96
2016,4,17,15,0,867.0,118.0,2.1,20.0,740.0,713.21,545.72
2016,4,17,15,15,852.5,115.0,2.05,19.5,696.5,663.25,510.1
2016,4,17,15,30,838.0,112.0,2.0,19.0,653.0,611.92,472.51
2016,4,17,15,45,819.5,108.5,1.95,19.0,604.5,556.86,430.17
2016,4,17,16,0,801.0,105.0,1.9,19.0,556.0,501.39,386.32
2016,4,17,16,15,775.0,100.5,1.75,18.5,504.0,441.65,338.34
2016,4,17,16,30,749.0,96.0,1.6,18.0,452.0,381.75,288.87
2016,4,17,16,45,715.5,90.5,1.45,18.0,397.5,320.74,236.99
2016,4,17,17,0,682.0,85.0,1.3,18.0,343.0,262.33,186.6
2016,4,17,17,15,632.5,78.0,1.2,17.0,288.5,202.25,136.45
2016,4,17,17,30,583.0,71.0,1.1,16.0,234.0,147.37,92.3
2016,4,17,17,45,511.0,61.5,1.0,15.5,181.5,94.09,54.59
2016,4,17,18,0,439.0,52.0,0.9,15.0,129.0,49.48,31.5
2016,4,17,18,15,324.0,39.0,0.95,14.5,85.0,31.79,21.88
2016,4,17,18,30,209.0,26.0,1.0,14.0,41.0,21.23,9.89
2016,4,17,18,45,104.5,13.0,1.1,13.5,20.5,10.23,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,75.0,8.5,1.1,8.5,12.5,6.69,0.0
2016,4,18,6,0,150.0,17.0,1.1,9.0,25.0,13.76,0.0
2016,4,18,6,15,279.0,31.0,1.3,10.0,66.0,25.28,15.99
2016,4,18,6,30,408.0,45.0,1.5,11.0,107.0,36.79,27.09
2016,4,18,6,45,487.5,54.5,1.7,12.5,158.0,68.85,39.89
2016,4,18,7,0,567.0,64.0,1.9,14.0,209.0,119.29,71.54
2016,4,18,7,15,620.5,71.0,1.8,14.5,263.5,172.49,112.93
2016,4,18,7,30,674.0,78.0,1.7,15.0,318.0,231.51,162.39
2016,4,18,7,45,708.5,84.5,1.65,15.5,372.5,289.98,213.06
2016,4,18,8,0,743.0,91.0,1.6,16.0,427.0,351.36,265.49
2016,4,18,8,15,770.0,95.0,1.5,17.0,479.5,411.06,314.69
2016,4,18,8,30,797.0,99.0,1.4,18.0,532.0,470.59,361.81
2016,4,18,8,45,814.5,103.5,1.3,19.0,581.0,526.65,404.33
2016,4,18,9,0,832.0,108.0,1.2,20.0,630.0,582.36,444.6
2016,4,18,9,15,847.0,111.0,1.15,20.5,674.5,634.49,481.78
2016,4,18,9,30,862.0,114.0,1.1,21.0,719.0,685.42,516.75
2016,4,18,9,45,878.5,114.0,1.1,22.0,759.0,726.59,543.58
2016,4,18,10,0,895.0,114.0,1.1,23.0,799.0,771.72,572.1
2016,4,18,10,15,903.0,115.5,1.0,23.0,831.5,809.75,595.08
2016,4,18,10,30,911.0,117.0,0.9,23.0,864.0,845.01,615.3
2016,4,18,10,45,916.0,118.5,0.8,23.5,888.5,874.87,630.42
2016,4,18,11,0,921.0,120.0,0.7,24.0,913.0,901.46,643.14
2016,4,18,11,15,924.5,121.0,0.65,24.0,930.5,922.91,654.65
2016,4,18,11,30,928.0,122.0,0.6,24.0,948.0,940.82,663.98
2016,4,18,11,45,929.0,123.0,0.55,24.5,957.0,952.87,668.45
2016,4,18,12,0,930.0,124.0,0.5,25.0,966.0,961.19,670.76
2016,4,18,12,15,930.0,124.0,0.5,25.0,966.5,963.96,672.22
2016,4,18,12,30,930.0,124.0,0.5,25.0,967.0,962.95,671.6
2016,4,18,12,45,930.0,122.5,0.55,25.5,960.0,956.83,667.81
2016,4,18,13,0,930.0,121.0,0.6,26.0,953.0,946.95,661.9
2016,4,18,13,15,926.0,120.5,0.6,26.0,937.5,930.74,652.51
2016,4,18,13,30,922.0,120.0,0.6,26.0,922.0,910.97,641.06
2016,4,18,13,45,915.5,119.0,0.65,26.0,898.0,885.19,626.88
2016,4,18,14,0,909.0,118.0,0.7,26.0,874.0,856.16,610.6
2016,4,18,14,15,900.5,116.5,0.7,26.0,843.0,822.03,590.1
2016,4,18,14,30,892.0,115.0,0.7,26.0,812.0,785.11,567.67
2016,4,18,14,45,880.5,113.0,0.75,26.0,774.5,743.0,540.99
2016,4,18,15,0,869.0,111.0,0.8,26.0,737.0,698.73,512.03
2016,4,18,15,15,854.5,108.5,0.75,26.0,693.5,655.12,481.39
2016,4,18,15,30,840.0,106.0,0.7,26.0,650.0,604.3,445.14
2016,4,18,15,45,821.0,102.5,0.7,26.0,601.5,549.02,405.31
2016,4,18,16,0,802.0,99.0,0.7,26.0,553.0,493.4,363.91
2016,4,18,16,15,777.0,95.0,0.65,26.0,501.5,434.69,318.61
2016,4,18,16,30,752.0,91.0,0.6,26.0,450.0,376.89,272.65
2016,4,18,16,45,718.0,86.0,0.55,26.0,396.0,314.88,222.6
2016,4,18,17,0,684.0,81.0,0.5,26.0,342.0,256.87,174.85
2016,4,18,17,15,637.0,74.0,0.55,25.0,288.0,197.46,127.42
2016,4,18,17,30,590.0,67.0,0.6,24.0,234.0,142.95,85.34
2016,4,18,17,45,519.5,58.5,0.65,23.5,182.5,90.5,49.92
2016,4,18,18,0,449.0,50.0,0.7,23.0,131.0,46.47,28.82
2016,4,18,18,15,340.0,37.5,0.8,22.0,86.5,30.59,20.17
2016,4,18,18,30,231.0,25.0,0.9,21.0,42.0,20.41,9.33
2016,4,18,18,45,115.5,12.5,1.05,20.0,21.0,9.83,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,12.0,1.75,10.5,12.0,9.44,0.0
2016,4,19,6,0,0.0,24.0,1.9,11.0,24.0,17.65,0.79
2016,4,19,6,15,162.0,38.0,2.05,11.5,63.5,28.42,18.69
2016,4,19,6,30,324.0,52.0,2.2,12.0,103.0,39.34,29.26
2016,4,19,6,45,394.5,66.0,2.35,13.0,151.5,69.84,43.44
2016,4,19,7,0,465.0,80.0,2.5,14.0,200.0,116.69,73.84
2016,4,19,7,15,516.5,84.0,2.4,14.5,246.0,164.21,110.67
2016,4,19,7,30,568.0,88.0,2.3,15.0,292.0,214.05,152.28
2016,4,19,7,45,438.5,132.5,2.25,15.5,305.0,245.44,185.39
2016,4,19,8,0,309.0,177.0,2.2,16.0,318.0,258.91,201.56
2016,4,19,8,15,438.5,166.0,2.1,17.0,392.0,329.82,257.06
2016,4,19,8,30,568.0,155.0,2.0,18.0,466.0,412.32,320.88
2016,4,19,8,45,535.0,184.0,1.9,19.0,498.0,447.36,347.72
2016,4,19,9,0,502.0,213.0,1.8,20.0,530.0,483.21,373.82
2016,4,19,9,15,515.0,226.0,1.85,21.0,570.5,528.92,406.83
2016,4,19,9,30,528.0,239.0,1.9,22.0,611.0,574.31,438.57
2016,4,19,9,45,491.5,269.0,2.0,23.0,630.0,599.59,454.64
2016,4,19,10,0,455.0,299.0,2.1,24.0,649.0,620.31,467.05
2016,4,19,10,15,523.0,290.5,2.1,24.0,708.5,683.51,512.06
2016,4,19,10,30,591.0,282.0,2.1,24.0,768.0,748.61,557.26
2016,4,19,10,45,713.0,224.5,2.1,24.5,827.5,820.25,606.44
2016,4,19,11,0,835.0,167.0,2.1,25.0,887.0,881.09,646.67
2016,4,19,11,15,838.5,168.0,2.05,25.0,903.5,901.61,658.52
2016,4,19,11,30,842.0,169.0,2.0,25.0,920.0,918.77,668.57
2016,4,19,11,45,642.5,275.5,2.0,25.5,852.5,856.38,623.1
2016,4,19,12,0,443.0,382.0,2.0,26.0,785.0,774.79,563.45
2016,4,19,12,15,459.5,380.5,2.0,26.0,798.5,790.02,574.56
2016,4,19,12,30,476.0,379.0,2.0,26.0,812.0,802.84,583.22
2016,4,19,12,45,494.5,370.5,2.05,26.5,817.5,808.81,586.82
2016,4,19,13,0,513.0,362.0,2.1,27.0,823.0,811.98,588.64
2016,4,19,13,15,547.0,339.5,2.1,27.0,823.5,813.49,590.69
2016,4,19,13,30,581.0,317.0,2.1,27.0,824.0,811.27,590.29
2016,4,19,13,45,588.5,302.0,2.1,27.0,804.0,789.73,576.58
2016,4,19,14,0,596.0,287.0,2.1,27.0,784.0,765.36,561.01
2016,4,19,14,15,464.5,321.5,2.05,26.5,700.5,673.27,497.28
2016,4,19,14,30,333.0,356.0,2.0,26.0,617.0,575.42,428.62
2016,4,19,14,45,349.5,333.0,1.95,26.0,595.5,552.15,413.3
2016,4,19,15,0,366.0,310.0,1.9,26.0,574.0,526.58,395.54
2016,4,19,15,15,385.5,284.0,1.8,25.5,548.0,497.92,375.8
2016,4,19,15,30,405.0,258.0,1.7,25.0,522.0,466.6,353.57
2016,4,19,15,45,451.5,223.0,1.65,25.0,496.5,448.91,340.1
2016,4,19,16,0,498.0,188.0,1.6,25.0,471.0,415.67,314.28
2016,4,19,16,15,541.0,164.5,1.4,24.5,446.0,384.67,288.97
2016,4,19,16,30,584.0,141.0,1.2,24.0,421.0,352.94,261.63
2016,4,19,16,45,536.0,134.5,1.05,23.5,368.5,290.89,212.03
2016,4,19,17,0,488.0,128.0,0.9,23.0,316.0,238.16,169.4
2016,4,19,17,15,438.0,116.0,0.9,22.5,265.0,185.56,127.49
2016,4,19,17,30,388.0,104.0,0.9,22.0,214.0,138.47,91.31
2016,4,19,17,45,326.5,87.5,0.9,21.5,166.5,92.94,59.6
2016,4,19,18,0,265.0,71.0,0.9,21.0,119.0,54.92,41.72
2016,4,19,18,15,181.0,50.5,0.9,20.5,78.5,37.28,26.01
2016,4,19,18,30,97.0,30.0,0.9,20.0,38.0,22.44,11.27
2016,4,19,18,45,48.5,15.0,0.95,20.0,19.0,11.8,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.0,2.9,13.0,9.0,7.08,0.0
2016,4,20,6,0,0.0,18.0,3.0,13.0,18.0,13.74,1.06
2016,4,20,6,15,61.0,42.0,3.2,13.0,52.0,30.88,20.78
2016,4,20,6,30,122.0,66.0,3.4,13.0,86.0,47.51,36.36
2016,4,20,6,45,176.5,89.0,3.65,13.5,129.5,73.84,52.72
2016,4,20,7,0,231.0,112.0,3.9,14.0,173.0,111.54,79.61
2016,4,20,7,15,316.0,115.0,3.95,14.0,218.5,146.5,104.99
2016,4,20,7,30,401.0,118.0,4.0,14.0,264.0,194.55,143.4
2016,4,20,7,45,418.5,136.5,4.1,14.5,309.5,241.8,184.4
2016,4,20,8,0,436.0,155.0,4.2,15.0,355.0,290.64,226.4
2016,4,20,8,15,443.0,174.5,4.15,15.0,398.5,337.43,266.52
2016,4,20,8,30,450.0,194.0,4.1,15.0,442.0,384.23,305.71
2016,4,20,8,45,565.0,182.5,4.1,15.5,522.0,459.87,366.01
2016,4,20,9,0,680.0,171.0,4.1,16.0,602.0,550.64,436.89
2016,4,20,9,15,698.5,176.0,4.0,16.0,645.0,600.68,475.78
2016,4,20,9,30,717.0,181.0,3.9,16.0,688.0,650.21,513.53
2016,4,20,9,45,756.0,171.0,3.85,16.5,731.5,699.57,549.86
2016,4,20,10,0,795.0,161.0,3.8,17.0,775.0,744.77,582.49
2016,4,20,10,15,805.0,163.5,3.7,17.5,807.0,782.81,608.44
2016,4,20,10,30,815.0,166.0,3.6,18.0,839.0,818.48,632.13
2016,4,20,10,45,824.0,166.5,3.5,18.5,864.0,848.98,651.44
2016,4,20,11,0,833.0,167.0,3.4,19.0,889.0,876.64,668.02
2016,4,20,11,15,837.0,168.5,3.3,19.0,905.5,897.91,681.33
2016,4,20,11,30,841.0,170.0,3.2,19.0,922.0,915.86,692.37
2016,4,20,11,45,842.5,170.5,3.15,19.5,931.0,927.29,698.01
2016,4,20,12,0,844.0,171.0,3.1,20.0,940.0,935.18,701.36
2016,4,20,12,15,844.0,171.0,3.0,20.0,940.5,937.72,702.17
2016,4,20,12,30,844.0,171.0,2.9,20.0,941.0,936.66,700.7
2016,4,20,12,45,844.0,169.0,2.85,20.5,934.0,930.21,694.8
2016,4,20,13,0,844.0,167.0,2.8,21.0,927.0,920.18,686.67
2016,4,20,13,15,839.5,166.0,2.7,21.0,911.5,903.64,675.23
2016,4,20,13,30,835.0,165.0,2.6,21.0,896.0,883.75,661.67
2016,4,20,13,45,825.5,165.0,2.55,21.0,872.0,857.4,644.19
2016,4,20,14,0,816.0,165.0,2.5,21.0,848.0,828.17,624.62
2016,4,20,14,15,702.5,213.0,2.45,21.0,786.0,764.82,578.46
2016,4,20,14,30,589.0,261.0,2.4,21.0,724.0,692.72,526.13
2016,4,20,14,45,678.0,208.5,2.35,21.0,718.0,690.79,526.55
2016,4,20,15,0,767.0,156.0,2.3,21.0,712.0,674.17,515.57
2016,4,20,15,15,751.0,152.0,2.25,21.0,669.5,625.89,479.87
2016,4,20,15,30,735.0,148.0,2.2,21.0,627.0,576.66,442.89
2016,4,20,15,45,712.0,144.0,2.15,21.0,580.0,523.04,401.76
2016,4,20,16,0,689.0,140.0,2.1,21.0,533.0,469.71,359.82
2016,4,20,16,15,661.0,133.5,2.0,20.5,482.5,412.72,314.58
2016,4,20,16,30,633.0,127.0,1.9,20.0,432.0,357.25,269.32
2016,4,20,16,45,595.5,119.5,1.8,20.0,380.0,299.81,221.34
2016,4,20,17,0,558.0,112.0,1.7,20.0,328.0,245.66,175.66
2016,4,20,17,15,508.0,102.0,1.55,19.0,276.0,186.8,127.69
2016,4,20,17,30,458.0,92.0,1.4,18.0,224.0,137.52,89.15
2016,4,20,17,45,388.5,79.0,1.3,17.0,174.5,90.18,56.56
2016,4,20,18,0,319.0,66.0,1.2,16.0,125.0,51.16,39.37
2016,4,20,18,15,227.5,48.0,1.2,15.5,83.0,35.87,25.44
2016,4,20,18,30,136.0,30.0,1.2,15.0,41.0,22.56,12.01
2016,4,20,18,45,68.0,15.0,1.3,14.5,20.5,11.8,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,9.5,1.95,11.5,9.5,7.47,0.0
2016,4,21,6,0,0.0,19.0,2.1,12.0,19.0,14.49,2.81
2016,4,21,6,15,41.0,43.0,2.15,12.0,49.5,31.58,21.63
2016,4,21,6,30,82.0,67.0,2.2,12.0,80.0,47.97,36.99
2016,4,21,6,45,118.0,91.5,2.25,12.5,118.5,71.84,52.88
2016,4,21,7,0,154.0,116.0,2.3,13.0,157.0,103.85,76.68
2016,4,21,7,15,217.0,126.5,2.35,13.5,198.5,137.48,101.81
2016,4,21,7,30,280.0,137.0,2.4,14.0,240.0,176.61,132.71
2016,4,21,7,45,350.0,148.5,2.45,15.0,297.0,225.48,172.03
2016,4,21,8,0,420.0,160.0,2.5,16.0,354.0,288.0,222.57
2016,4,21,8,15,342.5,198.0,2.6,16.5,368.5,307.88,241.41
2016,4,21,8,30,265.0,236.0,2.7,17.0,383.0,325.26,256.64
2016,4,21,8,45,416.5,214.5,2.8,17.5,468.5,409.73,322.76
2016,4,21,9,0,568.0,193.0,2.9,18.0,554.0,499.76,392.38
2016,4,21,9,15,430.0,257.5,2.95,18.5,542.0,500.82,391.77
2016,4,21,9,30,292.0,322.0,3.0,19.0,530.0,478.29,372.75
2016,4,21,9,45,308.0,337.0,3.05,19.5,566.5,517.0,401.21
2016,4,21,10,0,324.0,352.0,3.1,20.0,603.0,555.94,429.07
2016,4,21,10,15,232.5,381.5,3.1,20.5,565.5,512.93,394.6
2016,4,21,10,30,141.0,411.0,3.1,21.0,528.0,476.0,364.4
2016,4,21,10,45,132.0,422.5,3.15,21.5,534.5,484.54,369.67
2016,4,21,11,0,123.0,434.0,3.2,22.0,541.0,492.02,373.91
2016,4,21,11,15,186.0,441.0,3.2,22.0,606.5,556.06,421.72
2016,4,21,11,30,249.0,448.0,3.2,22.0,672.0,637.12,480.45
2016,4,21,11,45,306.5,434.0,3.25,22.0,712.5,679.09,511.17
2016,4,21,12,0,364.0,420.0,3.3,22.0,753.0,720.32,541.39
2016,4,21,12,15,392.5,406.5,3.35,22.0,765.5,734.73,552.17
2016,4,21,12,30,421.0,393.0,3.4,22.0,778.0,760.78,570.97
2016,4,21,12,45,417.0,391.0,3.45,22.5,770.0,752.55,564.21
2016,4,21,13,0,413.0,389.0,3.5,23.0,762.0,742.14,556.21
2016,4,21,13,15,376.0,400.0,3.5,23.0,735.0,700.12,526.38
2016,4,21,13,30,339.0,411.0,3.5,23.0,708.0,670.59,505.09
2016,4,21,13,45,259.0,415.0,3.55,23.0,638.5,599.02,452.99
2016,4,21,14,0,179.0,419.0,3.6,23.0,569.0,515.65,391.81
2016,4,21,14,15,201.0,400.5,3.55,23.0,564.0,509.01,388.15
2016,4,21,14,30,223.0,382.0,3.5,23.0,559.0,500.32,382.54
2016,4,21,14,45,199.0,365.0,3.5,23.0,517.5,458.42,351.59
2016,4,21,15,0,175.0,348.0,3.5,23.0,476.0,417.7,321.35
2016,4,21,15,15,163.0,326.5,3.4,22.5,440.0,382.03,295.26
2016,4,21,15,30,151.0,305.0,3.3,22.0,404.0,347.06,269.31
2016,4,21,15,45,234.5,271.5,3.25,22.0,412.0,353.31,274.62
2016,4,21,16,0,318.0,238.0,3.2,22.0,420.0,358.68,277.98
2016,4,21,16,15,405.0,195.5,2.95,21.5,406.0,347.91,267.94
2016,4,21,16,30,492.0,153.0,2.7,21.0,392.0,319.48,242.53
2016,4,21,16,45,449.0,146.5,2.5,21.0,345.0,269.17,200.73
2016,4,21,17,0,406.0,140.0,2.3,21.0,298.0,222.87,162.29
2016,4,21,17,15,375.0,122.5,2.15,20.5,251.5,174.86,122.93
2016,4,21,17,30,344.0,105.0,2.0,20.0,205.0,130.32,87.69
2016,4,21,17,45,291.5,87.5,1.85,19.5,160.0,87.88,57.78
2016,4,21,18,0,239.0,70.0,1.7,19.0,115.0,52.04,39.67
2016,4,21,18,15,169.5,50.5,1.7,18.5,77.5,37.32,26.37
2016,4,21,18,30,100.0,31.0,1.7,18.0,40.0,23.21,12.6
2016,4,21,18,45,50.0,15.5,1.75,17.5,20.0,12.2,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.5,2.85,15.0,1.5,1.18,0.0
2016,4,22,6,0,0.0,3.0,2.9,15.0,3.0,2.27,0.0
2016,4,22,6,15,0.0,7.5,2.9,15.0,7.5,5.68,0.0
2016,4,22,6,30,0.0,12.0,2.9,15.0,12.0,9.1,2.38
2016,4,22,6,45,0.0,17.5,2.95,15.5,17.5,13.29,5.7
2016,4,22,7,0,0.0,23.0,3.0,16.0,23.0,17.5,9.32
2016,4,22,7,15,0.0,29.0,3.0,16.0,29.0,22.1,13.26
2016,4,22,7,30,0.0,35.0,3.0,16.0,35.0,26.71,17.15
2016,4,22,7,45,0.0,68.5,3.0,16.5,68.5,52.55,38.87
2016,4,22,8,0,0.0,102.0,3.0,17.0,102.0,78.42,60.23
2016,4,22,8,15,2.5,137.5,3.1,17.0,139.0,107.06,83.65
2016,4,22,8,30,5.0,173.0,3.2,17.0,176.0,136.38,107.34
2016,4,22,8,45,6.5,185.5,3.3,17.5,189.5,147.59,115.89
2016,4,22,9,0,8.0,198.0,3.4,18.0,203.0,158.98,124.54
2016,4,22,9,15,5.0,181.0,3.45,18.0,184.5,144.21,112.32
2016,4,22,9,30,2.0,164.0,3.5,18.0,166.0,129.12,99.9
2016,4,22,9,45,44.0,265.0,3.6,18.0,299.5,249.31,196.18
2016,4,22,10,0,86.0,366.0,3.7,18.0,433.0,369.96,289.87
2016,4,22,10,15,67.0,365.5,3.7,18.0,419.0,359.12,280.41
2016,4,22,10,30,48.0,365.0,3.7,18.0,405.0,346.74,270.17
2016,4,22,10,45,35.5,345.5,3.7,18.5,375.5,321.39,249.73
2016,4,22,11,0,23.0,326.0,3.7,19.0,346.0,280.86,217.65
2016,4,22,11,15,18.5,300.0,3.65,19.0,316.5,255.94,198.22
2016,4,22,11,30,14.0,274.0,3.6,19.0,287.0,230.88,178.59
2016,4,22,11,45,26.5,334.5,3.55,19.0,359.0,308.33,238.62
2016,4,22,12,0,39.0,395.0,3.5,19.0,431.0,374.25,288.6
2016,4,22,12,15,20.5,269.0,3.4,19.0,288.0,245.65,189.81
2016,4,22,12,30,2.0,143.0,3.3,19.0,145.0,113.97,86.17
2016,4,22,12,45,153.5,290.5,3.2,19.0,430.0,397.28,310.84
2016,4,22,13,0,305.0,438.0,3.1,19.0,715.0,676.74,516.28
2016,4,22,13,15,173.5,409.0,3.0,18.5,566.0,516.56,396.9
2016,4,22,13,30,42.0,380.0,2.9,18.0,417.0,359.7,277.85
2016,4,22,13,45,26.0,301.0,2.8,18.0,324.0,274.87,213.45
2016,4,22,14,0,10.0,222.0,2.7,18.0,231.0,183.27,141.99
2016,4,22,14,15,31.0,285.0,2.65,18.0,310.0,261.96,204.51
2016,4,22,14,30,52.0,348.0,2.6,18.0,389.0,330.54,257.72
2016,4,22,14,45,41.0,318.0,2.55,18.0,349.5,293.77,229.29
2016,4,22,15,0,30.0,288.0,2.5,18.0,310.0,258.05,201.82
2016,4,22,15,15,21.5,254.5,2.45,17.5,270.0,213.73,167.69
2016,4,22,15,30,13.0,221.0,2.4,17.0,230.0,180.47,141.87
2016,4,22,15,45,8.5,197.0,2.4,17.0,202.5,157.98,124.16
2016,4,22,16,0,4.0,173.0,2.4,17.0,175.0,136.1,106.81
2016,4,22,16,15,12.5,175.5,2.25,17.0,181.5,141.05,111.12
2016,4,22,16,30,21.0,178.0,2.1,17.0,188.0,144.86,114.34
2016,4,22,16,45,17.0,159.0,1.95,17.0,166.5,127.08,100.03
2016,4,22,17,0,13.0,140.0,1.8,17.0,145.0,109.84,86.12
2016,4,22,17,15,7.0,119.5,1.6,16.5,122.0,91.69,71.56
2016,4,22,17,30,1.0,99.0,1.4,16.0,99.0,74.45,57.57
2016,4,22,17,45,0.5,78.0,1.25,16.0,78.0,58.24,43.84
2016,4,22,18,0,0.0,57.0,1.1,16.0,57.0,42.47,31.84
2016,4,22,18,15,0.0,38.5,1.0,15.5,38.5,29.07,19.66
2016,4,22,18,30,0.0,20.0,0.9,15.0,20.0,15.25,6.66
2016,4,22,18,45,0.0,10.0,0.85,15.0,10.0,7.87,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,94.0,12.5,2.35,11.5,19.0,9.83,0.0
2016,4,23,6,0,188.0,25.0,2.6,12.0,38.0,19.09,7.74
2016,4,23,6,15,299.0,38.5,2.7,12.0,80.0,31.3,21.6
2016,4,23,6,30,410.0,52.0,2.8,12.0,122.0,42.17,31.95
2016,4,23,6,45,483.0,61.5,2.95,12.5,173.0,70.41,42.85
2016,4,23,7,0,556.0,71.0,3.1,13.0,224.0,119.16,72.74
2016,4,23,7,15,605.0,78.5,3.25,13.5,277.0,170.75,112.58
2016,4,23,7,30,654.0,86.0,3.4,14.0,330.0,227.6,160.46
