Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,8,0,0.0,130.0,2.8,18.0,130.0,99.61,77.26
2016,5,3,8,15,15.5,179.0,2.85,18.0,188.0,143.31,112.42
2016,5,3,8,30,31.0,228.0,2.9,18.0,246.0,193.57,152.44
2016,5,3,8,45,130.0,268.0,3.0,18.5,354.0,283.26,222.6
2016,5,3,9,0,229.0,308.0,3.1,19.0,462.0,377.03,294.82
2016,5,3,9,15,150.0,322.5,2.95,19.5,426.0,356.26,277.51
2016,5,3,9,30,71.0,337.0,2.8,20.0,390.0,318.79,247.19
2016,5,3,9,45,67.0,351.5,2.7,20.5,403.5,332.59,256.88
2016,5,3,10,0,63.0,366.0,2.6,21.0,417.0,345.9,265.87
2016,5,3,10,15,40.0,326.0,2.5,21.5,358.5,298.38,228.7
2016,5,3,10,30,17.0,286.0,2.4,22.0,300.0,239.02,182.48
2016,5,3,10,45,72.5,368.5,2.35,22.5,433.5,364.47,277.8
2016,5,3,11,0,128.0,451.0,2.3,23.0,567.0,497.04,373.94
2016,5,3,11,15,155.5,461.5,2.25,23.0,604.0,532.76,398.96
2016,5,3,11,30,183.0,472.0,2.2,23.0,641.0,568.53,424.31
2016,5,3,11,45,530.0,304.5,2.2,23.0,800.5,746.81,556.56
2016,5,3,12,0,877.0,137.0,2.2,23.0,960.0,880.44,650.47
2016,5,3,12,15,877.0,137.5,2.2,23.0,960.5,882.86,650.71
2016,5,3,12,30,877.0,138.0,2.2,23.0,961.0,881.84,650.06
2016,5,3,12,45,873.5,139.0,2.25,23.0,953.0,874.84,646.0
2016,5,3,13,0,870.0,140.0,2.3,23.0,945.0,864.47,639.83
2016,5,3,13,15,867.0,139.0,2.35,23.0,930.5,849.54,630.68
2016,5,3,13,30,864.0,138.0,2.4,23.0,916.0,831.31,619.36
2016,5,3,13,45,581.0,275.0,2.5,23.0,792.0,725.54,542.92
2016,5,3,14,0,298.0,412.0,2.6,23.0,668.0,595.94,447.37
2016,5,3,14,15,170.5,379.5,2.55,23.0,525.5,452.06,342.8
2016,5,3,14,30,43.0,347.0,2.5,23.0,383.0,316.25,240.63
2016,5,3,14,45,287.0,303.5,2.5,23.0,521.0,459.55,352.18
2016,5,3,15,0,531.0,260.0,2.5,23.0,659.0,572.73,435.98
2016,5,3,15,15,663.0,189.0,2.45,23.0,658.0,570.12,433.67
2016,5,3,15,30,795.0,118.0,2.4,23.0,657.0,547.56,416.38
2016,5,3,15,45,400.0,149.5,2.4,23.0,421.0,335.04,256.94
2016,5,3,16,0,5.0,181.0,2.4,23.0,185.0,141.79,108.31
2016,5,3,16,15,363.0,140.5,2.2,22.5,326.5,266.95,202.85
2016,5,3,16,30,721.0,100.0,2.0,22.0,468.0,335.71,245.56
2016,5,3,16,45,689.0,95.5,1.85,22.0,416.0,279.89,197.76
2016,5,3,17,0,657.0,91.0,1.7,22.0,364.0,226.49,152.6
2016,5,3,17,15,614.5,84.5,1.5,21.5,312.5,172.46,109.11
2016,5,3,17,30,572.0,78.0,1.3,21.0,261.0,122.75,72.72
2016,5,3,17,45,501.0,71.0,1.15,20.5,209.5,75.96,46.44
2016,5,3,18,0,430.0,64.0,1.0,20.0,158.0,51.05,38.91
2016,5,3,18,15,341.0,52.0,0.95,19.5,113.5,39.49,28.58
2016,5,3,18,30,252.0,40.0,0.9,19.0,69.0,30.31,19.98
2016,5,3,18,45,126.0,20.0,0.9,18.5,34.5,15.24,4.07
2016,5,3,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,20.0,18.5,1.9,11.5,20.5,14.26,1.62
2016,5,4,6,0,40.0,37.0,2.0,12.0,41.0,27.6,18.08
2016,5,4,6,15,65.0,58.5,1.95,12.0,70.0,42.58,32.16
2016,5,4,6,30,90.0,80.0,1.9,12.0,99.0,57.27,45.76
2016,5,4,6,45,113.0,100.5,1.9,12.5,131.5,75.02,57.01
2016,5,4,7,0,136.0,121.0,1.9,13.0,164.0,101.45,75.83
2016,5,4,7,15,68.0,105.0,1.85,13.5,126.5,91.33,69.32
2016,5,4,7,30,0.0,89.0,1.8,14.0,89.0,68.1,52.45
2016,5,4,7,45,10.0,136.0,1.8,14.5,141.0,106.25,83.8
2016,5,4,8,0,20.0,183.0,1.8,15.0,193.0,146.01,115.89
2016,5,4,8,15,33.0,212.5,1.75,15.0,231.5,178.69,141.94
2016,5,4,8,30,46.0,242.0,1.7,15.0,270.0,210.74,167.28
2016,5,4,8,45,430.5,181.0,1.65,15.5,469.0,371.49,292.2
2016,5,4,9,0,815.0,120.0,1.6,16.0,668.0,551.49,427.97
2016,5,4,9,15,829.5,123.0,1.6,16.5,711.5,600.75,464.05
2016,5,4,9,30,844.0,126.0,1.6,17.0,755.0,648.78,499.1
2016,5,4,9,45,857.5,126.5,1.6,17.5,793.0,692.4,530.03
2016,5,4,10,0,871.0,127.0,1.6,18.0,831.0,727.15,554.12
2016,5,4,10,15,879.0,129.0,1.75,18.0,862.0,763.21,580.79
2016,5,4,10,30,887.0,131.0,1.9,18.0,893.0,796.6,605.24
2016,5,4,10,45,489.5,285.5,2.05,18.5,708.5,656.15,499.67
2016,5,4,11,0,92.0,440.0,2.2,19.0,524.0,444.26,338.38
2016,5,4,11,15,253.5,420.0,2.35,19.0,654.5,588.98,448.83
2016,5,4,11,30,415.0,400.0,2.5,19.0,785.0,722.36,546.05
2016,5,4,11,45,232.0,412.5,2.65,19.0,628.0,572.99,436.08
2016,5,4,12,0,49.0,425.0,2.8,19.0,471.0,401.62,306.94
2016,5,4,12,15,244.5,416.0,2.85,19.0,646.0,589.66,450.88
2016,5,4,12,30,440.0,407.0,2.9,19.0,821.0,758.91,573.8
2016,5,4,12,45,673.5,270.5,3.0,19.0,898.0,839.23,634.9
2016,5,4,13,0,907.0,134.0,3.1,19.0,975.0,887.58,671.72
2016,5,4,13,15,512.5,293.0,3.1,19.0,767.0,706.24,539.01
2016,5,4,13,30,118.0,452.0,3.1,19.0,559.0,489.33,373.87
2016,5,4,13,45,506.0,289.5,3.15,19.0,729.0,674.65,519.32
2016,5,4,14,0,894.0,127.0,3.2,19.0,899.0,802.3,616.39
2016,5,4,14,15,648.0,235.5,3.15,19.0,785.0,704.24,540.73
2016,5,4,14,30,402.0,344.0,3.1,19.0,671.0,585.63,451.03
2016,5,4,14,45,632.5,230.0,3.1,19.0,718.0,640.43,495.0
2016,5,4,15,0,863.0,116.0,3.1,19.0,765.0,652.38,505.66
2016,5,4,15,15,607.0,202.5,3.05,19.0,646.5,546.31,423.68
2016,5,4,15,30,351.0,289.0,3.0,19.0,528.0,436.0,338.84
2016,5,4,15,45,579.5,195.5,2.95,19.0,558.0,460.34,356.68
2016,5,4,16,0,808.0,102.0,2.9,19.0,588.0,456.26,349.37
2016,5,4,16,15,580.0,150.0,2.7,18.5,483.0,362.52,276.39
2016,5,4,16,30,352.0,198.0,2.5,18.0,378.0,279.34,213.21
2016,5,4,16,45,531.0,141.0,2.4,18.0,379.5,266.64,195.58
2016,5,4,17,0,710.0,84.0,2.3,18.0,381.0,230.7,156.52
2016,5,4,17,15,669.0,78.0,2.05,17.5,327.5,174.49,110.25
2016,5,4,17,30,628.0,72.0,1.8,17.0,274.0,122.34,71.54
2016,5,4,17,45,568.0,65.0,1.55,16.5,222.0,72.92,43.75
2016,5,4,18,0,508.0,58.0,1.3,16.0,170.0,47.01,36.04
2016,5,4,18,15,417.5,47.5,1.25,15.0,123.0,38.64,28.42
2016,5,4,18,30,327.0,37.0,1.2,14.0,76.0,30.24,20.46
2016,5,4,18,45,192.0,23.0,1.15,13.5,43.0,18.7,7.15
2016,5,4,19,0,57.0,9.0,1.1,13.0,10.0,7.08,0.0
2016,5,4,19,15,28.5,4.5,1.1,13.0,5.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,3.0,2.4,10.0,3.0,2.27,0.0
2016,5,5,6,0,0.0,6.0,2.5,10.0,6.0,4.54,0.0
2016,5,5,6,15,0.0,10.0,2.65,10.0,10.0,7.58,1.15
2016,5,5,6,30,0.0,14.0,2.8,10.0,14.0,10.63,4.0
2016,5,5,6,45,0.0,18.5,3.0,10.5,18.5,14.06,6.62
2016,5,5,7,0,0.0,23.0,3.2,11.0,23.0,17.51,9.61
2016,5,5,7,15,0.0,15.5,3.3,11.0,15.5,11.79,4.61
2016,5,5,7,30,0.0,8.0,3.4,11.0,8.0,6.09,0.0
2016,5,5,7,45,0.0,9.5,3.55,11.5,9.5,7.24,0.59
2016,5,5,8,0,0.0,11.0,3.7,12.0,11.0,8.39,1.55
2016,5,5,8,15,0.0,65.0,3.7,12.0,65.0,49.91,36.94
2016,5,5,8,30,0.0,119.0,3.7,12.0,119.0,91.67,71.95
2016,5,5,8,45,0.0,67.0,3.75,12.5,67.0,51.54,37.93
2016,5,5,9,0,0.0,15.0,3.8,13.0,15.0,11.5,4.06
2016,5,5,9,15,0.0,21.5,3.8,13.0,21.5,16.51,8.27
2016,5,5,9,30,0.0,28.0,3.8,13.0,28.0,21.54,12.46
2016,5,5,9,45,0.0,38.5,3.85,13.0,38.5,29.67,19.23
2016,5,5,10,0,0.0,49.0,3.9,13.0,49.0,37.83,25.99
2016,5,5,10,15,4.5,124.0,3.85,13.0,128.0,99.64,77.17
2016,5,5,10,30,9.0,199.0,3.8,13.0,207.0,162.7,128.48
2016,5,5,10,45,5.0,167.5,3.8,13.5,172.0,134.91,105.43
2016,5,5,11,0,1.0,136.0,3.8,14.0,137.0,106.98,82.38
2016,5,5,11,15,6.5,187.5,3.75,14.0,194.0,152.59,119.43
2016,5,5,11,30,12.0,239.0,3.7,14.0,251.0,198.84,156.49
2016,5,5,11,45,9.5,205.5,3.65,14.0,215.0,169.97,133.21
2016,5,5,12,0,7.0,172.0,3.6,14.0,179.0,141.11,109.97
2016,5,5,12,15,29.5,301.0,3.55,14.0,329.5,276.72,218.45
2016,5,5,12,30,52.0,430.0,3.5,14.0,480.0,407.97,319.81
2016,5,5,12,45,35.5,374.0,3.5,14.0,408.0,344.4,270.3
2016,5,5,13,0,19.0,318.0,3.5,14.0,336.0,269.11,211.63
2016,5,5,13,15,16.0,289.0,3.55,14.0,304.5,242.42,190.9
2016,5,5,13,30,13.0,260.0,3.6,14.0,273.0,215.9,170.05
2016,5,5,13,45,20.5,300.5,3.7,14.0,319.5,254.09,200.71
2016,5,5,14,0,28.0,341.0,3.8,14.0,366.0,303.56,239.89
2016,5,5,14,15,23.5,315.0,3.85,14.0,335.5,266.14,210.54
2016,5,5,14,30,19.0,289.0,3.9,14.0,305.0,240.74,190.71
2016,5,5,14,45,41.0,313.5,3.95,14.0,345.5,282.97,224.97
2016,5,5,15,0,63.0,338.0,4.0,14.0,386.0,314.06,250.01
2016,5,5,15,15,85.5,327.0,3.95,13.5,388.0,313.77,250.69
2016,5,5,15,30,108.0,316.0,3.9,13.0,390.0,311.23,249.44
2016,5,5,15,45,130.0,295.0,3.85,12.5,378.0,304.52,244.6
2016,5,5,16,0,152.0,274.0,3.8,12.0,366.0,288.11,231.57
2016,5,5,16,15,95.5,238.5,3.75,11.5,294.5,223.05,179.52
2016,5,5,16,30,39.0,203.0,3.7,11.0,223.0,170.01,137.23
2016,5,5,16,45,19.5,120.5,3.65,11.0,130.5,98.89,78.33
2016,5,5,17,0,0.0,38.0,3.6,11.0,38.0,29.03,19.47
2016,5,5,17,15,0.0,32.5,3.55,10.5,32.5,24.8,15.93
2016,5,5,17,30,0.0,27.0,3.5,10.0,27.0,20.57,12.33
2016,5,5,17,45,0.0,22.0,3.45,9.5,22.0,16.74,9.0
2016,5,5,18,0,0.0,17.0,3.4,9.0,17.0,12.91,6.13
2016,5,5,18,15,0.0,12.0,3.35,8.5,12.0,9.1,2.58
2016,5,5,18,30,0.0,7.0,3.3,8.0,7.0,5.3,0.0
2016,5,5,18,45,0.0,4.0,3.3,8.0,4.0,3.02,0.0
2016,5,5,19,0,0.0,1.0,3.3,8.0,1.0,0.79,0.0
2016,5,5,19,15,0.0,0.5,3.3,7.5,0.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,12.5,2.25,8.5,12.5,9.5,0.44
2016,5,6,6,0,0.0,25.0,2.4,9.0,25.0,19.07,11.05
2016,5,6,6,15,0.0,41.5,2.55,9.5,41.5,31.56,22.71
2016,5,6,6,30,0.0,58.0,2.7,10.0,58.0,43.64,33.9
2016,5,6,6,45,0.0,77.0,2.85,10.5,77.0,57.47,44.28
2016,5,6,7,0,0.0,96.0,3.0,11.0,96.0,71.8,56.55
2016,5,6,7,15,230.0,112.5,3.15,11.5,208.0,121.13,87.94
2016,5,6,7,30,460.0,129.0,3.3,12.0,320.0,200.52,145.17
2016,5,6,7,45,426.5,157.5,3.5,12.5,353.0,243.54,184.19
2016,5,6,8,0,393.0,186.0,3.7,13.0,386.0,282.43,219.23
2016,5,6,8,15,288.5,227.5,3.8,13.5,382.5,295.18,233.28
2016,5,6,8,30,184.0,269.0,3.9,14.0,379.0,295.69,235.61
2016,5,6,8,45,244.0,283.5,4.0,14.5,441.5,354.55,282.2
2016,5,6,9,0,304.0,298.0,4.1,15.0,504.0,412.91,327.87
2016,5,6,9,15,401.5,283.5,4.05,15.0,574.0,481.88,382.09
2016,5,6,9,30,499.0,269.0,4.0,15.0,644.0,550.86,435.84
2016,5,6,9,45,428.5,315.5,4.0,15.5,648.5,565.36,445.02
2016,5,6,10,0,358.0,362.0,4.0,16.0,653.0,564.67,442.57
2016,5,6,10,15,303.5,392.5,3.95,16.0,645.5,565.5,441.96
2016,5,6,10,30,249.0,423.0,3.9,16.0,638.0,561.94,437.81
2016,5,6,10,45,124.5,261.5,3.85,16.5,369.0,323.75,255.28
2016,5,6,11,0,0.0,100.0,3.8,17.0,100.0,77.8,57.7
2016,5,6,11,15,10.0,213.5,3.75,17.0,223.0,176.23,137.0
2016,5,6,11,30,20.0,327.0,3.7,17.0,346.0,277.07,215.98
2016,5,6,11,45,258.0,364.0,3.7,17.0,607.5,549.29,428.34
2016,5,6,12,0,496.0,401.0,3.7,17.0,869.0,796.71,609.61
2016,5,6,12,15,258.5,371.5,3.7,17.0,615.5,559.32,433.03
2016,5,6,12,30,21.0,342.0,3.7,17.0,362.0,290.97,225.58
2016,5,6,12,45,204.0,378.0,3.7,17.0,568.5,516.55,402.46
2016,5,6,13,0,387.0,414.0,3.7,17.0,775.0,697.33,537.12
2016,5,6,13,15,434.0,394.5,3.65,17.0,792.5,722.74,555.09
2016,5,6,13,30,481.0,375.0,3.6,17.0,810.0,734.78,564.48
2016,5,6,13,45,240.5,255.5,3.6,17.0,473.0,419.73,330.1
2016,5,6,14,0,0.0,136.0,3.6,17.0,136.0,105.95,80.41
2016,5,6,14,15,168.0,254.0,3.55,17.0,391.5,350.01,277.38
2016,5,6,14,30,336.0,372.0,3.5,17.0,647.0,559.83,436.92
2016,5,6,14,45,230.5,367.0,3.45,17.0,552.0,461.64,360.92
2016,5,6,15,0,125.0,362.0,3.4,17.0,457.0,380.61,298.25
2016,5,6,15,15,228.5,328.5,3.25,17.0,489.5,405.15,318.42
2016,5,6,15,30,332.0,295.0,3.1,17.0,522.0,427.78,335.56
2016,5,6,15,45,172.5,249.5,3.0,17.0,367.0,288.43,227.04
2016,5,6,16,0,13.0,204.0,2.9,17.0,212.0,162.73,127.88
2016,5,6,16,15,350.0,163.0,2.7,16.5,344.5,276.5,215.03
2016,5,6,16,30,687.0,122.0,2.5,16.0,477.0,336.95,252.57
2016,5,6,16,45,502.0,140.0,2.4,16.0,385.0,254.83,187.94
2016,5,6,17,0,317.0,158.0,2.3,16.0,293.0,192.43,141.8
2016,5,6,17,15,285.5,143.0,2.05,15.5,252.0,154.16,111.2
2016,5,6,17,30,254.0,128.0,1.8,15.0,211.0,119.28,85.09
2016,5,6,17,45,226.0,107.0,1.55,14.5,171.0,84.19,61.63
2016,5,6,18,0,198.0,86.0,1.3,14.0,131.0,61.61,49.3
2016,5,6,18,15,156.5,65.5,1.25,13.5,95.5,47.56,36.52
2016,5,6,18,30,115.0,45.0,1.2,13.0,60.0,33.21,23.23
2016,5,6,18,45,57.5,27.0,1.2,12.5,34.5,20.37,9.42
2016,5,6,19,0,0.0,9.0,1.2,12.0,9.0,7.08,0.0
2016,5,6,19,15,0.0,4.5,1.2,12.0,4.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,147.0,19.5,2.3,8.5,36.5,14.95,4.57
2016,5,7,6,0,294.0,39.0,2.6,9.0,73.0,31.77,22.21
2016,5,7,6,15,386.5,50.0,2.6,9.5,119.5,40.45,30.7
2016,5,7,6,30,479.0,61.0,2.6,10.0,166.0,49.12,38.85
2016,5,7,6,45,541.5,69.0,2.65,10.5,218.0,66.26,44.25
2016,5,7,7,0,604.0,77.0,2.7,11.0,270.0,114.19,69.18
2016,5,7,7,15,646.5,83.5,2.8,12.0,323.5,164.95,105.9
2016,5,7,7,30,689.0,90.0,2.9,13.0,377.0,220.01,150.99
2016,5,7,7,45,719.0,95.0,3.05,14.0,430.0,274.49,198.08
2016,5,7,8,0,749.0,100.0,3.2,15.0,483.0,331.16,247.15
2016,5,7,8,15,772.0,104.5,3.3,15.5,534.0,388.54,296.68
2016,5,7,8,30,795.0,109.0,3.4,16.0,585.0,444.4,343.9
2016,5,7,8,45,809.0,114.0,3.5,17.0,631.5,496.86,386.6
2016,5,7,9,0,823.0,119.0,3.6,18.0,678.0,548.62,427.32
2016,5,7,9,15,836.5,122.0,3.55,18.0,720.5,597.33,465.83
2016,5,7,9,30,850.0,125.0,3.5,18.0,763.0,644.72,502.35
2016,5,7,9,45,862.0,126.0,3.45,18.5,800.5,681.84,529.66
2016,5,7,10,0,874.0,127.0,3.4,19.0,838.0,722.0,558.33
2016,5,7,10,15,880.5,129.0,3.4,19.0,868.0,756.83,583.72
2016,5,7,10,30,887.0,131.0,3.4,19.0,898.0,788.89,606.74
2016,5,7,10,45,880.0,139.5,3.45,19.5,917.5,812.94,622.39
2016,5,7,11,0,873.0,148.0,3.5,20.0,937.0,833.21,634.89
2016,5,7,11,15,874.5,149.5,3.55,20.0,951.5,851.08,646.97
2016,5,7,11,30,876.0,151.0,3.6,20.0,966.0,865.61,656.8
2016,5,7,11,45,845.5,172.5,3.65,20.5,965.0,881.42,666.35
2016,5,7,12,0,815.0,194.0,3.7,21.0,964.0,879.38,663.66
2016,5,7,12,15,813.0,193.5,3.7,21.0,962.0,879.17,663.47
2016,5,7,12,30,811.0,193.0,3.7,21.0,960.0,875.61,661.06
2016,5,7,12,45,619.0,296.5,3.75,21.0,879.0,806.59,609.07
2016,5,7,13,0,427.0,400.0,3.8,21.0,798.0,726.97,549.22
2016,5,7,13,15,426.5,392.0,3.75,20.5,784.0,712.49,540.53
2016,5,7,13,30,426.0,384.0,3.7,20.0,770.0,695.96,529.91
2016,5,7,13,45,217.0,290.0,3.7,20.0,487.0,430.67,333.91
2016,5,7,14,0,8.0,196.0,3.7,20.0,204.0,159.48,121.96
2016,5,7,14,15,323.0,224.5,3.5,20.0,489.5,448.23,351.52
2016,5,7,14,30,638.0,253.0,3.3,20.0,775.0,680.95,523.64
2016,5,7,14,45,638.5,239.0,3.1,20.0,742.0,644.7,494.97
2016,5,7,15,0,639.0,225.0,2.9,20.0,709.0,606.19,465.93
2016,5,7,15,15,459.5,266.5,2.7,20.0,604.5,503.09,387.64
2016,5,7,15,30,280.0,308.0,2.5,20.0,500.0,409.24,315.99
2016,5,7,15,45,336.0,272.0,2.35,20.5,487.0,390.85,301.04
2016,5,7,16,0,392.0,236.0,2.2,21.0,474.0,366.59,280.32
2016,5,7,16,15,495.5,190.5,2.05,21.0,465.0,352.64,266.06
2016,5,7,16,30,599.0,145.0,1.9,21.0,456.0,324.83,239.15
2016,5,7,16,45,574.5,134.0,1.8,21.0,406.5,272.59,195.32
2016,5,7,17,0,550.0,123.0,1.7,21.0,357.0,218.42,150.22
2016,5,7,17,15,505.0,113.5,1.55,20.5,306.0,168.29,110.74
2016,5,7,17,30,460.0,104.0,1.4,20.0,255.0,122.84,78.24
2016,5,7,17,45,399.0,92.0,1.25,19.5,206.0,79.94,53.91
2016,5,7,18,0,338.0,80.0,1.1,19.0,157.0,58.68,45.76
2016,5,7,18,15,258.5,64.0,1.15,18.5,114.0,47.2,35.47
2016,5,7,18,30,179.0,48.0,1.2,18.0,71.0,35.57,24.77
2016,5,7,18,45,89.5,29.5,1.3,17.5,41.0,22.04,10.77
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,8.65,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,7.08,0.0
2016,5,8,5,45,104.5,26.5,2.9,16.0,39.0,19.97,8.28
2016,5,8,6,0,209.0,44.0,3.0,16.0,69.0,32.93,22.57
2016,5,8,6,15,291.0,58.0,3.05,16.5,112.0,43.3,32.3
2016,5,8,6,30,373.0,72.0,3.1,17.0,155.0,53.61,41.7
2016,5,8,6,45,405.5,83.5,3.15,17.5,195.5,69.69,48.18
2016,5,8,7,0,438.0,95.0,3.2,18.0,236.0,109.31,69.72
2016,5,8,7,15,452.5,112.0,3.3,18.5,280.5,153.85,102.71
2016,5,8,7,30,467.0,129.0,3.4,19.0,325.0,199.86,140.28
2016,5,8,7,45,569.5,122.5,3.5,19.5,393.0,255.99,184.27
2016,5,8,8,0,672.0,116.0,3.6,20.0,461.0,318.32,234.45
2016,5,8,8,15,339.0,150.5,3.6,20.5,325.0,257.24,196.36
2016,5,8,8,30,6.0,185.0,3.6,21.0,189.0,144.81,111.88
2016,5,8,8,45,373.0,165.5,3.6,21.5,420.0,326.04,253.05
2016,5,8,9,0,740.0,146.0,3.6,22.0,651.0,526.5,404.88
2016,5,8,9,15,754.0,150.0,3.65,22.0,691.5,573.36,440.85
2016,5,8,9,30,768.0,154.0,3.7,22.0,732.0,617.58,474.81
2016,5,8,9,45,505.0,274.0,3.8,22.5,661.5,578.13,442.92
2016,5,8,10,0,242.0,394.0,3.9,23.0,591.0,498.9,380.61
2016,5,8,10,15,513.0,285.5,3.9,23.0,723.5,633.77,483.88
2016,5,8,10,30,784.0,177.0,3.9,23.0,856.0,758.46,576.92
2016,5,8,10,45,772.5,190.0,3.95,23.0,874.0,781.21,592.19
2016,5,8,11,0,761.0,203.0,4.0,23.0,892.0,807.99,610.5
2016,5,8,11,15,389.5,260.0,3.95,23.0,613.0,567.76,433.89
2016,5,8,11,30,18.0,317.0,3.9,23.0,334.0,266.83,202.37
2016,5,8,11,45,250.5,361.0,3.85,23.5,598.0,537.55,409.39
2016,5,8,12,0,483.0,405.0,3.8,24.0,862.0,784.44,585.05
2016,5,8,12,15,497.0,400.0,3.75,24.0,870.5,793.59,589.84
2016,5,8,12,30,511.0,395.0,3.7,24.0,879.0,800.2,594.41
2016,5,8,12,45,266.5,369.5,3.7,24.0,622.0,558.71,421.28
2016,5,8,13,0,22.0,344.0,3.7,24.0,365.0,292.32,220.72
2016,5,8,13,15,415.5,260.5,3.6,24.0,638.5,590.25,450.61
2016,5,8,13,30,809.0,177.0,3.5,24.0,912.0,818.84,615.95
2016,5,8,13,45,805.0,174.0,3.4,24.0,889.5,795.36,597.55
2016,5,8,14,0,801.0,171.0,3.3,24.0,867.0,768.93,578.73
2016,5,8,14,15,554.0,276.0,3.25,24.0,750.0,657.62,496.11
2016,5,8,14,30,307.0,381.0,3.2,24.0,633.0,544.13,411.1
2016,5,8,14,45,327.5,357.0,3.15,24.0,615.0,523.72,397.19
2016,5,8,15,0,348.0,333.0,3.1,24.0,597.0,500.8,380.66
2016,5,8,15,15,267.0,327.5,3.0,24.0,523.5,432.16,329.21
2016,5,8,15,30,186.0,322.0,2.9,24.0,450.0,362.25,276.63
2016,5,8,15,45,428.5,235.5,2.85,24.0,503.5,412.11,313.62
2016,5,8,16,0,671.0,149.0,2.8,24.0,557.0,427.13,320.87
2016,5,8,16,15,644.5,143.0,2.55,23.5,508.0,374.35,277.96
2016,5,8,16,30,618.0,137.0,2.3,23.0,459.0,322.97,235.65
2016,5,8,16,45,484.0,146.0,2.05,23.0,381.5,251.79,180.55
2016,5,8,17,0,350.0,155.0,1.8,23.0,304.0,195.44,138.69
2016,5,8,17,15,399.5,131.0,1.55,22.5,279.5,163.4,110.51
2016,5,8,17,30,449.0,107.0,1.3,22.0,255.0,122.82,78.17
2016,5,8,17,45,397.5,93.5,1.1,21.5,207.5,80.0,53.93
2016,5,8,18,0,346.0,80.0,0.9,21.0,160.0,58.75,45.45
2016,5,8,18,15,270.0,64.0,0.9,20.5,116.5,47.28,35.27
2016,5,8,18,30,194.0,48.0,0.9,20.0,73.0,35.67,24.68
2016,5,8,18,45,97.0,29.5,0.9,19.5,42.0,22.1,11.07
2016,5,8,19,0,0.0,11.0,0.9,19.0,11.0,8.65,0.0
2016,5,8,19,15,0.0,5.5,0.9,18.5,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,6.29,0.0
2016,5,9,5,45,72.0,27.0,1.2,13.5,36.0,20.24,9.17
2016,5,9,6,0,144.0,46.0,1.3,14.0,64.0,34.01,23.81
2016,5,9,6,15,207.5,64.5,1.2,14.0,104.0,47.29,36.23
2016,5,9,6,30,271.0,83.0,1.1,14.0,144.0,60.44,48.3
2016,5,9,6,45,345.5,90.5,1.0,14.5,189.0,72.1,51.94
2016,5,9,7,0,420.0,98.0,0.9,15.0,234.0,109.02,70.98
2016,5,9,7,15,436.0,115.5,0.75,15.0,279.0,153.03,103.6
2016,5,9,7,30,452.0,133.0,0.6,15.0,324.0,198.71,140.67
2016,5,9,7,45,344.0,175.0,0.45,15.5,331.5,228.3,169.76
2016,5,9,8,0,236.0,217.0,0.3,16.0,339.0,248.29,189.47
2016,5,9,8,15,280.5,233.0,0.25,16.0,392.5,293.53,224.55
2016,5,9,8,30,325.0,249.0,0.2,16.0,446.0,342.95,262.26
2016,5,9,8,45,307.0,276.0,0.15,16.5,473.5,375.34,286.41
2016,5,9,9,0,289.0,303.0,0.1,17.0,501.0,405.47,308.1
2016,5,9,9,15,259.0,330.0,0.2,17.5,516.0,426.61,323.38
2016,5,9,9,30,229.0,357.0,0.3,18.0,531.0,436.1,329.99
2016,5,9,9,45,174.0,377.0,0.4,18.5,512.5,428.54,323.82
2016,5,9,10,0,119.0,397.0,0.5,19.0,494.0,416.36,314.07
2016,5,9,10,15,112.5,411.0,0.6,19.0,505.5,429.68,323.97
2016,5,9,10,30,106.0,425.0,0.7,19.0,517.0,430.89,324.94
2016,5,9,10,45,109.0,438.0,0.8,19.5,535.0,448.38,337.21
2016,5,9,11,0,112.0,451.0,0.9,20.0,553.0,465.55,349.04
2016,5,9,11,15,123.5,462.5,1.05,20.0,576.5,500.62,374.59
2016,5,9,11,30,135.0,474.0,1.2,20.0,600.0,523.04,391.05
2016,5,9,11,45,126.0,476.0,1.35,20.5,594.5,519.67,388.21
2016,5,9,12,0,117.0,478.0,1.5,21.0,589.0,515.27,384.8
2016,5,9,12,15,92.0,464.0,1.6,21.5,551.5,468.9,351.04
2016,5,9,12,30,67.0,450.0,1.7,22.0,514.0,435.38,326.33
2016,5,9,12,45,81.0,456.0,1.8,22.5,532.5,451.53,338.23
2016,5,9,13,0,95.0,462.0,1.9,23.0,551.0,466.88,349.22
2016,5,9,13,15,124.5,461.0,1.9,23.0,576.0,500.53,373.97
2016,5,9,13,30,154.0,460.0,1.9,23.0,601.0,519.26,387.91
2016,5,9,13,45,120.0,439.0,1.9,23.0,547.0,470.03,352.24
2016,5,9,14,0,86.0,418.0,1.9,23.0,493.0,410.46,309.09
2016,5,9,14,15,206.5,397.0,1.85,23.0,569.0,486.12,366.72
2016,5,9,14,30,327.0,376.0,1.8,23.0,645.0,552.19,415.13
2016,5,9,14,45,260.5,370.5,1.75,23.5,578.5,489.74,368.32
2016,5,9,15,0,194.0,365.0,1.7,24.0,512.0,422.59,318.67
2016,5,9,15,15,331.0,307.5,1.65,23.5,542.5,451.22,341.54
2016,5,9,15,30,468.0,250.0,1.6,23.0,573.0,466.87,353.06
2016,5,9,15,45,294.0,262.5,1.55,23.0,460.5,360.61,273.61
2016,5,9,16,0,120.0,275.0,1.5,23.0,348.0,272.02,207.57
2016,5,9,16,15,85.5,243.5,1.45,23.0,293.0,221.14,169.08
2016,5,9,16,30,51.0,212.0,1.4,23.0,238.0,179.44,137.35
2016,5,9,16,45,57.5,192.5,1.4,23.0,219.5,161.65,123.29
2016,5,9,17,0,64.0,173.0,1.4,23.0,201.0,143.18,108.38
2016,5,9,17,15,56.0,151.0,1.25,22.5,173.0,120.11,90.5
2016,5,9,17,30,48.0,129.0,1.1,22.0,145.0,98.21,73.7
2016,5,9,17,45,37.5,106.5,1.0,21.5,118.0,77.22,57.94
2016,5,9,18,0,27.0,84.0,0.9,21.0,91.0,60.35,46.85
2016,5,9,18,15,13.5,63.0,0.9,20.5,66.5,46.25,34.41
2016,5,9,18,30,0.0,42.0,0.9,20.0,42.0,31.27,21.01
2016,5,9,18,45,0.0,24.5,0.9,20.0,24.5,18.57,8.63
2016,5,9,19,0,0.0,7.0,0.9,20.0,7.0,5.51,0.0
2016,5,9,19,15,0.0,3.5,0.9,19.5,3.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,3.0,0.7,16.0,3.0,0.0,0.0
2016,5,10,5,30,0.0,6.0,0.6,16.0,6.0,4.72,0.0
2016,5,10,5,45,2.0,23.5,0.55,16.5,24.0,17.8,7.65
2016,5,10,6,0,4.0,41.0,0.5,17.0,42.0,30.51,20.6
2016,5,10,6,15,19.5,62.0,0.5,17.0,66.5,45.18,34.0
2016,5,10,6,30,35.0,83.0,0.5,17.0,91.0,59.64,47.05
2016,5,10,6,45,50.5,104.5,0.55,17.5,119.5,75.46,57.57
2016,5,10,7,0,66.0,126.0,0.6,18.0,148.0,96.88,73.27
2016,5,10,7,15,151.0,147.5,0.8,18.5,208.5,131.35,97.02
2016,5,10,7,30,236.0,169.0,1.0,19.0,269.0,177.61,130.76
2016,5,10,7,45,282.0,186.0,1.2,20.0,321.0,219.4,162.96
2016,5,10,8,0,328.0,203.0,1.4,21.0,373.0,266.02,199.25
2016,5,10,8,15,350.5,221.0,1.55,21.5,419.0,309.26,233.65
2016,5,10,8,30,373.0,239.0,1.7,22.0,465.0,354.28,268.94
2016,5,10,8,45,554.0,194.5,1.9,22.5,559.5,432.77,328.19
2016,5,10,9,0,735.0,150.0,2.1,23.0,654.0,523.39,396.27
2016,5,10,9,15,748.5,154.0,2.25,23.5,694.5,569.59,431.0
2016,5,10,9,30,762.0,158.0,2.4,24.0,735.0,613.04,463.19
2016,5,10,9,45,754.5,172.0,2.6,24.5,766.0,653.79,492.6
2016,5,10,10,0,747.0,186.0,2.8,25.0,797.0,689.81,518.05
2016,5,10,10,15,472.5,309.5,2.75,24.5,701.0,620.97,466.28
2016,5,10,10,30,198.0,433.0,2.7,24.0,605.0,516.05,387.37
2016,5,10,10,45,485.0,315.0,2.65,24.0,752.0,665.96,499.88
2016,5,10,11,0,772.0,197.0,2.6,24.0,899.0,799.09,596.02
2016,5,10,11,15,603.5,297.0,2.45,24.0,851.5,769.34,569.82
2016,5,10,11,30,435.0,397.0,2.3,24.0,804.0,724.17,534.26
2016,5,10,11,45,377.5,426.5,2.2,24.0,782.0,697.05,514.21
2016,5,10,12,0,320.0,456.0,2.1,24.0,760.0,677.39,498.88
2016,5,10,12,15,554.0,327.5,2.15,24.0,854.0,776.66,572.53
2016,5,10,12,30,788.0,199.0,2.2,24.0,948.0,853.1,628.8
2016,5,10,12,45,802.0,187.5,2.3,24.5,944.5,850.56,626.39
2016,5,10,13,0,816.0,176.0,2.4,25.0,941.0,844.36,622.17
2016,5,10,13,15,812.5,175.0,2.45,25.0,925.5,829.29,612.5
2016,5,10,13,30,809.0,174.0,2.5,25.0,910.0,811.05,600.62
2016,5,10,13,45,803.5,171.5,2.65,25.5,888.0,786.94,584.11
2016,5,10,14,0,798.0,169.0,2.8,26.0,866.0,759.95,565.37
2016,5,10,14,15,789.0,167.0,2.8,25.5,836.0,728.16,544.35
2016,5,10,14,30,780.0,165.0,2.8,25.0,806.0,694.01,521.24
2016,5,10,14,45,659.0,213.5,2.85,25.0,739.0,630.78,474.76
2016,5,10,15,0,538.0,262.0,2.9,25.0,672.0,564.86,426.11
2016,5,10,15,15,442.0,277.5,2.8,25.0,602.5,496.76,375.48
2016,5,10,15,30,346.0,293.0,2.7,25.0,533.0,428.14,324.13
2016,5,10,15,45,468.0,232.0,2.6,25.0,532.5,425.26,320.96
2016,5,10,16,0,590.0,171.0,2.5,25.0,532.0,406.64,304.03
2016,5,10,16,15,432.0,193.5,2.35,24.5,446.0,326.62,243.55
2016,5,10,16,30,274.0,216.0,2.2,24.0,360.0,260.98,194.96
2016,5,10,16,45,165.0,194.0,2.05,24.0,278.0,193.78,144.65
2016,5,10,17,0,56.0,172.0,1.9,24.0,196.0,140.55,106.21
2016,5,10,17,15,246.5,142.0,1.7,23.5,227.5,144.43,101.57
2016,5,10,17,30,437.0,112.0,1.5,23.0,259.0,123.2,78.98
2016,5,10,17,45,384.5,98.5,1.3,22.5,211.0,81.25,55.73
2016,5,10,18,0,332.0,85.0,1.1,22.0,163.0,61.95,48.04
2016,5,10,18,15,258.5,68.0,1.1,21.5,119.5,49.93,37.43
2016,5,10,18,30,185.0,51.0,1.1,21.0,76.0,37.7,26.38
2016,5,10,18,45,108.0,31.5,1.1,20.5,44.5,23.57,12.69
2016,5,10,19,0,31.0,12.0,1.1,20.0,13.0,9.44,0.0
2016,5,10,19,15,15.5,6.0,1.1,19.5,6.5,4.72,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,2.5,1.45,15.5,2.5,0.0,0.0
2016,5,11,5,30,0.0,5.0,1.7,16.0,5.0,3.93,0.0
2016,5,11,5,45,0.0,19.5,2.0,16.5,19.5,14.87,5.69
2016,5,11,6,0,0.0,34.0,2.3,17.0,34.0,25.83,16.57
2016,5,11,6,15,0.0,54.0,2.4,17.5,54.0,40.24,29.59
2016,5,11,6,30,0.0,74.0,2.5,18.0,74.0,54.47,42.33
2016,5,11,6,45,6.0,94.5,2.6,18.5,96.5,69.26,52.69
2016,5,11,7,0,12.0,115.0,2.7,19.0,119.0,85.76,65.91
2016,5,11,7,15,6.0,115.5,2.75,19.5,117.5,87.55,67.27
2016,5,11,7,30,0.0,116.0,2.8,20.0,116.0,87.98,67.54
2016,5,11,7,45,13.0,155.0,2.85,20.5,162.0,120.66,93.38
2016,5,11,8,0,26.0,194.0,2.9,21.0,208.0,155.25,120.46
2016,5,11,8,15,39.0,223.0,2.9,21.0,246.0,186.98,145.26
2016,5,11,8,30,52.0,252.0,2.9,21.0,284.0,218.57,169.8
2016,5,11,8,45,47.5,268.0,2.95,21.5,299.0,233.38,180.84
2016,5,11,9,0,43.0,284.0,3.0,22.0,314.0,247.69,191.33
2016,5,11,9,15,233.0,293.0,3.05,22.0,469.0,379.88,293.41
2016,5,11,9,30,423.0,302.0,3.1,22.0,624.0,522.61,400.75
2016,5,11,9,45,346.0,346.0,3.15,22.0,617.5,520.41,397.97
2016,5,11,10,0,269.0,390.0,3.2,22.0,611.0,519.85,396.44
2016,5,11,10,15,270.5,405.5,3.2,22.0,634.5,545.42,414.9
2016,5,11,10,30,272.0,421.0,3.2,22.0,658.0,570.03,432.34
2016,5,11,10,45,292.5,427.5,3.25,22.0,688.5,600.55,454.46
2016,5,11,11,0,313.0,434.0,3.3,22.0,719.0,630.68,476.13
2016,5,11,11,15,276.5,452.0,3.2,22.0,707.0,624.14,469.97
2016,5,11,11,30,240.0,470.0,3.1,22.0,695.0,603.22,453.92
2016,5,11,11,45,241.5,474.0,3.05,22.0,702.0,611.34,459.57
2016,5,11,12,0,243.0,478.0,3.0,22.0,709.0,618.17,464.13
2016,5,11,12,15,253.5,476.0,2.95,22.0,717.0,638.18,478.12
2016,5,11,12,30,264.0,474.0,2.9,22.0,725.0,644.56,482.56
2016,5,11,12,45,208.5,476.0,2.85,22.0,673.5,586.04,439.95
2016,5,11,13,0,153.0,478.0,2.8,22.0,622.0,539.3,405.55
2016,5,11,13,15,171.5,469.5,2.75,22.0,628.5,543.51,409.32
2016,5,11,13,30,190.0,461.0,2.7,22.0,635.0,546.21,411.71
2016,5,11,13,45,140.5,441.5,2.65,22.0,568.5,485.87,367.32
2016,5,11,14,0,91.0,422.0,2.6,22.0,502.0,416.13,315.86
2016,5,11,14,15,138.5,413.5,2.55,22.0,530.0,449.12,341.5
2016,5,11,14,30,186.0,405.0,2.5,22.0,558.0,467.52,355.71
2016,5,11,14,45,235.5,378.0,2.45,22.5,563.5,468.16,356.23
2016,5,11,15,0,285.0,351.0,2.4,23.0,569.0,472.82,359.32
2016,5,11,15,15,314.0,323.0,2.25,23.0,551.0,451.45,343.31
2016,5,11,15,30,343.0,295.0,2.1,23.0,533.0,426.89,324.56
2016,5,11,15,45,330.0,276.0,2.0,23.0,492.0,386.14,293.35
2016,5,11,16,0,317.0,257.0,1.9,23.0,451.0,345.93,262.12
2016,5,11,16,15,302.0,236.0,1.75,22.5,409.0,304.14,229.63
2016,5,11,16,30,287.0,215.0,1.6,22.0,367.0,263.49,197.5
2016,5,11,16,45,272.5,196.5,1.45,22.0,328.5,226.11,167.22
2016,5,11,17,0,258.0,178.0,1.3,22.0,290.0,190.04,138.1
2016,5,11,17,15,360.0,142.0,1.15,21.5,276.0,160.84,110.37
2016,5,11,17,30,462.0,106.0,1.0,21.0,262.0,120.34,76.35
2016,5,11,17,45,418.0,92.5,0.9,21.0,215.0,77.47,52.83
2016,5,11,18,0,374.0,79.0,0.8,21.0,168.0,58.34,45.14
2016,5,11,18,15,297.0,64.5,0.8,20.5,124.0,47.83,35.82
2016,5,11,18,30,220.0,50.0,0.8,20.0,80.0,37.23,26.15
2016,5,11,18,45,110.0,33.0,0.85,20.0,48.0,24.62,13.79
2016,5,11,19,0,0.0,16.0,0.9,20.0,16.0,12.06,0.0
2016,5,11,19,15,0.0,8.0,0.9,19.5,8.0,6.29,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,7.0,0.95,16.0,7.0,0.0,0.0
2016,5,12,5,30,0.0,14.0,1.1,16.0,14.0,11.02,0.0
2016,5,12,5,45,130.5,29.5,1.25,16.5,46.5,22.18,11.57
2016,5,12,6,0,261.0,45.0,1.4,17.0,79.0,33.95,23.59
2016,5,12,6,15,342.0,57.5,1.35,17.5,123.5,43.36,32.35
2016,5,12,6,30,423.0,70.0,1.3,18.0,168.0,52.76,40.85
2016,5,12,6,45,481.5,79.0,1.3,18.5,217.5,67.74,47.49
2016,5,12,7,0,540.0,88.0,1.3,19.0,267.0,111.81,68.38
2016,5,12,7,15,270.0,107.0,1.3,19.5,196.5,119.62,81.97
2016,5,12,7,30,0.0,126.0,1.3,20.0,126.0,95.22,73.34
2016,5,12,7,45,7.0,154.0,1.35,20.5,158.0,118.32,91.5
2016,5,12,8,0,14.0,182.0,1.4,21.0,190.0,142.53,110.25
2016,5,12,8,15,8.5,178.5,1.4,21.5,183.5,139.55,107.43
2016,5,12,8,30,3.0,175.0,1.4,22.0,177.0,135.66,103.91
2016,5,12,8,45,9.5,206.5,1.4,22.5,213.5,163.52,125.31
2016,5,12,9,0,16.0,238.0,1.4,23.0,250.0,192.27,147.04
2016,5,12,9,15,21.5,265.0,1.3,23.0,281.5,217.78,166.22
2016,5,12,9,30,27.0,292.0,1.2,23.0,313.0,250.84,190.92
2016,5,12,9,45,27.0,305.0,1.2,23.5,327.0,263.77,199.82
2016,5,12,10,0,27.0,318.0,1.2,24.0,341.0,276.64,208.69
2016,5,12,10,15,22.0,306.5,1.05,24.0,326.0,256.6,193.13
2016,5,12,10,30,17.0,295.0,0.9,24.0,311.0,244.78,183.85
2016,5,12,10,45,142.0,371.0,0.8,24.5,501.0,426.06,317.6
2016,5,12,11,0,267.0,447.0,0.7,25.0,691.0,604.04,438.99
2016,5,12,11,15,324.0,432.5,0.6,25.0,733.5,644.09,463.79
2016,5,12,11,30,381.0,418.0,0.5,25.0,776.0,684.16,489.49
2016,5,12,11,45,627.0,277.5,0.45,25.5,872.0,785.21,557.81
2016,5,12,12,0,873.0,137.0,0.4,26.0,968.0,852.41,600.51
2016,5,12,12,15,873.0,137.0,0.5,26.0,968.0,854.27,602.47
2016,5,12,12,30,873.0,137.0,0.6,26.0,968.0,852.8,603.38
2016,5,12,12,45,859.0,145.0,0.7,26.0,957.5,842.84,599.0
2016,5,12,13,0,845.0,153.0,0.8,26.0,947.0,829.7,592.67
2016,5,12,13,15,841.0,152.0,0.9,26.0,931.5,814.59,585.01
2016,5,12,13,30,837.0,151.0,1.0,26.0,916.0,808.1,582.6
2016,5,12,13,45,832.0,149.0,1.1,26.0,894.0,784.32,568.36
2016,5,12,14,0,827.0,147.0,1.2,26.0,872.0,757.58,551.95
2016,5,12,14,15,819.0,145.0,1.3,26.0,842.5,725.88,531.75
2016,5,12,14,30,811.0,143.0,1.4,26.0,813.0,691.69,509.3
2016,5,12,14,45,800.5,140.5,1.5,26.0,777.5,653.15,483.19
2016,5,12,15,0,790.0,138.0,1.6,26.0,742.0,612.7,454.96
2016,5,12,15,15,776.0,135.0,1.6,25.5,701.5,568.16,423.24
2016,5,12,15,30,762.0,132.0,1.6,25.0,661.0,522.48,389.71
2016,5,12,15,45,742.5,128.5,1.65,25.0,615.5,472.88,351.77
2016,5,12,16,0,723.0,125.0,1.7,25.0,570.0,421.85,311.67
2016,5,12,16,15,697.5,119.5,1.65,24.5,519.5,367.94,268.74
2016,5,12,16,30,672.0,114.0,1.6,24.0,469.0,315.22,225.72
2016,5,12,16,45,446.0,145.5,1.6,24.0,371.0,236.45,168.18
2016,5,12,17,0,220.0,177.0,1.6,24.0,273.0,180.75,131.3
2016,5,12,17,15,204.0,155.5,1.5,23.5,235.5,145.34,103.96
2016,5,12,17,30,188.0,134.0,1.4,23.0,198.0,113.54,80.66
2016,5,12,17,45,164.5,113.0,1.3,22.5,161.5,83.9,61.59
2016,5,12,18,0,141.0,92.0,1.2,22.0,125.0,65.77,51.33
2016,5,12,18,15,110.0,71.0,1.1,21.5,93.0,51.41,38.74
2016,5,12,18,30,79.0,50.0,1.0,21.0,61.0,36.83,25.73
2016,5,12,18,45,39.5,31.0,0.95,20.5,36.5,23.26,12.88
2016,5,12,19,0,0.0,12.0,0.9,20.0,12.0,9.14,0.0
2016,5,12,19,15,0.0,6.0,0.9,19.5,6.0,4.72,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,3.0,1.65,18.0,3.0,2.36,0.0
2016,5,13,5,30,0.0,6.0,1.6,18.0,6.0,4.72,0.0
2016,5,13,5,45,0.0,21.5,1.6,18.0,21.5,16.41,7.21
2016,5,13,6,0,0.0,37.0,1.6,18.0,37.0,27.96,18.4
2016,5,13,6,15,2.0,58.0,1.65,18.0,58.5,42.99,31.97
2016,5,13,6,30,4.0,79.0,1.7,18.0,80.0,57.84,45.3
2016,5,13,6,45,13.0,99.5,1.75,18.0,104.0,72.64,55.58
2016,5,13,7,0,22.0,120.0,1.8,18.0,128.0,89.85,69.19
2016,5,13,7,15,11.0,68.5,1.95,18.0,72.5,54.08,39.49
2016,5,13,7,30,0.0,17.0,2.1,18.0,17.0,12.95,5.3
2016,5,13,7,45,0.0,56.5,2.25,18.5,56.5,43.3,30.67
2016,5,13,8,0,0.0,96.0,2.4,19.0,96.0,73.78,55.66
2016,5,13,8,15,0.0,114.0,2.45,19.0,114.0,87.61,66.76
2016,5,13,8,30,0.0,132.0,2.5,19.0,132.0,101.55,77.87
2016,5,13,8,45,0.0,135.0,2.65,19.0,135.0,104.06,79.66
2016,5,13,9,0,0.0,138.0,2.8,19.0,138.0,106.57,81.46
2016,5,13,9,15,5.0,180.0,2.8,19.0,184.0,142.16,109.85
2016,5,13,9,30,10.0,222.0,2.8,19.0,230.0,178.51,138.48
