Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,9,45,133.0,308.5,2.85,19.5,417.5,342.86,267.15
2016,5,13,10,0,256.0,395.0,2.9,20.0,605.0,512.54,393.98
2016,5,13,10,15,346.0,377.0,2.8,20.0,672.5,572.27,437.87
2016,5,13,10,30,436.0,359.0,2.7,20.0,740.0,645.14,490.91
2016,5,13,10,45,471.5,365.0,2.65,20.5,786.5,690.71,521.9
2016,5,13,11,0,507.0,371.0,2.6,21.0,833.0,735.89,552.19
2016,5,13,11,15,390.0,417.5,2.5,21.5,777.0,682.44,510.83
2016,5,13,11,30,273.0,464.0,2.4,22.0,721.0,633.82,473.02
2016,5,13,11,45,301.5,460.0,2.35,22.5,746.0,657.81,489.47
2016,5,13,12,0,330.0,456.0,2.3,23.0,771.0,680.61,504.42
2016,5,13,12,15,368.0,436.5,2.25,23.0,787.5,696.51,515.88
2016,5,13,12,30,406.0,417.0,2.2,23.0,804.0,710.44,526.0
2016,5,13,12,45,425.5,410.0,2.15,23.5,812.5,727.07,536.18
2016,5,13,13,0,445.0,403.0,2.1,24.0,821.0,731.97,538.46
2016,5,13,13,15,388.0,417.5,2.1,24.0,778.0,681.73,503.29
2016,5,13,13,30,331.0,432.0,2.1,24.0,735.0,640.86,474.45
2016,5,13,13,45,607.5,278.5,2.1,24.0,818.0,725.88,539.28
2016,5,13,14,0,884.0,125.0,2.1,24.0,901.0,769.66,573.93
2016,5,13,14,15,877.5,123.5,2.1,24.0,871.5,738.86,551.95
2016,5,13,14,30,871.0,122.0,2.1,24.0,842.0,705.31,528.32
2016,5,13,14,45,610.5,229.0,2.1,24.0,723.0,606.09,454.92
2016,5,13,15,0,350.0,336.0,2.1,24.0,604.0,497.39,374.52
2016,5,13,15,15,583.5,227.0,2.1,24.0,645.0,531.28,400.79
2016,5,13,15,30,817.0,118.0,2.1,24.0,686.0,537.03,403.75
2016,5,13,15,45,798.0,115.5,2.1,24.0,640.0,486.17,363.74
2016,5,13,16,0,779.0,113.0,2.1,24.0,594.0,435.03,322.76
2016,5,13,16,15,757.0,109.0,2.0,23.5,544.5,381.55,279.36
2016,5,13,16,30,735.0,105.0,1.9,23.0,495.0,326.24,233.59
2016,5,13,16,45,704.0,101.0,1.85,23.0,443.0,271.55,187.66
2016,5,13,17,0,673.0,97.0,1.8,23.0,391.0,219.11,144.0
2016,5,13,17,15,633.0,90.5,1.65,22.5,339.0,165.91,102.42
2016,5,13,17,30,593.0,84.0,1.5,22.0,287.0,116.67,68.64
2016,5,13,17,45,542.0,75.0,1.35,21.5,236.0,69.43,45.46
2016,5,13,18,0,491.0,66.0,1.2,21.0,185.0,52.74,40.33
2016,5,13,18,15,407.0,56.0,1.15,20.0,138.0,45.02,33.51
2016,5,13,18,30,323.0,46.0,1.1,19.0,91.0,35.06,24.49
2016,5,13,18,45,209.0,31.0,1.1,18.0,55.5,23.59,13.48
2016,5,13,19,0,95.0,16.0,1.1,17.0,20.0,12.18,0.0
2016,5,13,19,15,47.5,8.0,1.15,16.5,10.0,6.29,0.0
2016,5,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,49.5,7.0,0.9,10.5,9.0,5.51,0.0
2016,5,14,5,30,99.0,14.0,1.0,11.0,18.0,10.7,0.0
2016,5,14,5,45,226.5,27.5,1.15,12.0,54.0,22.35,12.49
2016,5,14,6,0,354.0,41.0,1.3,13.0,90.0,33.44,23.67
2016,5,14,6,15,439.0,51.0,1.15,13.5,137.5,41.37,31.2
2016,5,14,6,30,524.0,61.0,1.0,14.0,185.0,49.29,38.49
2016,5,14,6,45,578.5,68.0,0.9,14.5,236.5,59.48,47.57
2016,5,14,7,0,633.0,75.0,0.8,15.0,288.0,107.1,62.63
2016,5,14,7,15,672.0,80.5,0.8,15.5,341.0,157.33,96.64
2016,5,14,7,30,711.0,86.0,0.8,16.0,394.0,211.34,139.26
2016,5,14,7,45,741.0,90.5,0.85,17.0,447.0,268.64,186.89
2016,5,14,8,0,771.0,95.0,0.9,18.0,500.0,324.77,233.81
2016,5,14,8,15,792.0,98.5,1.3,18.5,550.0,378.58,280.04
2016,5,14,8,30,813.0,102.0,1.7,19.0,600.0,432.91,325.86
2016,5,14,8,45,833.0,103.0,2.1,20.0,647.0,484.79,368.17
2016,5,14,9,0,853.0,104.0,2.5,21.0,694.0,534.6,407.8
2016,5,14,9,15,864.5,106.0,2.7,21.0,735.5,581.05,444.92
2016,5,14,9,30,876.0,108.0,2.9,21.0,777.0,625.9,480.07
2016,5,14,9,45,890.5,106.5,3.15,21.5,814.5,667.86,511.72
2016,5,14,10,0,905.0,105.0,3.4,22.0,852.0,707.94,541.37
2016,5,14,10,15,910.5,106.5,3.55,22.0,881.0,742.17,566.91
2016,5,14,10,30,916.0,108.0,3.7,22.0,910.0,773.53,590.07
2016,5,14,10,45,919.5,109.5,3.9,22.5,932.0,800.34,608.31
2016,5,14,11,0,923.0,111.0,4.1,23.0,954.0,823.89,623.68
2016,5,14,11,15,925.0,111.5,4.2,23.0,969.0,842.04,636.11
2016,5,14,11,30,927.0,112.0,4.3,23.0,984.0,856.71,646.23
2016,5,14,11,45,926.0,113.0,4.4,23.0,990.5,865.83,652.62
2016,5,14,12,0,925.0,114.0,4.5,23.0,997.0,871.38,656.78
2016,5,14,12,15,924.5,114.5,4.55,23.0,996.5,873.37,658.4
2016,5,14,12,30,924.0,115.0,4.6,23.0,996.0,871.82,657.7
2016,5,14,12,45,915.5,118.5,4.7,23.5,986.0,862.69,650.88
2016,5,14,13,0,907.0,122.0,4.8,24.0,976.0,850.17,641.81
2016,5,14,13,15,903.0,121.5,4.8,24.0,960.0,834.63,631.4
2016,5,14,13,30,899.0,121.0,4.8,24.0,944.0,815.75,618.72
2016,5,14,13,45,884.0,125.5,4.8,24.0,918.5,789.42,600.82
2016,5,14,14,0,869.0,130.0,4.8,24.0,893.0,760.43,579.89
2016,5,14,14,15,861.0,128.5,4.7,23.5,863.5,729.06,557.77
2016,5,14,14,30,853.0,127.0,4.6,23.0,834.0,695.09,533.35
2016,5,14,14,45,514.5,249.0,4.55,23.0,670.0,555.83,426.87
2016,5,14,15,0,176.0,371.0,4.5,23.0,506.0,411.74,315.8
2016,5,14,15,15,91.0,280.0,4.35,22.5,349.5,274.14,211.64
2016,5,14,15,30,6.0,189.0,4.2,22.0,193.0,149.11,114.19
2016,5,14,15,45,3.0,107.5,4.05,22.0,109.5,84.32,62.82
2016,5,14,16,0,0.0,26.0,3.9,22.0,26.0,19.92,10.68
2016,5,14,16,15,211.0,108.0,3.95,21.5,220.5,172.01,130.57
2016,5,14,16,30,422.0,190.0,4.0,21.0,415.0,288.8,216.31
2016,5,14,16,45,494.0,159.0,4.1,21.0,396.0,256.98,185.9
2016,5,14,17,0,566.0,128.0,4.2,21.0,377.0,220.4,151.29
2016,5,14,17,15,526.0,118.5,4.3,20.0,326.5,167.26,109.7
2016,5,14,17,30,486.0,109.0,4.4,19.0,276.0,121.85,78.17
2016,5,14,17,45,454.0,94.0,4.55,18.5,229.0,77.18,54.12
2016,5,14,18,0,422.0,79.0,4.7,18.0,182.0,58.83,46.18
2016,5,14,18,15,345.5,65.5,4.5,17.0,136.5,48.92,37.35
2016,5,14,18,30,269.0,52.0,4.3,16.0,91.0,38.94,28.18
2016,5,14,18,45,183.0,34.5,4.15,15.5,56.5,26.0,15.74
2016,5,14,19,0,97.0,17.0,4.0,15.0,22.0,12.92,0.0
2016,5,14,19,15,48.5,8.5,3.7,14.5,11.0,6.69,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,57.0,8.0,1.25,4.5,10.5,6.29,0.0
2016,5,15,5,30,114.0,16.0,1.5,5.0,21.0,12.21,0.0
2016,5,15,5,45,242.5,30.0,1.75,5.5,58.0,24.49,14.88
2016,5,15,6,0,371.0,44.0,2.0,6.0,95.0,35.98,26.71
2016,5,15,6,15,454.5,54.0,2.2,6.5,143.5,43.87,34.39
2016,5,15,6,30,538.0,64.0,2.4,7.0,192.0,51.73,41.81
2016,5,15,6,45,590.0,71.5,2.65,7.5,244.0,61.32,50.57
2016,5,15,7,0,642.0,79.0,2.9,8.0,296.0,109.72,66.71
2016,5,15,7,15,680.5,85.0,2.95,8.5,349.5,160.74,102.28
2016,5,15,7,30,719.0,91.0,3.0,9.0,403.0,215.48,147.09
2016,5,15,7,45,741.5,97.5,3.05,9.5,455.0,270.03,195.12
2016,5,15,8,0,764.0,104.0,3.1,10.0,507.0,328.53,246.96
2016,5,15,8,15,785.5,108.0,3.1,10.5,557.5,382.56,294.63
2016,5,15,8,30,807.0,112.0,3.1,11.0,608.0,437.17,341.72
2016,5,15,8,45,819.0,117.5,3.1,11.5,653.5,488.95,385.37
2016,5,15,9,0,831.0,123.0,3.1,12.0,699.0,539.81,426.93
2016,5,15,9,15,844.5,125.5,3.05,12.0,741.5,587.72,465.7
2016,5,15,9,30,858.0,128.0,3.0,12.0,784.0,634.28,502.41
2016,5,15,9,45,669.5,221.5,3.0,12.5,748.5,630.59,497.59
2016,5,15,10,0,481.0,315.0,3.0,13.0,713.0,603.93,474.82
2016,5,15,10,15,691.5,223.0,3.0,13.5,817.5,697.08,546.49
2016,5,15,10,30,902.0,131.0,3.0,14.0,922.0,780.17,609.15
2016,5,15,10,45,910.0,131.0,3.05,14.5,946.5,808.7,628.49
2016,5,15,11,0,918.0,131.0,3.1,15.0,971.0,834.21,645.12
2016,5,15,11,15,922.5,131.5,3.1,15.0,988.0,854.17,658.5
2016,5,15,11,30,927.0,132.0,3.1,15.0,1005.0,870.76,669.58
2016,5,15,11,45,931.5,131.0,3.15,15.5,1015.0,882.68,676.56
2016,5,15,12,0,936.0,130.0,3.2,16.0,1025.0,891.11,681.21
2016,5,15,12,15,936.5,130.0,3.25,16.0,1025.5,893.52,683.07
2016,5,15,12,30,937.0,130.0,3.3,16.0,1026.0,892.37,682.63
2016,5,15,12,45,937.5,129.0,3.35,16.5,1019.0,886.84,677.98
2016,5,15,13,0,938.0,128.0,3.4,17.0,1012.0,877.72,670.97
2016,5,15,13,15,935.0,127.0,3.4,17.0,996.5,862.19,660.57
2016,5,15,13,30,932.0,126.0,3.4,17.0,981.0,843.18,647.83
2016,5,15,13,45,928.0,124.5,3.4,17.0,958.5,819.58,631.9
2016,5,15,14,0,924.0,123.0,3.4,17.0,936.0,792.7,612.73
2016,5,15,14,15,917.0,121.5,3.4,17.0,905.5,760.53,589.33
2016,5,15,14,30,910.0,120.0,3.4,17.0,875.0,725.52,563.47
2016,5,15,14,45,899.5,118.5,3.4,17.0,838.0,685.62,533.51
2016,5,15,15,0,889.0,117.0,3.4,17.0,801.0,643.51,501.25
2016,5,15,15,15,877.0,114.5,3.35,17.0,758.5,597.76,465.36
2016,5,15,15,30,865.0,112.0,3.3,17.0,716.0,552.67,429.02
2016,5,15,15,45,843.5,111.0,3.3,17.0,668.0,499.96,386.12
2016,5,15,16,0,822.0,110.0,3.3,17.0,620.0,447.09,341.99
2016,5,15,16,15,800.5,106.0,3.15,16.5,569.0,391.83,295.32
2016,5,15,16,30,779.0,102.0,3.0,16.0,518.0,337.09,248.07
2016,5,15,16,45,745.0,99.0,2.85,16.0,464.0,277.76,196.69
2016,5,15,17,0,711.0,96.0,2.7,16.0,410.0,223.45,150.1
2016,5,15,17,15,672.0,90.0,2.35,15.5,356.0,168.87,106.19
2016,5,15,17,30,633.0,84.0,2.0,15.0,302.0,118.05,70.73
2016,5,15,17,45,574.5,76.5,1.7,14.5,249.0,69.65,47.72
2016,5,15,18,0,516.0,69.0,1.4,14.0,196.0,55.25,43.79
2016,5,15,18,15,435.0,58.5,1.3,13.0,148.0,47.17,36.48
2016,5,15,18,30,354.0,48.0,1.2,12.0,100.0,39.04,28.85
2016,5,15,18,45,236.0,33.0,1.2,11.5,62.0,25.16,15.54
2016,5,15,19,0,118.0,18.0,1.2,11.0,24.0,13.71,0.0
2016,5,15,19,15,59.0,9.0,1.2,10.5,12.0,7.08,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,38.0,8.5,0.95,5.5,10.0,6.69,0.0
2016,5,16,5,30,76.0,17.0,1.1,6.0,20.0,12.87,0.0
2016,5,16,5,45,182.0,33.5,1.3,7.0,55.5,25.27,15.61
2016,5,16,6,0,288.0,50.0,1.5,8.0,91.0,37.65,28.01
2016,5,16,6,15,368.0,62.5,1.55,8.5,137.0,47.04,37.01
2016,5,16,6,30,448.0,75.0,1.6,9.0,183.0,56.41,45.73
2016,5,16,6,45,508.0,83.5,1.65,9.5,234.0,68.02,56.24
2016,5,16,7,0,568.0,92.0,1.7,10.0,285.0,112.84,71.74
2016,5,16,7,15,608.5,99.0,1.8,10.5,337.5,160.58,104.44
2016,5,16,7,30,649.0,106.0,1.9,11.0,390.0,212.39,145.92
2016,5,16,7,45,682.0,111.0,2.05,12.0,442.0,264.51,190.16
2016,5,16,8,0,715.0,116.0,2.2,13.0,494.0,319.17,237.05
2016,5,16,8,15,738.0,120.5,2.05,13.0,544.0,372.06,282.9
2016,5,16,8,30,761.0,125.0,1.9,13.0,594.0,425.79,328.36
2016,5,16,8,45,653.0,173.5,1.8,13.5,597.5,456.41,355.07
2016,5,16,9,0,545.0,222.0,1.7,14.0,601.0,470.24,366.96
2016,5,16,9,15,542.0,241.5,1.55,14.5,638.0,511.65,398.0
2016,5,16,9,30,539.0,261.0,1.4,15.0,675.0,551.29,426.31
2016,5,16,9,45,711.5,190.0,1.25,15.5,763.0,629.09,483.07
2016,5,16,10,0,884.0,119.0,1.1,16.0,851.0,701.26,534.17
2016,5,16,10,15,891.0,120.5,0.9,16.0,880.5,735.75,555.72
2016,5,16,10,30,898.0,122.0,0.7,16.0,910.0,767.51,574.69
2016,5,16,10,45,902.0,123.5,0.55,16.5,932.5,794.12,588.95
2016,5,16,11,0,906.0,125.0,0.4,17.0,955.0,817.56,599.85
2016,5,16,11,15,908.5,126.0,0.4,17.0,970.5,836.12,611.11
2016,5,16,11,30,911.0,127.0,0.4,17.0,986.0,851.29,620.28
2016,5,16,11,45,910.0,129.0,0.45,17.5,993.0,860.99,625.82
2016,5,16,12,0,909.0,131.0,0.5,18.0,1000.0,867.18,629.28
2016,5,16,12,15,908.5,131.0,0.55,18.0,999.5,868.71,631.07
2016,5,16,12,30,908.0,131.0,0.6,18.0,999.0,866.8,630.81
2016,5,16,12,45,904.5,131.5,0.7,18.5,990.5,859.41,626.87
2016,5,16,13,0,901.0,132.0,0.8,19.0,982.0,848.63,620.77
2016,5,16,13,15,897.0,131.0,0.85,19.0,966.5,832.86,611.78
2016,5,16,13,30,893.0,130.0,0.9,19.0,951.0,813.8,600.65
2016,5,16,13,45,886.5,129.5,1.0,19.0,927.5,790.01,586.79
2016,5,16,14,0,880.0,129.0,1.1,19.0,904.0,763.21,569.94
2016,5,16,14,15,872.0,127.0,1.15,19.0,874.0,731.25,548.54
2016,5,16,14,30,864.0,125.0,1.2,19.0,844.0,696.66,524.83
2016,5,16,14,45,850.0,125.0,1.25,19.0,807.0,657.44,497.21
2016,5,16,15,0,836.0,125.0,1.3,19.0,770.0,620.96,470.67
2016,5,16,15,15,822.5,122.5,1.35,19.0,728.5,575.67,437.14
2016,5,16,15,30,809.0,120.0,1.4,19.0,687.0,529.08,401.66
2016,5,16,15,45,786.0,119.0,1.45,19.0,639.5,478.29,361.99
2016,5,16,16,0,763.0,118.0,1.5,19.0,592.0,427.61,321.22
2016,5,16,16,15,740.5,113.5,1.45,19.0,543.0,372.52,275.74
2016,5,16,16,30,718.0,109.0,1.4,19.0,494.0,319.8,231.2
2016,5,16,16,45,678.5,107.0,1.4,19.0,441.0,265.77,185.85
2016,5,16,17,0,639.0,105.0,1.4,19.0,388.0,214.88,143.66
2016,5,16,17,15,599.5,98.0,1.2,18.5,337.0,163.61,103.47
2016,5,16,17,30,560.0,91.0,1.0,18.0,286.0,116.27,71.12
2016,5,16,17,45,500.0,83.0,0.85,17.5,235.5,71.88,50.21
2016,5,16,18,0,440.0,75.0,0.7,17.0,185.0,56.33,44.2
2016,5,16,18,15,365.0,63.0,0.7,16.5,139.5,47.38,36.16
2016,5,16,18,30,290.0,51.0,0.7,16.0,94.0,38.38,27.83
2016,5,16,18,45,145.0,36.5,0.7,16.0,58.0,27.31,17.12
2016,5,16,19,0,0.0,22.0,0.7,16.0,22.0,16.27,0.0
2016,5,16,19,15,0.0,11.0,0.7,15.5,11.0,8.65,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.5,1.45,12.0,0.5,0.39,0.0
2016,5,17,5,30,0.0,1.0,1.5,12.0,1.0,0.75,0.0
2016,5,17,5,45,0.0,3.0,1.6,12.5,3.0,2.27,0.0
2016,5,17,6,0,0.0,5.0,1.7,13.0,5.0,3.78,0.0
2016,5,17,6,15,0.0,8.5,1.7,13.0,8.5,6.44,0.12
2016,5,17,6,30,0.0,12.0,1.7,13.0,12.0,9.11,2.57
2016,5,17,6,45,0.0,15.5,1.7,13.5,15.5,11.78,4.99
2016,5,17,7,0,0.0,19.0,1.7,14.0,19.0,14.46,6.82
2016,5,17,7,15,0.0,28.0,1.75,14.0,28.0,21.35,12.72
2016,5,17,7,30,0.0,37.0,1.8,14.0,37.0,28.27,18.57
2016,5,17,7,45,0.0,64.0,1.9,14.5,64.0,49.09,36.09
2016,5,17,8,0,0.0,91.0,2.0,15.0,91.0,69.99,53.37
2016,5,17,8,15,0.0,97.5,2.1,15.0,97.5,75.04,57.36
2016,5,17,8,30,0.0,104.0,2.2,15.0,104.0,80.11,61.36
2016,5,17,8,45,2.5,145.5,2.3,15.5,147.5,113.21,88.22
2016,5,17,9,0,5.0,187.0,2.4,16.0,191.0,146.81,115.03
2016,5,17,9,15,12.0,229.0,2.3,16.0,238.0,183.83,144.41
2016,5,17,9,30,19.0,271.0,2.2,16.0,285.0,221.79,174.15
2016,5,17,9,45,21.5,291.5,2.15,16.5,309.0,240.84,188.37
2016,5,17,10,0,24.0,312.0,2.1,17.0,333.0,260.13,202.67
2016,5,17,10,15,36.0,349.5,2.0,17.0,381.0,309.16,240.17
2016,5,17,10,30,48.0,387.0,1.9,17.0,429.0,351.28,271.73
2016,5,17,10,45,40.0,380.0,1.8,17.5,416.0,341.84,263.34
2016,5,17,11,0,32.0,373.0,1.7,18.0,403.0,331.67,254.69
2016,5,17,11,15,48.0,407.5,1.65,18.0,453.0,374.9,287.14
2016,5,17,11,30,64.0,442.0,1.6,18.0,503.0,418.6,319.22
2016,5,17,11,45,76.0,456.0,1.6,18.5,529.0,441.66,335.36
2016,5,17,12,0,88.0,470.0,1.6,19.0,555.0,464.42,351.26
2016,5,17,12,15,95.0,474.0,1.65,19.0,565.5,473.98,358.34
2016,5,17,12,30,102.0,478.0,1.7,19.0,576.0,482.86,365.04
2016,5,17,12,45,66.0,430.0,1.8,19.0,493.5,411.4,312.67
2016,5,17,13,0,30.0,382.0,1.9,19.0,411.0,340.38,259.88
2016,5,17,13,15,20.0,296.5,1.9,19.0,316.0,249.9,191.8
2016,5,17,13,30,10.0,211.0,1.9,19.0,221.0,173.15,132.69
2016,5,17,13,45,19.5,280.5,1.9,19.0,298.5,235.25,181.39
2016,5,17,14,0,29.0,350.0,1.9,19.0,376.0,306.95,236.22
2016,5,17,14,15,50.5,367.5,1.8,19.0,411.0,334.47,257.22
2016,5,17,14,30,72.0,385.0,1.7,19.0,446.0,360.19,276.79
2016,5,17,14,45,39.5,290.5,1.6,19.0,324.0,258.55,199.51
2016,5,17,15,0,7.0,196.0,1.5,19.0,202.0,156.2,120.06
2016,5,17,15,15,79.0,262.5,1.4,19.0,319.0,252.38,196.24
2016,5,17,15,30,151.0,329.0,1.3,19.0,436.0,342.37,264.35
2016,5,17,15,45,201.0,301.5,1.25,19.0,433.5,334.14,257.17
2016,5,17,16,0,251.0,274.0,1.2,19.0,431.0,325.55,249.47
2016,5,17,16,15,249.5,250.5,1.15,19.0,395.5,290.49,221.54
2016,5,17,16,30,248.0,227.0,1.1,19.0,360.0,255.29,193.15
2016,5,17,16,45,124.0,149.0,1.1,19.0,215.5,147.55,111.0
2016,5,17,17,0,0.0,71.0,1.1,19.0,71.0,54.49,39.89
2016,5,17,17,15,0.0,61.5,0.95,18.5,61.5,47.13,34.07
2016,5,17,17,30,0.0,52.0,0.8,18.0,52.0,39.79,28.08
2016,5,17,17,45,0.0,43.0,0.7,18.0,43.0,32.85,22.27
2016,5,17,18,0,0.0,34.0,0.6,18.0,34.0,25.93,17.35
2016,5,17,18,15,0.0,25.5,0.6,17.5,25.5,19.41,11.51
2016,5,17,18,30,0.0,17.0,0.6,17.0,17.0,12.91,5.63
2016,5,17,18,45,0.0,10.5,0.6,16.5,10.5,7.96,1.02
2016,5,17,19,0,0.0,4.0,0.6,16.0,4.0,3.02,0.0
2016,5,17,19,15,0.0,2.0,0.65,15.5,2.0,1.57,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,38.5,9.0,2.0,14.0,10.5,7.08,0.0
2016,5,18,5,30,77.0,18.0,2.2,14.0,21.0,13.71,0.0
2016,5,18,5,45,184.0,33.5,2.4,14.0,56.0,25.29,15.34
2016,5,18,6,0,291.0,49.0,2.6,14.0,91.0,36.98,26.75
2016,5,18,6,15,370.0,60.0,2.65,14.0,136.0,45.35,34.69
2016,5,18,6,30,449.0,71.0,2.7,14.0,181.0,56.16,44.6
2016,5,18,6,45,224.5,61.0,2.8,14.0,116.0,44.72,34.48
2016,5,18,7,0,0.0,51.0,2.9,14.0,51.0,39.01,27.89
2016,5,18,7,15,0.0,78.0,2.85,14.0,78.0,59.76,45.49
2016,5,18,7,30,0.0,105.0,2.8,14.0,105.0,79.91,62.34
2016,5,18,7,45,0.0,116.5,2.75,14.5,116.5,88.85,69.46
2016,5,18,8,0,0.0,128.0,2.7,15.0,128.0,97.83,76.52
2016,5,18,8,15,1.0,149.5,2.6,15.5,150.0,114.75,90.02
2016,5,18,8,30,2.0,171.0,2.5,16.0,172.0,131.93,103.55
2016,5,18,8,45,12.0,214.0,2.4,16.5,222.5,169.88,133.59
2016,5,18,9,0,22.0,257.0,2.3,17.0,273.0,209.17,164.21
2016,5,18,9,15,16.0,239.5,2.15,17.0,251.5,194.06,151.78
2016,5,18,9,30,10.0,222.0,2.0,17.0,230.0,178.09,138.8
2016,5,18,9,45,9.5,216.5,1.95,17.5,224.5,174.26,135.28
2016,5,18,10,0,9.0,211.0,1.9,18.0,219.0,170.27,131.67
2016,5,18,10,15,8.0,195.0,1.8,18.0,202.0,157.55,121.43
2016,5,18,10,30,7.0,179.0,1.7,18.0,185.0,144.68,111.1
2016,5,18,10,45,10.5,224.5,1.6,18.5,234.5,183.68,141.45
2016,5,18,11,0,14.0,270.0,1.5,19.0,284.0,223.15,171.47
2016,5,18,11,15,12.5,246.5,1.4,19.0,259.0,203.69,156.14
2016,5,18,11,30,11.0,223.0,1.3,19.0,234.0,184.09,140.89
2016,5,18,11,45,10.5,214.0,1.25,19.5,224.5,176.75,134.91
2016,5,18,12,0,10.0,205.0,1.2,20.0,215.0,169.32,128.85
2016,5,18,12,15,16.0,279.0,1.15,20.0,294.5,233.61,178.27
2016,5,18,12,30,22.0,353.0,1.1,20.0,374.0,298.36,226.72
2016,5,18,12,45,23.5,348.5,1.1,20.5,371.0,307.16,232.57
2016,5,18,13,0,25.0,344.0,1.1,21.0,368.0,303.88,229.78
2016,5,18,13,15,42.5,378.0,1.1,21.0,418.0,345.36,260.92
2016,5,18,13,30,60.0,412.0,1.1,21.0,468.0,385.89,290.75
2016,5,18,13,45,57.0,405.0,1.15,21.0,457.0,375.37,283.1
2016,5,18,14,0,54.0,398.0,1.2,21.0,446.0,364.66,275.64
2016,5,18,14,15,69.0,396.0,1.2,21.0,455.0,370.52,280.56
2016,5,18,14,30,84.0,394.0,1.2,21.0,464.0,375.07,284.36
2016,5,18,14,45,59.0,353.5,1.25,21.0,402.0,321.62,244.91
2016,5,18,15,0,34.0,313.0,1.3,21.0,340.0,270.28,206.71
2016,5,18,15,15,30.5,290.5,1.35,20.5,314.0,247.47,190.3
2016,5,18,15,30,27.0,268.0,1.4,20.0,288.0,225.06,173.83
2016,5,18,15,45,25.5,250.0,1.45,20.0,268.0,203.76,157.68
2016,5,18,16,0,24.0,232.0,1.5,20.0,248.0,187.23,145.11
2016,5,18,16,15,12.0,185.0,1.5,19.5,193.0,145.46,112.72
2016,5,18,16,30,0.0,138.0,1.5,19.0,138.0,105.37,81.24
2016,5,18,16,45,0.0,115.5,1.55,19.0,115.5,88.17,67.54
2016,5,18,17,0,0.0,93.0,1.6,19.0,93.0,71.15,53.77
2016,5,18,17,15,259.0,95.5,1.55,18.5,187.0,109.45,74.42
2016,5,18,17,30,518.0,98.0,1.5,18.0,281.0,116.48,73.33
2016,5,18,17,45,460.0,89.0,1.5,18.0,231.5,71.31,50.81
2016,5,18,18,0,402.0,80.0,1.5,18.0,182.0,59.28,46.61
2016,5,18,18,15,329.5,67.0,1.5,17.5,138.0,49.81,38.15
2016,5,18,18,30,257.0,54.0,1.5,17.0,94.0,40.27,29.38
2016,5,18,18,45,158.5,37.0,1.5,16.5,58.5,27.69,17.57
2016,5,18,19,0,60.0,20.0,1.5,16.0,23.0,15.16,0.29
2016,5,18,19,15,30.0,10.0,1.6,15.5,11.5,7.87,0.0
2016,5,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,22.0,8.5,1.7,12.0,9.5,6.69,0.0
2016,5,19,5,30,44.0,17.0,1.8,12.0,19.0,12.96,0.0
2016,5,19,5,45,124.0,36.5,1.95,12.0,52.5,27.18,17.2
2016,5,19,6,0,204.0,56.0,2.1,12.0,86.0,41.29,30.81
2016,5,19,6,15,274.5,72.0,2.15,12.0,129.5,52.77,41.61
2016,5,19,6,30,345.0,88.0,2.2,12.0,173.0,64.04,52.02
2016,5,19,6,45,172.5,61.5,2.25,12.5,104.0,45.91,35.78
2016,5,19,7,0,0.0,35.0,2.3,13.0,35.0,26.7,17.42
2016,5,19,7,15,0.0,66.5,2.25,13.0,66.5,50.99,38.2
2016,5,19,7,30,0.0,98.0,2.2,13.0,98.0,74.78,58.24
2016,5,19,7,45,0.0,97.0,2.15,13.5,97.0,74.35,57.52
2016,5,19,8,0,0.0,96.0,2.1,14.0,96.0,73.78,56.72
2016,5,19,8,15,0.0,89.5,2.05,14.0,89.5,68.92,52.46
2016,5,19,8,30,0.0,83.0,2.0,14.0,83.0,63.92,48.12
2016,5,19,8,45,0.0,91.0,1.95,14.5,91.0,70.18,53.07
2016,5,19,9,0,0.0,99.0,1.9,15.0,99.0,76.43,57.96
2016,5,19,9,15,0.0,90.5,1.85,15.0,90.5,69.91,52.44
2016,5,19,9,30,0.0,82.0,1.8,15.0,82.0,63.36,46.93
2016,5,19,9,45,3.0,133.0,1.8,15.0,136.0,104.95,80.89
2016,5,19,10,0,6.0,184.0,1.8,15.0,190.0,147.05,114.7
2016,5,19,10,15,7.5,189.5,1.8,15.0,197.0,152.83,119.11
2016,5,19,10,30,9.0,195.0,1.8,15.0,204.0,158.69,123.66
2016,5,19,10,45,10.0,199.5,1.85,15.0,209.0,163.43,127.35
2016,5,19,11,0,11.0,204.0,1.9,15.0,214.0,168.19,131.06
2016,5,19,11,15,11.5,210.5,1.9,15.0,221.5,174.13,135.69
2016,5,19,11,30,12.0,217.0,1.9,15.0,229.0,180.04,140.29
2016,5,19,11,45,11.5,220.0,1.95,15.5,231.5,182.29,141.73
2016,5,19,12,0,11.0,223.0,2.0,16.0,234.0,184.44,143.12
2016,5,19,12,15,15.0,275.5,2.05,16.0,290.5,229.86,178.75
2016,5,19,12,30,19.0,328.0,2.1,16.0,347.0,275.45,213.98
2016,5,19,12,45,18.0,318.5,2.15,16.0,336.0,266.7,207.14
2016,5,19,13,0,17.0,309.0,2.2,16.0,325.0,257.84,200.42
2016,5,19,13,15,22.0,335.0,2.25,16.0,356.0,282.23,219.52
2016,5,19,13,30,27.0,361.0,2.3,16.0,387.0,317.19,246.53
2016,5,19,13,45,23.5,336.5,2.35,16.0,358.5,282.87,220.22
2016,5,19,14,0,20.0,312.0,2.4,16.0,330.0,259.63,202.53
2016,5,19,14,15,17.5,290.0,2.45,16.0,305.0,239.31,186.97
2016,5,19,14,30,15.0,268.0,2.5,16.0,280.0,219.19,171.46
2016,5,19,14,45,18.0,274.0,2.55,16.0,288.5,224.76,176.21
2016,5,19,15,0,21.0,280.0,2.6,16.0,297.0,229.93,180.59
2016,5,19,15,15,10.5,214.0,2.55,16.0,222.5,171.34,134.24
2016,5,19,15,30,0.0,148.0,2.5,16.0,148.0,114.22,88.46
2016,5,19,15,45,4.0,172.0,2.5,16.0,174.5,134.2,105.03
2016,5,19,16,0,8.0,196.0,2.5,16.0,201.0,153.38,120.8
2016,5,19,16,15,9.5,188.5,2.45,15.5,194.5,147.11,116.17
2016,5,19,16,30,11.0,181.0,2.4,15.0,188.0,140.57,111.3
2016,5,19,16,45,5.5,136.5,2.35,15.0,140.0,105.05,82.45
2016,5,19,17,0,0.0,92.0,2.3,15.0,92.0,70.41,54.02
2016,5,19,17,15,0.0,79.5,2.15,14.5,79.5,60.92,46.32
2016,5,19,17,30,0.0,67.0,2.0,14.0,67.0,51.38,38.44
2016,5,19,17,45,162.0,81.5,1.95,14.0,122.5,60.91,45.42
2016,5,19,18,0,324.0,96.0,1.9,14.0,178.0,69.09,56.1
2016,5,19,18,15,258.0,78.5,1.75,13.5,134.5,57.14,45.3
2016,5,19,18,30,192.0,61.0,1.6,13.0,91.0,44.59,33.71
2016,5,19,18,45,124.0,40.5,1.45,13.0,57.5,29.99,19.91
2016,5,19,19,0,56.0,20.0,1.3,13.0,24.0,15.18,1.46
2016,5,19,19,15,28.0,10.0,1.3,13.0,12.0,7.87,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,5.5,1.6,11.0,5.5,4.33,0.0
2016,5,20,5,30,0.0,11.0,1.8,11.0,11.0,8.36,0.0
2016,5,20,5,45,0.0,28.5,2.0,11.5,28.5,21.58,12.61
2016,5,20,6,0,0.0,46.0,2.2,12.0,46.0,34.28,24.67
2016,5,20,6,15,6.5,66.0,2.2,12.0,68.0,48.55,37.88
2016,5,20,6,30,13.0,86.0,2.2,12.0,90.0,62.75,50.88
2016,5,20,6,45,21.5,106.5,2.25,12.5,114.0,77.22,63.77
2016,5,20,7,0,30.0,127.0,2.3,13.0,138.0,93.58,73.52
2016,5,20,7,15,22.0,141.0,2.35,13.5,149.5,107.03,84.52
2016,5,20,7,30,14.0,155.0,2.4,14.0,161.0,118.26,93.79
2016,5,20,7,45,7.0,125.5,2.5,14.5,128.5,97.16,76.07
2016,5,20,8,0,0.0,96.0,2.6,15.0,96.0,73.78,56.47
2016,5,20,8,15,10.5,161.0,2.65,15.0,167.5,126.66,99.82
2016,5,20,8,30,21.0,226.0,2.7,15.0,239.0,180.94,143.56
2016,5,20,8,45,24.0,246.5,2.8,15.5,263.0,199.82,158.08
2016,5,20,9,0,27.0,267.0,2.9,16.0,287.0,223.39,176.27
2016,5,20,9,15,22.0,265.0,2.9,16.0,281.5,216.84,170.71
2016,5,20,9,30,17.0,263.0,2.9,16.0,276.0,213.97,168.12
2016,5,20,9,45,16.0,264.5,2.9,16.5,277.0,215.76,168.95
2016,5,20,10,0,15.0,266.0,2.9,17.0,278.0,217.35,169.63
2016,5,20,10,15,13.5,253.5,2.85,17.0,265.0,207.37,161.53
2016,5,20,10,30,12.0,241.0,2.8,17.0,252.0,197.14,153.29
2016,5,20,10,45,29.5,324.0,2.75,17.0,351.0,286.24,222.91
2016,5,20,11,0,47.0,407.0,2.7,17.0,450.0,370.45,286.91
2016,5,20,11,15,33.0,365.0,2.6,17.0,395.5,326.0,252.33
2016,5,20,11,30,19.0,323.0,2.5,17.0,341.0,270.52,209.51
2016,5,20,11,45,17.5,308.5,2.45,17.0,325.0,258.04,199.93
2016,5,20,12,0,16.0,294.0,2.4,17.0,309.0,245.38,190.09
2016,5,20,12,15,10.0,224.5,2.35,17.0,234.0,184.82,142.79
2016,5,20,12,30,4.0,155.0,2.3,17.0,159.0,124.65,95.2
2016,5,20,12,45,24.0,286.0,2.25,17.0,309.0,254.49,197.78
2016,5,20,13,0,44.0,417.0,2.2,17.0,459.0,379.97,293.1
2016,5,20,13,15,36.0,390.0,2.15,16.5,424.5,349.55,270.04
2016,5,20,13,30,28.0,363.0,2.1,16.0,390.0,319.29,247.62
2016,5,20,13,45,41.5,381.0,2.1,16.0,419.0,342.82,266.15
2016,5,20,14,0,55.0,399.0,2.1,16.0,448.0,365.3,283.55
2016,5,20,14,15,35.5,337.5,2.1,16.0,369.0,298.17,232.24
2016,5,20,14,30,16.0,276.0,2.1,16.0,290.0,226.06,176.45
2016,5,20,14,45,12.5,246.5,2.1,16.0,257.5,199.61,156.06
2016,5,20,15,0,9.0,217.0,2.1,16.0,225.0,173.58,135.68
2016,5,20,15,15,7.0,202.5,2.0,16.0,208.5,160.45,125.45
2016,5,20,15,30,5.0,188.0,1.9,16.0,192.0,147.53,115.33
2016,5,20,15,45,2.5,154.0,1.85,16.0,156.0,119.71,93.11
2016,5,20,16,0,0.0,120.0,1.8,16.0,120.0,92.34,71.06
2016,5,20,16,15,0.0,109.5,1.75,16.0,109.5,84.18,64.6
2016,5,20,16,30,0.0,99.0,1.7,16.0,99.0,76.07,58.11
2016,5,20,16,45,0.0,111.0,1.65,16.0,111.0,84.82,65.61
2016,5,20,17,0,0.0,123.0,1.6,16.0,123.0,93.08,72.7
2016,5,20,17,15,0.0,106.5,1.65,15.5,106.5,80.44,62.51
2016,5,20,17,30,0.0,90.0,1.7,15.0,90.0,67.95,52.29
2016,5,20,17,45,0.0,74.5,1.75,15.0,74.5,56.31,44.64
2016,5,20,18,0,0.0,59.0,1.8,15.0,59.0,44.92,34.49
2016,5,20,18,15,0.0,45.0,1.85,15.0,45.0,34.43,24.99
2016,5,20,18,30,0.0,31.0,1.9,15.0,31.0,23.66,15.16
2016,5,20,18,45,0.0,19.5,2.0,15.0,19.5,14.85,6.97
2016,5,20,19,0,0.0,8.0,2.1,15.0,8.0,6.06,0.0
2016,5,20,19,15,0.0,4.0,2.25,15.0,4.0,3.15,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,66.5,9.5,0.95,12.5,13.0,7.47,0.0
2016,5,21,5,30,133.0,19.0,1.1,13.0,26.0,14.49,0.0
2016,5,21,5,45,249.5,31.5,1.3,13.5,62.5,25.58,15.93
2016,5,21,6,0,366.0,44.0,1.5,14.0,99.0,35.75,25.78
2016,5,21,6,15,441.5,53.0,1.5,14.5,145.0,42.78,32.41
2016,5,21,6,30,517.0,62.0,1.5,15.0,191.0,49.8,38.82
2016,5,21,6,45,281.0,97.0,1.5,15.5,169.5,70.29,56.92
2016,5,21,7,0,45.0,132.0,1.5,16.0,148.0,97.61,75.53
2016,5,21,7,15,22.5,129.5,1.55,16.5,137.5,98.75,76.56
2016,5,21,7,30,0.0,127.0,1.6,17.0,127.0,95.8,74.69
2016,5,21,7,45,3.0,148.5,1.65,17.5,150.5,112.96,88.27
2016,5,21,8,0,6.0,170.0,1.7,18.0,174.0,130.64,102.08
2016,5,21,8,15,26.0,212.5,1.7,18.5,229.0,170.32,133.01
2016,5,21,8,30,46.0,255.0,1.7,19.0,284.0,215.22,167.66
2016,5,21,8,45,36.5,261.5,1.75,19.5,286.0,220.16,170.98
2016,5,21,9,0,27.0,268.0,1.8,20.0,288.0,223.92,173.35
2016,5,21,9,15,76.5,318.5,1.75,20.5,377.5,293.09,226.05
2016,5,21,9,30,126.0,369.0,1.7,21.0,467.0,373.99,286.13
2016,5,21,9,45,182.5,385.5,1.7,21.5,534.5,429.82,326.75
2016,5,21,10,0,239.0,402.0,1.7,22.0,602.0,489.2,369.42
2016,5,21,10,15,281.0,407.5,1.7,22.0,650.0,541.33,406.73
2016,5,21,10,30,323.0,413.0,1.7,22.0,698.0,586.63,438.88
2016,5,21,10,45,220.0,436.5,1.7,22.0,633.5,530.74,397.3
2016,5,21,11,0,117.0,460.0,1.7,22.0,569.0,478.3,357.95
2016,5,21,11,15,241.5,445.0,1.75,22.0,673.5,576.73,430.81
2016,5,21,11,30,366.0,430.0,1.8,22.0,778.0,667.91,496.04
2016,5,21,11,45,638.0,271.5,1.85,22.5,883.0,769.94,570.43
2016,5,21,12,0,910.0,113.0,1.9,23.0,988.0,841.64,621.04
2016,5,21,12,15,504.0,296.0,1.9,23.0,780.5,687.29,509.96
2016,5,21,12,30,98.0,479.0,1.9,23.0,573.0,477.71,354.97
2016,5,21,12,45,201.5,469.5,1.95,23.0,661.5,563.54,419.66
2016,5,21,13,0,305.0,460.0,2.0,23.0,750.0,645.33,478.34
2016,5,21,13,15,370.0,425.0,2.0,23.0,771.0,661.52,490.51
2016,5,21,13,30,435.0,390.0,2.0,23.0,792.0,682.61,506.26
2016,5,21,13,45,372.0,405.0,2.05,23.0,743.0,628.63,468.04
2016,5,21,14,0,309.0,420.0,2.1,23.0,694.0,584.13,436.4
2016,5,21,14,15,327.0,401.0,2.1,23.0,683.0,569.76,426.99
2016,5,21,14,30,345.0,382.0,2.1,23.0,672.0,553.11,415.57
2016,5,21,14,45,387.5,345.0,2.15,23.0,657.0,534.97,403.41
2016,5,21,15,0,430.0,308.0,2.2,23.0,642.0,519.99,392.94
2016,5,21,15,15,223.0,274.5,2.15,22.5,447.5,352.19,269.03
2016,5,21,15,30,16.0,241.0,2.1,22.0,253.0,193.76,148.41
2016,5,21,15,45,8.0,131.5,2.1,22.0,137.5,104.98,79.14
2016,5,21,16,0,0.0,22.0,2.1,22.0,22.0,16.85,8.16
2016,5,21,16,15,3.5,98.0,2.0,22.0,100.0,76.69,57.01
2016,5,21,16,30,7.0,174.0,1.9,22.0,178.0,134.1,103.26
2016,5,21,16,45,3.5,99.5,1.85,22.0,101.5,77.14,57.59
2016,5,21,17,0,0.0,25.0,1.8,22.0,25.0,19.08,10.2
2016,5,21,17,15,0.0,22.0,1.6,21.5,22.0,16.77,8.37
2016,5,21,17,30,0.0,19.0,1.4,21.0,19.0,14.46,6.5
2016,5,21,17,45,0.0,15.5,1.25,21.0,15.5,11.78,4.7
2016,5,21,18,0,0.0,12.0,1.1,21.0,12.0,9.11,2.35
2016,5,21,18,15,0.0,9.0,1.05,20.0,9.0,6.82,0.33
2016,5,21,18,30,0.0,6.0,1.0,19.0,6.0,4.54,0.0
2016,5,21,18,45,0.0,3.5,0.95,18.5,3.5,2.64,0.0
2016,5,21,19,0,0.0,1.0,0.9,18.0,1.0,0.75,0.0
2016,5,21,19,15,0.0,0.5,0.9,18.0,0.5,0.39,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,7.5,1.45,12.5,7.5,5.9,0.0
2016,5,22,5,30,0.0,15.0,1.7,13.0,15.0,11.44,0.0
2016,5,22,5,45,16.5,33.5,2.0,13.5,36.0,25.16,15.63
2016,5,22,6,0,33.0,52.0,2.3,14.0,57.0,38.33,28.05
2016,5,22,6,15,48.5,73.5,2.5,14.0,84.0,53.19,41.69
2016,5,22,6,30,64.0,95.0,2.7,14.0,111.0,67.84,54.99
2016,5,22,6,45,76.0,116.5,2.95,14.5,140.0,82.27,67.73
2016,5,22,7,0,88.0,138.0,3.2,15.0,169.0,104.05,79.95
2016,5,22,7,15,121.0,162.0,3.35,15.0,212.0,132.41,100.93
2016,5,22,7,30,154.0,186.0,3.5,15.0,255.0,165.52,126.53
2016,5,22,7,45,147.0,210.5,3.7,15.5,282.5,193.29,149.66
2016,5,22,8,0,140.0,235.0,3.9,16.0,310.0,220.38,172.14
2016,5,22,8,15,195.5,254.5,3.95,16.5,370.5,264.86,206.79
2016,5,22,8,30,251.0,274.0,4.0,17.0,431.0,318.94,249.12
2016,5,22,8,45,315.5,281.5,4.05,17.5,493.5,369.61,288.57
2016,5,22,9,0,380.0,289.0,4.1,18.0,556.0,425.45,331.84
2016,5,22,9,15,609.5,206.0,4.1,18.0,664.0,513.95,400.91
2016,5,22,9,30,839.0,123.0,4.1,18.0,772.0,604.31,471.45
2016,5,22,9,45,552.5,260.5,4.1,18.5,696.0,573.32,445.57
2016,5,22,10,0,266.0,398.0,4.1,19.0,620.0,510.68,394.78
2016,5,22,10,15,570.0,265.5,4.1,19.0,762.5,633.56,490.91
2016,5,22,10,30,874.0,133.0,4.1,19.0,905.0,746.0,577.43
2016,5,22,10,45,566.0,294.5,4.1,19.5,799.5,687.77,528.15
2016,5,22,11,0,258.0,456.0,4.1,20.0,694.0,590.94,450.83
2016,5,22,11,15,351.5,432.5,4.05,20.0,762.5,650.73,496.31
2016,5,22,11,30,445.0,409.0,4.0,20.0,831.0,719.64,546.79
2016,5,22,11,45,382.0,438.0,4.0,20.5,802.5,690.79,523.52
2016,5,22,12,0,319.0,467.0,4.0,21.0,774.0,667.2,504.34
2016,5,22,12,15,214.5,476.0,3.95,21.0,682.5,580.76,440.27
2016,5,22,12,30,110.0,485.0,3.9,21.0,591.0,491.89,373.5
2016,5,22,12,45,282.0,448.0,3.9,21.0,717.0,619.53,470.61
2016,5,22,13,0,454.0,411.0,3.9,21.0,843.0,729.54,551.64
2016,5,22,13,15,233.5,329.0,3.85,21.0,551.0,472.81,363.07
2016,5,22,13,30,13.0,247.0,3.8,21.0,259.0,203.75,155.58
2016,5,22,13,45,416.5,208.5,3.75,21.0,579.0,510.0,397.19
2016,5,22,14,0,820.0,170.0,3.7,21.0,899.0,751.07,574.73
2016,5,22,14,15,566.0,279.5,3.6,21.0,775.0,644.05,491.92
2016,5,22,14,30,312.0,389.0,3.5,21.0,651.0,535.9,409.49
2016,5,22,14,45,209.0,379.5,3.45,21.0,551.5,442.47,339.81
2016,5,22,15,0,106.0,370.0,3.4,21.0,452.0,356.74,274.73
2016,5,22,15,15,412.0,270.0,3.2,20.5,566.5,458.47,353.94
2016,5,22,15,30,718.0,170.0,3.0,20.0,681.0,515.39,395.03
2016,5,22,15,45,688.5,170.0,2.9,20.0,634.0,466.09,354.99
2016,5,22,16,0,659.0,170.0,2.8,20.0,587.0,417.66,315.44
2016,5,22,16,15,329.5,103.0,2.65,19.5,311.5,206.01,154.81
2016,5,22,16,30,0.0,36.0,2.5,19.0,36.0,27.56,17.27
2016,5,22,16,45,161.5,103.5,2.35,19.0,177.0,122.35,89.86
2016,5,22,17,0,323.0,171.0,2.2,19.0,318.0,191.32,138.17
2016,5,22,17,15,285.5,159.0,1.95,18.5,277.0,155.2,110.57
2016,5,22,17,30,248.0,147.0,1.7,18.0,236.0,122.86,88.44
2016,5,22,17,45,225.0,125.5,1.5,17.5,196.5,88.98,72.65
2016,5,22,18,0,202.0,104.0,1.3,17.0,157.0,73.21,59.01
2016,5,22,18,15,164.5,83.0,1.2,16.0,120.0,59.21,46.7
2016,5,22,18,30,127.0,62.0,1.1,15.0,83.0,44.9,33.8
2016,5,22,18,45,75.5,42.0,1.05,14.5,53.5,31.05,20.92
2016,5,22,19,0,24.0,22.0,1.0,14.0,24.0,16.74,4.65
2016,5,22,19,15,12.0,11.0,1.0,13.5,12.0,8.65,0.0
2016,5,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,55.0,10.5,1.55,9.5,13.5,8.26,0.0
2016,5,23,5,30,110.0,21.0,1.8,10.0,27.0,15.9,0.95
2016,5,23,5,45,210.5,36.5,2.05,10.5,63.5,27.57,17.99
2016,5,23,6,0,311.0,52.0,2.3,11.0,100.0,39.23,29.23
2016,5,23,6,15,384.5,63.5,2.4,11.5,145.5,47.9,37.41
2016,5,23,6,30,458.0,75.0,2.5,12.0,191.0,59.19,47.71
2016,5,23,6,45,403.0,97.0,2.7,12.5,216.0,70.35,57.65
2016,5,23,7,0,348.0,119.0,2.9,13.0,241.0,106.9,74.9
2016,5,23,7,15,406.5,129.0,3.0,13.5,294.5,145.91,100.37
2016,5,23,7,30,465.0,139.0,3.1,14.0,348.0,191.18,134.58
2016,5,23,7,45,509.5,145.5,3.25,14.5,399.0,236.53,171.64
2016,5,23,8,0,554.0,152.0,3.4,15.0,450.0,285.88,212.96
2016,5,23,8,15,367.0,217.5,3.4,15.0,422.5,299.45,231.4
2016,5,23,8,30,180.0,283.0,3.4,15.0,395.0,292.52,230.48
