Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,74.0,12.0,1.15,20.5,17.0,9.44,0.0
2016,6,22,5,30,148.0,24.0,1.3,21.0,34.0,18.22,5.46
2016,6,22,5,45,252.0,36.5,1.5,21.5,71.0,27.8,17.53
2016,6,22,6,0,356.0,49.0,1.7,22.0,108.0,39.58,28.25
2016,6,22,6,15,426.0,58.5,1.75,22.5,153.0,46.84,34.84
2016,6,22,6,30,496.0,68.0,1.8,23.0,198.0,54.04,41.17
2016,6,22,6,45,522.0,77.0,1.85,24.0,240.5,60.21,46.33
2016,6,22,7,0,548.0,86.0,1.9,25.0,283.0,75.68,50.21
2016,6,22,7,15,579.0,94.5,1.95,25.5,330.5,119.6,70.85
2016,6,22,7,30,610.0,103.0,2.0,26.0,378.0,166.55,102.32
2016,6,22,7,45,680.0,98.5,2.15,26.5,440.0,214.06,137.09
2016,6,22,8,0,750.0,94.0,2.3,27.0,502.0,271.13,181.72
2016,6,22,8,15,770.0,97.5,2.2,27.5,550.0,321.57,223.48
2016,6,22,8,30,790.0,101.0,2.1,28.0,598.0,372.54,265.11
2016,6,22,8,45,809.0,102.5,2.05,28.5,643.5,421.68,304.49
2016,6,22,9,0,828.0,104.0,2.0,29.0,689.0,470.29,342.35
2016,6,22,9,15,671.5,188.0,1.8,29.5,681.0,499.03,364.35
2016,6,22,9,30,515.0,272.0,1.6,30.0,673.0,507.79,370.14
2016,6,22,9,45,514.5,291.5,1.45,30.5,707.5,545.69,395.78
2016,6,22,10,0,514.0,311.0,1.3,31.0,742.0,581.92,419.12
2016,6,22,10,15,431.5,357.0,1.25,31.0,728.0,583.49,419.02
2016,6,22,10,30,349.0,403.0,1.2,31.0,714.0,573.16,410.79
2016,6,22,10,45,421.0,392.0,1.2,31.5,777.0,632.3,450.38
2016,6,22,11,0,493.0,381.0,1.2,32.0,840.0,688.03,486.44
2016,6,22,11,15,457.0,395.5,1.55,32.0,827.0,683.73,485.41
2016,6,22,11,30,421.0,410.0,1.9,32.0,814.0,676.14,482.15
2016,6,22,11,45,393.0,424.5,2.25,32.0,804.5,665.86,476.81
2016,6,22,12,0,365.0,439.0,2.6,32.0,795.0,659.69,473.74
2016,6,22,12,15,399.0,432.5,2.45,31.5,822.0,682.66,490.05
2016,6,22,12,30,433.0,426.0,2.3,31.0,849.0,709.81,508.68
2016,6,22,12,45,449.0,422.0,2.2,31.0,858.0,716.99,512.94
2016,6,22,13,0,465.0,418.0,2.1,31.0,867.0,721.8,515.72
2016,6,22,13,15,453.5,409.0,2.05,31.0,842.0,699.51,500.61
2016,6,22,13,30,442.0,400.0,2.0,31.0,817.0,675.41,484.43
2016,6,22,13,45,357.5,419.5,1.95,31.0,752.0,613.31,441.44
2016,6,22,14,0,273.0,439.0,1.9,31.0,687.0,559.4,403.69
2016,6,22,14,15,260.5,427.5,1.85,31.0,658.5,532.12,385.09
2016,6,22,14,30,248.0,416.0,1.8,31.0,630.0,504.43,365.89
2016,6,22,14,45,223.5,402.0,1.75,31.0,589.0,461.09,335.59
2016,6,22,15,0,199.0,388.0,1.7,31.0,548.0,425.2,310.27
2016,6,22,15,15,255.5,357.0,1.65,31.0,552.5,426.19,311.14
2016,6,22,15,30,312.0,326.0,1.6,31.0,557.0,416.37,303.59
2016,6,22,15,45,391.5,279.0,1.6,31.5,551.0,399.41,289.71
2016,6,22,16,0,471.0,232.0,1.6,32.0,545.0,378.99,272.14
2016,6,22,16,15,255.5,231.0,1.6,31.5,399.0,271.22,196.05
2016,6,22,16,30,40.0,230.0,1.6,31.0,253.0,184.79,136.49
2016,6,22,16,45,34.5,207.0,1.6,31.0,225.5,162.58,120.16
2016,6,22,17,0,29.0,184.0,1.6,31.0,198.0,141.19,104.2
2016,6,22,17,15,25.0,164.0,1.45,30.5,175.0,124.11,91.64
2016,6,22,17,30,21.0,144.0,1.3,30.0,152.0,106.84,78.91
2016,6,22,17,45,15.5,124.5,1.2,29.5,130.0,90.47,66.94
2016,6,22,18,0,10.0,105.0,1.1,29.0,108.0,76.32,58.76
2016,6,22,18,15,186.0,84.5,1.0,28.5,123.5,60.9,45.9
2016,6,22,18,30,362.0,64.0,0.9,28.0,139.0,48.05,34.97
2016,6,22,18,45,276.5,51.5,0.8,27.5,99.5,38.66,26.73
2016,6,22,19,0,191.0,39.0,0.7,27.0,60.0,29.27,18.15
2016,6,22,19,15,95.5,19.5,0.7,26.5,30.0,14.78,2.35
2016,6,22,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,31.0,11.5,1.95,23.0,13.5,9.05,0.0
2016,6,23,5,30,62.0,23.0,2.1,23.0,27.0,17.35,4.58
2016,6,23,5,45,121.5,42.0,2.25,23.0,59.0,31.06,20.04
2016,6,23,6,0,181.0,61.0,2.4,23.0,91.0,44.6,32.35
2016,6,23,6,15,235.5,78.5,2.45,23.5,131.5,57.0,43.36
2016,6,23,6,30,290.0,96.0,2.5,24.0,172.0,69.25,54.0
2016,6,23,6,45,357.5,102.0,2.55,24.5,215.5,73.0,57.14
2016,6,23,7,0,425.0,108.0,2.6,25.0,259.0,84.79,59.23
2016,6,23,7,15,377.5,137.0,2.75,25.5,287.0,128.92,85.63
2016,6,23,7,30,330.0,166.0,2.9,26.0,315.0,167.42,115.01
2016,6,23,7,45,358.5,182.5,3.1,26.5,362.0,206.74,144.56
2016,6,23,8,0,387.0,199.0,3.3,27.0,409.0,250.78,178.88
2016,6,23,8,15,312.5,237.5,3.4,27.5,417.0,277.57,203.1
2016,6,23,8,30,238.0,276.0,3.5,28.0,425.0,295.9,219.63
2016,6,23,8,45,260.5,294.5,3.65,28.5,469.0,336.96,250.7
2016,6,23,9,0,283.0,313.0,3.8,29.0,513.0,376.92,280.56
2016,6,23,9,15,310.5,326.5,3.8,29.0,558.0,416.97,310.57
2016,6,23,9,30,338.0,340.0,3.8,29.0,603.0,458.45,341.33
2016,6,23,9,45,273.0,373.5,3.85,29.5,592.0,463.13,343.98
2016,6,23,10,0,208.0,407.0,3.9,30.0,581.0,456.08,337.78
2016,6,23,10,15,151.5,418.0,3.9,30.0,547.0,437.75,323.92
2016,6,23,10,30,95.0,429.0,3.9,30.0,513.0,407.68,301.33
2016,6,23,10,45,140.5,448.0,3.95,30.5,576.5,466.98,343.86
2016,6,23,11,0,186.0,467.0,4.0,31.0,640.0,520.31,381.3
2016,6,23,11,15,220.0,470.5,3.95,31.0,679.0,553.73,404.93
2016,6,23,11,30,254.0,474.0,3.9,31.0,718.0,595.01,433.84
2016,6,23,11,45,239.5,482.5,3.85,31.5,714.0,587.01,426.84
2016,6,23,12,0,225.0,491.0,3.8,32.0,710.0,585.32,424.34
2016,6,23,12,15,241.0,488.5,3.7,32.0,723.5,597.06,432.51
2016,6,23,12,30,257.0,486.0,3.6,32.0,737.0,615.45,445.06
2016,6,23,12,45,285.5,474.5,3.55,32.0,752.0,626.82,453.25
2016,6,23,13,0,314.0,463.0,3.5,32.0,767.0,636.34,460.19
2016,6,23,13,15,210.0,465.0,3.4,32.0,667.5,546.44,396.41
2016,6,23,13,30,106.0,467.0,3.3,32.0,568.0,457.5,332.64
2016,6,23,13,45,167.5,458.0,3.2,32.0,613.0,499.55,363.62
2016,6,23,14,0,229.0,449.0,3.1,32.0,658.0,529.53,385.25
2016,6,23,14,15,123.0,367.5,3.0,31.5,479.5,385.23,282.82
2016,6,23,14,30,17.0,286.0,2.9,31.0,301.0,233.17,171.57
2016,6,23,14,45,102.5,337.5,2.8,31.0,421.0,337.15,249.47
2016,6,23,15,0,188.0,389.0,2.7,31.0,541.0,419.88,309.12
2016,6,23,15,15,370.5,314.5,2.55,31.0,595.0,455.72,334.8
2016,6,23,15,30,553.0,240.0,2.4,31.0,649.0,476.25,347.86
2016,6,23,15,45,581.5,212.0,2.3,31.0,620.0,442.96,321.68
2016,6,23,16,0,610.0,184.0,2.2,31.0,591.0,402.86,289.91
2016,6,23,16,15,475.0,207.5,2.0,30.5,510.0,335.87,240.74
2016,6,23,16,30,340.0,231.0,1.8,30.0,429.0,280.59,201.08
2016,6,23,16,45,437.0,189.0,1.65,30.0,420.0,255.4,177.24
2016,6,23,17,0,534.0,147.0,1.5,30.0,411.0,216.79,142.3
2016,6,23,17,15,267.0,85.0,1.3,29.5,217.0,101.36,63.9
2016,6,23,17,30,0.0,23.0,1.1,29.0,23.0,17.53,8.57
2016,6,23,17,45,0.0,19.5,0.95,28.5,19.5,14.84,6.48
2016,6,23,18,0,0.0,16.0,0.8,28.0,16.0,12.16,4.76
2016,6,23,18,15,0.0,12.5,0.8,27.5,12.5,9.49,2.48
2016,6,23,18,30,0.0,9.0,0.8,27.0,9.0,6.82,0.17
2016,6,23,18,45,0.0,6.5,0.8,26.5,6.5,4.92,0.0
2016,6,23,19,0,0.0,4.0,0.8,26.0,4.0,3.02,0.0
2016,6,23,19,15,0.0,2.0,0.8,25.5,2.0,1.51,0.0
2016,6,23,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,7.5,1.85,22.0,7.5,5.9,0.0
2016,6,24,5,30,0.0,15.0,1.9,22.0,15.0,11.42,0.93
2016,6,24,5,45,1.5,34.0,2.0,22.5,34.5,25.52,15.49
2016,6,24,6,0,3.0,53.0,2.1,23.0,54.0,39.11,27.7
2016,6,24,6,15,15.0,73.5,2.1,23.0,77.5,53.66,40.59
2016,6,24,6,30,27.0,94.0,2.1,23.0,101.0,67.05,52.34
2016,6,24,6,45,39.0,114.5,2.15,23.0,127.5,80.83,64.2
2016,6,24,7,0,51.0,135.0,2.2,23.0,154.0,95.79,72.83
2016,6,24,7,15,242.0,140.5,2.25,23.0,247.5,119.9,84.05
2016,6,24,7,30,433.0,146.0,2.3,23.0,341.0,168.66,112.91
2016,6,24,7,45,481.0,152.0,2.35,23.5,393.0,210.68,144.18
2016,6,24,8,0,529.0,158.0,2.4,24.0,445.0,257.12,180.6
2016,6,24,8,15,600.5,150.5,2.4,24.5,504.5,307.94,220.43
2016,6,24,8,30,672.0,143.0,2.4,25.0,564.0,361.15,262.36
2016,6,24,8,45,507.0,220.5,2.4,25.5,552.0,386.29,286.11
2016,6,24,9,0,342.0,298.0,2.4,26.0,540.0,392.33,293.11
2016,6,24,9,15,326.5,322.5,2.3,26.0,564.5,421.8,315.54
2016,6,24,9,30,311.0,347.0,2.2,26.0,589.0,449.2,335.69
2016,6,24,9,45,291.5,370.5,2.15,26.5,606.0,471.47,351.03
2016,6,24,10,0,272.0,394.0,2.1,27.0,623.0,491.43,364.27
2016,6,24,10,15,336.5,384.5,2.05,27.0,677.5,537.53,397.44
2016,6,24,10,30,401.0,375.0,2.0,27.0,732.0,592.21,435.97
2016,6,24,10,45,306.0,419.5,1.95,27.5,696.0,567.69,416.15
2016,6,24,11,0,211.0,464.0,1.9,28.0,660.0,536.06,391.61
2016,6,24,11,15,247.0,465.5,1.85,28.0,698.5,577.56,420.67
2016,6,24,11,30,283.0,467.0,1.8,28.0,737.0,611.49,443.82
2016,6,24,11,45,314.5,458.5,1.75,28.0,762.0,633.39,458.71
2016,6,24,12,0,346.0,450.0,1.7,28.0,787.0,654.22,472.86
2016,6,24,12,15,384.5,437.5,1.7,28.0,812.5,675.82,487.92
2016,6,24,12,30,423.0,425.0,1.7,28.0,838.0,701.76,505.65
2016,6,24,12,45,432.0,422.0,1.7,28.5,842.0,704.37,506.32
2016,6,24,13,0,441.0,419.0,1.7,29.0,846.0,704.76,505.7
2016,6,24,13,15,463.0,407.0,1.7,29.0,849.5,705.88,506.88
2016,6,24,13,30,485.0,395.0,1.7,29.0,853.0,704.26,506.17
2016,6,24,13,45,393.0,413.0,1.7,29.0,779.0,634.41,458.23
2016,6,24,14,0,301.0,431.0,1.7,29.0,705.0,573.27,415.85
2016,6,24,14,15,240.5,428.0,1.65,29.0,643.0,519.62,378.4
2016,6,24,14,30,180.0,425.0,1.6,29.0,581.0,461.57,337.47
2016,6,24,14,45,318.5,366.0,1.6,29.5,628.5,498.03,364.29
2016,6,24,15,0,457.0,307.0,1.6,30.0,676.0,523.92,381.97
2016,6,24,15,15,601.0,224.0,1.6,30.0,684.5,519.09,378.29
2016,6,24,15,30,745.0,141.0,1.6,30.0,693.0,497.34,361.52
2016,6,24,15,45,391.5,203.5,1.6,30.0,492.5,347.99,254.51
2016,6,24,16,0,38.0,266.0,1.6,30.0,292.0,218.97,162.29
2016,6,24,16,15,37.0,246.5,1.5,30.0,270.5,200.22,148.74
2016,6,24,16,30,36.0,227.0,1.4,30.0,249.0,181.63,134.85
2016,6,24,16,45,226.0,198.5,1.35,30.0,312.0,207.36,148.22
2016,6,24,17,0,416.0,170.0,1.3,30.0,375.0,210.25,142.01
2016,6,24,17,15,512.5,129.0,1.2,29.5,353.5,168.0,105.6
2016,6,24,17,30,609.0,88.0,1.1,29.0,332.0,116.28,66.14
2016,6,24,17,45,576.0,79.5,1.0,29.0,284.5,70.67,45.63
2016,6,24,18,0,543.0,71.0,0.9,29.0,237.0,56.07,41.83
2016,6,24,18,15,485.0,63.5,0.8,28.5,191.0,50.51,37.2
2016,6,24,18,30,427.0,56.0,0.7,28.0,145.0,44.91,32.35
2016,6,24,18,45,347.0,45.0,0.6,27.5,104.5,36.3,24.78
2016,6,24,19,0,267.0,34.0,0.5,27.0,64.0,27.6,16.82
2016,6,24,19,15,133.5,17.0,0.45,27.0,32.0,13.06,1.58
2016,6,24,19,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,66.5,11.5,2.2,20.5,16.0,9.05,0.0
2016,6,25,5,30,133.0,23.0,2.3,21.0,32.0,17.44,4.11
2016,6,25,5,45,226.0,37.0,2.45,21.5,67.0,28.02,17.61
2016,6,25,6,0,319.0,51.0,2.6,22.0,102.0,38.61,27.37
2016,6,25,6,15,389.5,61.5,2.65,22.0,146.0,46.58,34.67
2016,6,25,6,30,460.0,72.0,2.7,22.0,190.0,56.8,43.72
2016,6,25,6,45,230.0,83.0,2.8,22.5,142.0,60.79,47.13
2016,6,25,7,0,0.0,94.0,2.9,23.0,94.0,70.29,52.55
2016,6,25,7,15,0.0,115.5,2.9,23.5,115.5,86.13,65.22
2016,6,25,7,30,0.0,137.0,2.9,24.0,137.0,102.24,77.88
2016,6,25,7,45,0.0,136.0,2.95,24.5,136.0,102.62,77.73
2016,6,25,8,0,0.0,135.0,3.0,25.0,135.0,102.6,77.29
2016,6,25,8,15,0.0,141.0,3.0,25.0,141.0,107.55,80.96
2016,6,25,8,30,0.0,147.0,3.0,25.0,147.0,112.46,84.58
2016,6,25,8,45,0.0,127.0,3.0,25.5,127.0,97.66,72.46
2016,6,25,9,0,0.0,107.0,3.0,26.0,107.0,82.54,60.21
2016,6,25,9,15,1.0,130.0,2.95,26.5,131.0,100.79,74.27
2016,6,25,9,30,2.0,153.0,2.9,27.0,155.0,119.22,88.29
2016,6,25,9,45,2.0,149.5,2.85,27.5,151.0,116.8,86.04
2016,6,25,10,0,2.0,146.0,2.8,28.0,147.0,114.33,83.81
2016,6,25,10,15,4.5,166.0,2.75,28.0,170.0,131.72,97.1
2016,6,25,10,30,7.0,186.0,2.7,28.0,193.0,149.33,110.47
2016,6,25,10,45,20.0,282.5,2.7,28.5,301.5,240.92,179.32
2016,6,25,11,0,33.0,379.0,2.7,29.0,410.0,329.85,244.1
2016,6,25,11,15,24.5,337.5,2.65,29.0,360.5,291.28,215.34
2016,6,25,11,30,16.0,296.0,2.6,29.0,311.0,244.39,180.64
2016,6,25,11,45,21.0,336.0,2.55,29.0,356.5,280.52,207.36
2016,6,25,12,0,26.0,376.0,2.5,29.0,402.0,326.64,240.84
2016,6,25,12,15,216.5,400.0,2.45,29.0,611.5,514.16,378.53
2016,6,25,12,30,407.0,424.0,2.4,29.0,821.0,682.65,496.06
2016,6,25,12,45,305.5,456.5,2.35,29.0,753.5,628.32,455.81
2016,6,25,13,0,204.0,489.0,2.3,29.0,686.0,565.33,410.81
2016,6,25,13,15,146.5,474.0,2.3,29.0,614.5,506.05,369.21
2016,6,25,13,30,89.0,459.0,2.3,29.0,543.0,438.62,321.24
2016,6,25,13,45,218.5,436.5,2.3,29.0,637.0,519.73,381.26
2016,6,25,14,0,348.0,414.0,2.3,29.0,731.0,593.09,433.65
2016,6,25,14,15,532.0,310.0,2.35,29.0,777.5,631.15,462.48
2016,6,25,14,30,716.0,206.0,2.4,29.0,824.0,651.02,478.23
2016,6,25,14,45,714.0,197.0,2.45,29.0,793.5,617.22,454.13
2016,6,25,15,0,712.0,188.0,2.5,29.0,763.0,581.16,428.22
2016,6,25,15,15,698.0,184.0,2.55,28.5,725.0,540.57,399.16
2016,6,25,15,30,684.0,180.0,2.6,28.0,687.0,498.96,368.53
2016,6,25,15,45,663.5,176.5,2.65,28.0,644.5,454.02,333.94
2016,6,25,16,0,643.0,173.0,2.7,28.0,602.0,409.15,298.62
2016,6,25,16,15,621.0,167.0,2.7,27.5,556.5,362.17,261.51
2016,6,25,16,30,599.0,161.0,2.7,27.0,511.0,316.01,224.34
2016,6,25,16,45,568.5,155.0,2.7,27.0,463.0,265.36,183.37
2016,6,25,17,0,538.0,149.0,2.7,27.0,415.0,220.3,147.3
2016,6,25,17,15,269.0,137.0,2.6,26.5,270.0,139.15,94.83
2016,6,25,17,30,0.0,125.0,2.5,26.0,125.0,92.6,69.66
2016,6,25,17,45,189.5,116.0,2.4,26.0,174.5,84.84,61.56
2016,6,25,18,0,379.0,107.0,2.3,26.0,224.0,76.55,59.77
2016,6,25,18,15,322.0,93.0,2.05,25.5,179.0,67.07,51.78
2016,6,25,18,30,265.0,79.0,1.8,25.0,134.0,57.55,43.52
2016,6,25,18,45,198.0,61.0,1.55,24.5,95.5,44.69,32.18
2016,6,25,19,0,131.0,43.0,1.3,24.0,57.0,31.73,20.46
2016,6,25,19,15,70.0,24.5,1.3,23.5,31.5,18.38,4.75
2016,6,25,19,30,9.0,6.0,1.3,23.0,6.0,4.72,0.0
2016,6,25,19,45,4.5,3.0,1.3,23.0,3.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,48.0,12.0,1.2,18.5,15.0,9.44,0.0
2016,6,26,5,30,96.0,24.0,1.3,19.0,30.0,18.09,4.17
2016,6,26,5,45,195.0,39.5,1.45,19.5,66.0,29.65,19.12
2016,6,26,6,0,294.0,55.0,1.6,20.0,102.0,41.22,29.86
2016,6,26,6,15,365.5,67.0,1.6,20.5,146.5,50.13,37.97
2016,6,26,6,30,437.0,79.0,1.6,21.0,191.0,58.99,45.8
2016,6,26,6,45,499.0,85.5,1.6,21.5,241.0,66.42,52.18
2016,6,26,7,0,561.0,92.0,1.6,22.0,291.0,79.02,54.43
2016,6,26,7,15,599.5,99.0,1.6,22.5,341.5,123.26,74.29
2016,6,26,7,30,638.0,106.0,1.6,23.0,392.0,171.36,106.17
2016,6,26,7,45,674.0,109.0,1.6,23.5,443.5,219.48,142.88
2016,6,26,8,0,710.0,112.0,1.6,24.0,495.0,270.48,184.02
2016,6,26,8,15,732.0,116.0,1.55,24.5,543.5,320.58,225.41
2016,6,26,8,30,754.0,120.0,1.5,25.0,592.0,373.98,268.72
2016,6,26,8,45,776.5,121.0,1.5,25.5,638.5,422.67,307.69
2016,6,26,9,0,799.0,122.0,1.5,26.0,685.0,471.59,345.79
2016,6,26,9,15,812.0,125.0,1.5,26.5,726.0,517.38,380.56
2016,6,26,9,30,825.0,128.0,1.5,27.0,767.0,562.01,413.39
2016,6,26,9,45,830.5,133.0,1.5,27.5,802.0,602.59,442.37
2016,6,26,10,0,836.0,138.0,1.5,28.0,837.0,640.96,468.97
2016,6,26,10,15,843.5,140.0,1.5,28.0,867.5,669.18,489.14
2016,6,26,10,30,851.0,142.0,1.5,28.0,898.0,700.51,510.9
2016,6,26,10,45,624.0,269.5,1.55,28.5,832.0,679.73,492.77
2016,6,26,11,0,397.0,397.0,1.6,29.0,766.0,624.79,451.63
2016,6,26,11,15,384.0,411.5,1.6,29.0,773.5,636.18,459.43
2016,6,26,11,30,371.0,426.0,1.6,29.0,781.0,645.47,465.21
2016,6,26,11,45,421.0,422.5,1.65,29.0,829.0,692.62,497.53
2016,6,26,12,0,471.0,419.0,1.7,29.0,877.0,733.06,524.88
2016,6,26,12,15,442.0,420.5,1.7,29.0,851.5,713.88,511.5
2016,6,26,12,30,413.0,422.0,1.7,29.0,826.0,692.41,497.06
2016,6,26,12,45,376.5,435.5,1.7,29.5,802.0,666.79,478.63
2016,6,26,13,0,340.0,449.0,1.7,30.0,778.0,646.0,463.32
2016,6,26,13,15,396.5,423.5,1.7,30.0,802.0,663.1,476.05
2016,6,26,13,30,453.0,398.0,1.7,30.0,826.0,683.76,490.58
2016,6,26,13,45,501.5,369.5,1.7,30.0,833.5,686.48,493.07
2016,6,26,14,0,550.0,341.0,1.7,30.0,841.0,684.92,492.7
2016,6,26,14,15,456.0,361.0,1.7,30.0,767.5,619.78,447.68
2016,6,26,14,30,362.0,381.0,1.7,30.0,694.0,552.07,400.79
2016,6,26,14,45,603.5,253.0,1.75,30.0,751.0,594.24,432.89
2016,6,26,15,0,845.0,125.0,1.8,30.0,808.0,601.96,439.26
2016,6,26,15,15,834.0,122.5,1.8,29.5,769.0,563.93,411.66
2016,6,26,15,30,823.0,120.0,1.8,29.0,730.0,520.46,379.73
2016,6,26,15,45,812.0,116.0,1.8,29.0,687.5,474.36,344.22
2016,6,26,16,0,801.0,112.0,1.8,29.0,645.0,427.14,306.87
2016,6,26,16,15,783.0,108.5,1.75,28.5,598.0,376.94,266.9
2016,6,26,16,30,765.0,105.0,1.7,28.0,551.0,326.8,226.08
2016,6,26,16,45,743.5,100.0,1.7,28.0,502.0,274.89,183.27
2016,6,26,17,0,722.0,95.0,1.7,28.0,453.0,220.25,138.91
2016,6,26,17,15,691.5,90.0,1.6,27.5,402.0,168.9,99.81
2016,6,26,17,30,661.0,85.0,1.5,27.0,351.0,120.09,67.64
2016,6,26,17,45,619.5,79.0,1.45,27.0,300.5,73.0,46.58
2016,6,26,18,0,578.0,73.0,1.4,27.0,250.0,58.01,43.84
2016,6,26,18,15,519.0,65.0,1.3,26.0,202.0,52.02,38.91
2016,6,26,18,30,460.0,57.0,1.2,25.0,154.0,45.99,33.72
2016,6,26,18,45,373.5,46.5,1.1,24.0,111.5,37.69,26.37
2016,6,26,19,0,287.0,36.0,1.0,23.0,69.0,29.36,18.62
2016,6,26,19,15,168.0,22.5,1.0,22.5,39.5,17.18,4.17
2016,6,26,19,30,49.0,9.0,1.0,22.0,10.0,7.08,0.0
2016,6,26,19,45,24.5,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,68.0,11.5,0.85,17.5,16.0,9.05,0.0
2016,6,27,5,30,136.0,23.0,1.0,18.0,32.0,17.44,3.43
2016,6,27,5,45,233.0,37.0,1.2,18.5,67.5,28.05,17.85
2016,6,27,6,0,330.0,51.0,1.4,19.0,103.0,38.67,27.79
2016,6,27,6,15,400.5,61.0,1.5,19.5,147.5,48.71,36.9
2016,6,27,6,30,471.0,71.0,1.6,20.0,192.0,56.19,43.56
2016,6,27,6,45,263.0,103.0,1.7,21.0,173.0,73.8,58.68
2016,6,27,7,0,55.0,135.0,1.8,22.0,154.0,95.64,73.01
2016,6,27,7,15,39.5,149.0,1.95,22.5,164.0,109.88,83.35
2016,6,27,7,30,24.0,163.0,2.1,23.0,174.0,123.33,94.11
2016,6,27,7,45,358.5,137.0,2.3,24.0,329.5,175.13,120.95
2016,6,27,8,0,693.0,111.0,2.5,25.0,485.0,265.19,180.62
2016,6,27,8,15,714.0,115.5,2.45,25.5,532.0,314.5,221.5
2016,6,27,8,30,735.0,120.0,2.4,26.0,579.0,364.58,262.65
2016,6,27,8,45,747.5,125.5,2.4,27.0,622.5,414.47,302.36
2016,6,27,9,0,760.0,131.0,2.4,28.0,666.0,461.28,338.55
2016,6,27,9,15,773.0,134.0,2.3,28.0,706.0,505.44,372.84
2016,6,27,9,30,786.0,137.0,2.2,28.0,746.0,548.54,405.37
2016,6,27,9,45,792.0,141.5,2.1,28.5,780.0,587.53,433.19
2016,6,27,10,0,798.0,146.0,2.0,29.0,814.0,624.47,458.65
2016,6,27,10,15,806.0,148.0,1.9,29.5,843.0,658.38,481.27
2016,6,27,10,30,814.0,150.0,1.8,30.0,872.0,689.99,501.62
2016,6,27,10,45,818.0,152.5,1.7,30.5,895.0,716.74,518.1
2016,6,27,11,0,822.0,155.0,1.6,31.0,918.0,740.66,532.25
2016,6,27,11,15,825.5,156.0,1.55,31.0,934.0,760.02,544.58
2016,6,27,11,30,829.0,157.0,1.5,31.0,950.0,776.33,554.76
2016,6,27,11,45,830.5,158.0,1.45,31.5,958.5,787.99,560.65
2016,6,27,12,0,832.0,159.0,1.4,32.0,967.0,796.46,564.41
2016,6,27,12,15,560.0,318.0,1.35,32.0,862.5,725.7,512.74
2016,6,27,12,30,288.0,477.0,1.3,32.0,758.0,633.57,447.05
2016,6,27,12,45,312.5,448.0,1.3,32.0,751.5,627.6,444.7
2016,6,27,13,0,337.0,419.0,1.3,32.0,745.0,619.68,440.3
2016,6,27,13,15,335.0,414.0,1.25,32.0,734.5,609.15,433.1
2016,6,27,13,30,333.0,409.0,1.2,32.0,724.0,597.09,424.88
2016,6,27,13,45,373.0,383.0,1.2,32.0,728.5,597.05,425.78
2016,6,27,14,0,413.0,357.0,1.2,32.0,733.0,601.66,429.42
2016,6,27,14,15,402.0,354.0,1.15,32.0,711.0,578.51,413.34
2016,6,27,14,30,391.0,351.0,1.1,32.0,689.0,554.25,396.61
2016,6,27,14,45,366.0,354.0,1.1,32.0,661.0,519.2,372.61
2016,6,27,15,0,341.0,357.0,1.1,32.0,633.0,490.96,352.99
2016,6,27,15,15,187.0,325.0,1.1,31.5,475.5,361.42,262.85
2016,6,27,15,30,33.0,293.0,1.1,31.0,318.0,244.57,179.47
2016,6,27,15,45,112.5,298.5,1.1,31.0,375.0,285.68,209.92
2016,6,27,16,0,192.0,304.0,1.1,31.0,432.0,313.46,228.83
2016,6,27,16,15,326.0,252.0,1.05,30.5,450.5,313.8,226.24
2016,6,27,16,30,460.0,200.0,1.0,30.0,469.0,300.03,211.43
2016,6,27,16,45,273.0,203.5,1.0,30.0,359.5,223.98,158.51
2016,6,27,17,0,86.0,207.0,1.0,30.0,250.0,168.44,122.91
2016,6,27,17,15,79.0,184.5,0.95,29.5,221.0,144.31,105.22
2016,6,27,17,30,72.0,162.0,0.9,29.0,192.0,121.16,88.51
2016,6,27,17,45,61.5,140.0,0.9,28.5,163.0,99.26,73.5
2016,6,27,18,0,51.0,118.0,0.9,28.0,134.0,82.98,64.54
2016,6,27,18,15,38.5,96.5,0.8,27.5,107.0,68.64,52.6
2016,6,27,18,30,26.0,75.0,0.7,27.0,80.0,54.1,40.23
2016,6,27,18,45,13.0,54.0,0.65,26.5,56.5,39.83,27.85
2016,6,27,19,0,0.0,33.0,0.6,26.0,33.0,24.84,14.67
2016,6,27,19,15,0.0,18.0,0.6,25.5,18.0,13.74,2.13
2016,6,27,19,30,0.0,3.0,0.6,25.0,3.0,2.36,0.0
2016,6,27,19,45,0.0,1.5,0.65,25.0,1.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,6.0,0.35,22.0,6.0,4.72,0.0
2016,6,28,5,30,0.0,12.0,0.4,22.0,12.0,9.12,0.0
2016,6,28,5,45,0.0,28.0,0.5,22.0,28.0,21.35,12.01
2016,6,28,6,0,0.0,44.0,0.6,22.0,44.0,33.07,22.67
2016,6,28,6,15,0.0,64.0,0.55,22.0,64.0,47.34,35.34
2016,6,28,6,30,0.0,84.0,0.5,22.0,84.0,61.46,47.74
2016,6,28,6,45,7.5,103.5,0.5,22.5,106.0,75.27,59.52
2016,6,28,7,0,15.0,123.0,0.5,23.0,128.0,89.45,67.95
2016,6,28,7,15,7.5,83.5,0.6,23.0,86.0,64.34,47.2
2016,6,28,7,30,0.0,44.0,0.7,23.0,44.0,33.65,22.2
2016,6,28,7,45,0.0,84.5,0.85,23.0,84.5,64.98,47.74
2016,6,28,8,0,0.0,125.0,1.0,23.0,125.0,95.25,71.94
2016,6,28,8,15,0.0,126.0,1.05,23.0,126.0,96.38,72.54
2016,6,28,8,30,0.0,127.0,1.1,23.0,127.0,97.43,73.14
2016,6,28,8,45,1.0,143.5,1.2,23.5,144.0,110.56,83.18
2016,6,28,9,0,2.0,160.0,1.3,24.0,161.0,123.89,93.24
2016,6,28,9,15,6.5,195.0,1.35,24.0,200.0,153.24,115.89
2016,6,28,9,30,11.0,230.0,1.4,24.0,239.0,183.2,138.74
2016,6,28,9,45,5.5,183.0,1.45,24.5,187.5,144.69,108.51
2016,6,28,10,0,0.0,136.0,1.5,25.0,136.0,105.36,77.65
2016,6,28,10,15,31.0,270.5,1.55,25.0,298.5,235.67,177.93
2016,6,28,10,30,62.0,405.0,1.6,25.0,461.0,366.44,274.29
2016,6,28,10,45,41.0,365.5,1.65,25.5,403.0,322.84,240.94
2016,6,28,11,0,20.0,326.0,1.7,26.0,345.0,269.8,201.18
2016,6,28,11,15,20.0,330.0,1.65,26.5,349.0,273.81,203.75
2016,6,28,11,30,20.0,334.0,1.6,27.0,353.0,277.7,206.01
2016,6,28,11,45,64.0,409.5,1.6,27.5,472.0,383.13,282.71
2016,6,28,12,0,108.0,485.0,1.6,28.0,591.0,481.01,351.09
2016,6,28,12,15,78.5,461.5,1.55,28.0,539.0,439.17,320.5
2016,6,28,12,30,49.0,438.0,1.5,28.0,487.0,396.6,289.99
2016,6,28,12,45,51.5,439.0,1.5,28.0,490.0,398.92,291.96
2016,6,28,13,0,54.0,440.0,1.5,28.0,493.0,400.75,293.36
2016,6,28,13,15,39.5,399.5,1.45,28.0,438.0,354.97,260.55
2016,6,28,13,30,25.0,359.0,1.4,28.0,383.0,309.53,227.86
2016,6,28,13,45,106.5,406.5,1.35,28.0,504.5,415.24,305.35
2016,6,28,14,0,188.0,454.0,1.3,28.0,626.0,506.33,369.35
2016,6,28,14,15,123.0,421.0,1.25,28.0,532.0,428.88,313.82
2016,6,28,14,30,58.0,388.0,1.2,28.0,438.0,347.13,255.39
2016,6,28,14,45,151.5,385.0,1.2,28.0,509.0,405.53,298.92
2016,6,28,15,0,245.0,382.0,1.2,28.0,580.0,455.08,334.22
2016,6,28,15,15,521.0,250.0,1.1,28.0,644.5,496.31,363.5
2016,6,28,15,30,797.0,118.0,1.0,28.0,709.0,507.74,369.32
2016,6,28,15,45,785.5,114.0,0.95,28.0,667.5,462.57,334.26
2016,6,28,16,0,774.0,110.0,0.9,28.0,626.0,416.39,297.98
2016,6,28,16,15,757.0,106.5,0.85,27.5,580.5,367.86,259.68
2016,6,28,16,30,740.0,103.0,0.8,27.0,535.0,319.34,220.49
2016,6,28,16,45,721.0,97.5,0.75,27.0,487.5,268.95,179.11
2016,6,28,17,0,702.0,92.0,0.7,27.0,440.0,215.71,135.99
2016,6,28,17,15,672.5,87.5,0.7,27.0,391.0,165.97,98.02
2016,6,28,17,30,643.0,83.0,0.7,27.0,342.0,118.65,66.6
2016,6,28,17,45,605.0,76.5,0.7,27.0,293.0,72.27,45.15
2016,6,28,18,0,567.0,70.0,0.7,27.0,244.0,55.64,41.82
2016,6,28,18,15,510.0,62.5,0.7,26.0,197.0,50.01,37.2
2016,6,28,18,30,453.0,55.0,0.7,25.0,150.0,44.34,32.33
2016,6,28,18,45,370.0,45.0,0.7,24.5,108.5,36.45,25.27
2016,6,28,19,0,287.0,35.0,0.7,24.0,67.0,28.52,17.86
2016,6,28,19,15,170.5,22.0,0.7,23.5,38.5,16.82,3.96
2016,6,28,19,30,54.0,9.0,0.7,23.0,10.0,7.08,0.0
2016,6,28,19,45,27.0,4.5,0.75,22.5,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,72.0,10.5,1.15,19.5,15.0,8.26,0.0
2016,6,29,5,30,144.0,21.0,1.3,20.0,30.0,16.0,1.61
2016,6,29,5,45,246.0,34.0,1.45,20.5,66.0,25.96,15.85
2016,6,29,6,0,348.0,47.0,1.6,21.0,102.0,38.04,26.96
2016,6,29,6,15,419.0,56.5,1.65,21.5,146.5,45.33,33.64
2016,6,29,6,30,490.0,66.0,1.7,22.0,191.0,52.57,40.06
2016,6,29,6,45,543.0,72.5,1.8,23.0,240.0,57.27,44.0
2016,6,29,7,0,596.0,79.0,1.9,24.0,289.0,69.66,46.54
2016,6,29,7,15,632.5,85.0,1.95,24.5,339.0,114.91,66.05
2016,6,29,7,30,669.0,91.0,2.0,25.0,389.0,163.72,98.13
2016,6,29,7,45,695.5,95.5,2.15,25.5,438.5,212.7,135.88
2016,6,29,8,0,722.0,100.0,2.3,26.0,488.0,266.88,179.98
2016,6,29,8,15,743.0,104.0,2.15,26.5,535.5,316.79,221.28
2016,6,29,8,30,764.0,108.0,2.0,27.0,583.0,367.42,262.6
2016,6,29,8,45,656.0,164.5,1.85,27.5,594.5,406.79,296.1
2016,6,29,9,0,548.0,221.0,1.7,28.0,606.0,432.2,317.03
2016,6,29,9,15,682.0,171.5,1.5,28.0,679.5,490.51,359.81
2016,6,29,9,30,816.0,122.0,1.3,28.0,753.0,552.32,404.34
2016,6,29,9,45,827.5,123.0,1.15,28.5,788.5,589.07,429.51
2016,6,29,10,0,839.0,124.0,1.0,29.0,824.0,626.89,454.4
2016,6,29,10,15,643.5,240.5,0.9,29.0,789.0,632.03,454.89
2016,6,29,10,30,448.0,357.0,0.8,29.0,754.0,611.3,437.6
2016,6,29,10,45,288.5,410.0,0.75,29.5,668.5,548.79,392.72
2016,6,29,11,0,129.0,463.0,0.7,30.0,583.0,476.71,340.65
2016,6,29,11,15,497.5,299.0,0.7,30.0,772.5,639.41,456.95
2016,6,29,11,30,866.0,135.0,0.7,30.0,962.0,776.95,550.44
2016,6,29,11,45,647.0,279.0,0.75,30.5,900.5,753.47,528.68
2016,6,29,12,0,428.0,423.0,0.8,31.0,839.0,704.07,492.33
2016,6,29,12,15,356.0,450.5,0.8,31.0,797.0,666.07,467.17
2016,6,29,12,30,284.0,478.0,0.8,31.0,755.0,632.14,444.13
2016,6,29,12,45,200.5,481.5,0.85,31.0,677.0,560.19,396.33
2016,6,29,13,0,117.0,485.0,0.9,31.0,599.0,496.22,352.92
2016,6,29,13,15,139.0,481.0,0.85,31.0,614.5,507.2,361.08
2016,6,29,13,30,161.0,477.0,0.8,31.0,630.0,516.73,367.6
2016,6,29,13,45,254.0,446.0,0.75,31.0,680.5,562.41,399.43
2016,6,29,14,0,347.0,415.0,0.7,31.0,731.0,595.27,421.84
2016,6,29,14,15,288.5,417.5,0.6,31.0,675.0,546.05,387.29
2016,6,29,14,30,230.0,420.0,0.5,31.0,619.0,491.85,350.03
2016,6,29,14,45,226.0,403.0,0.4,31.0,592.5,465.86,332.25
2016,6,29,15,0,222.0,386.0,0.3,31.0,566.0,439.37,313.72
2016,6,29,15,15,111.0,261.5,0.25,30.5,351.5,271.75,197.16
2016,6,29,15,30,0.0,137.0,0.2,30.0,137.0,105.69,75.85
2016,6,29,15,45,90.0,221.0,0.2,30.0,281.0,217.47,160.02
2016,6,29,16,0,180.0,305.0,0.2,30.0,425.0,310.01,225.13
2016,6,29,16,15,90.0,229.5,0.25,30.0,289.5,207.59,151.25
2016,6,29,16,30,0.0,154.0,0.3,30.0,154.0,117.23,85.89
2016,6,29,16,45,22.0,174.0,0.4,30.0,185.0,136.64,100.76
2016,6,29,17,0,44.0,194.0,0.5,30.0,216.0,151.61,111.6
2016,6,29,17,15,39.0,173.0,0.6,29.5,191.0,131.36,96.72
2016,6,29,17,30,34.0,152.0,0.7,29.0,166.0,111.89,82.53
2016,6,29,17,45,238.0,124.0,0.8,28.5,199.0,92.62,65.71
2016,6,29,18,0,442.0,96.0,0.9,28.0,232.0,70.19,53.85
2016,6,29,18,15,383.0,84.5,0.85,27.0,186.5,62.07,47.21
2016,6,29,18,30,324.0,73.0,0.8,26.0,141.0,53.85,40.21
2016,6,29,18,45,232.0,58.0,0.8,25.5,100.0,42.88,30.54
2016,6,29,19,0,140.0,43.0,0.8,25.0,59.0,31.78,20.42
2016,6,29,19,15,70.0,24.5,0.85,24.5,32.5,18.38,4.77
2016,6,29,19,30,0.0,6.0,0.9,24.0,6.0,4.72,0.0
2016,6,29,19,45,0.0,3.0,1.0,23.5,3.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.5,10.5,1.5,19.0,12.5,8.26,0.0
2016,6,30,5,30,67.0,21.0,1.6,19.0,25.0,15.89,0.97
2016,6,30,5,45,151.0,38.5,1.7,19.5,59.0,28.74,18.18
2016,6,30,6,0,235.0,56.0,1.8,20.0,93.0,41.51,30.04
2016,6,30,6,15,302.5,70.5,1.75,20.5,135.5,51.97,39.52
2016,6,30,6,30,370.0,85.0,1.7,21.0,178.0,62.29,48.64
2016,6,30,6,45,419.5,96.5,1.7,21.5,224.5,70.26,55.5
2016,6,30,7,0,469.0,108.0,1.7,22.0,271.0,84.31,60.2
2016,6,30,7,15,250.0,136.5,1.65,22.5,225.0,117.25,81.94
2016,6,30,7,30,31.0,165.0,1.6,23.0,179.0,124.33,94.55
2016,6,30,7,45,27.5,180.5,1.6,23.5,194.0,138.59,105.57
2016,6,30,8,0,24.0,196.0,1.6,24.0,209.0,152.47,116.21
2016,6,30,8,15,25.5,215.0,1.5,24.5,230.0,169.33,128.84
2016,6,30,8,30,27.0,234.0,1.4,25.0,251.0,187.65,142.43
2016,6,30,8,45,18.5,223.5,1.35,25.5,235.5,177.7,134.29
2016,6,30,9,0,10.0,213.0,1.3,26.0,220.0,167.66,126.13
2016,6,30,9,15,10.5,219.5,1.2,26.0,227.5,173.92,130.64
2016,6,30,9,30,11.0,226.0,1.1,26.0,235.0,180.16,135.08
2016,6,30,9,45,11.0,227.5,1.05,26.5,236.5,182.24,136.11
2016,6,30,10,0,11.0,229.0,1.0,27.0,238.0,184.23,137.1
2016,6,30,10,15,12.5,245.5,0.9,27.0,256.0,198.82,147.78
2016,6,30,10,30,14.0,262.0,0.8,27.0,274.0,213.52,158.42
2016,6,30,10,45,15.5,268.0,0.7,27.5,282.0,220.06,162.61
2016,6,30,11,0,17.0,274.0,0.6,28.0,290.0,226.61,166.79
2016,6,30,11,15,163.0,368.5,0.5,28.0,524.5,429.91,314.09
2016,6,30,11,30,309.0,463.0,0.4,28.0,759.0,629.83,447.0
2016,6,30,11,45,287.5,471.5,0.35,28.5,749.0,625.09,439.6
2016,6,30,12,0,266.0,480.0,0.3,29.0,739.0,618.44,433.41
2016,6,30,12,15,140.0,375.5,0.25,29.0,512.5,427.06,304.97
2016,6,30,12,30,14.0,271.0,0.2,29.0,286.0,224.03,161.66
2016,6,30,12,45,40.0,363.0,0.2,29.0,402.5,327.39,237.05
2016,6,30,13,0,66.0,455.0,0.2,29.0,519.0,422.84,302.42
2016,6,30,13,15,111.0,465.5,0.25,29.0,571.5,473.66,337.17
2016,6,30,13,30,156.0,476.0,0.3,29.0,624.0,512.59,364.0
2016,6,30,13,45,125.5,458.5,0.35,29.0,576.0,471.54,336.19
2016,6,30,14,0,95.0,441.0,0.4,29.0,528.0,422.82,303.55
2016,6,30,14,15,89.0,424.5,0.45,29.0,504.0,401.3,289.61
2016,6,30,14,30,83.0,408.0,0.5,29.0,480.0,379.79,275.27
2016,6,30,14,45,124.0,399.5,0.55,29.0,502.0,400.52,290.86
2016,6,30,15,0,165.0,391.0,0.6,29.0,524.0,410.45,298.35
2016,6,30,15,15,122.5,363.5,0.55,29.0,460.0,356.78,260.18
2016,6,30,15,30,80.0,336.0,0.5,29.0,396.0,301.41,220.89
2016,6,30,15,45,96.5,319.5,0.5,29.0,387.0,290.52,213.44
2016,6,30,16,0,113.0,303.0,0.5,29.0,378.0,281.35,206.65
2016,6,30,16,15,375.0,224.0,0.45,28.5,448.0,316.39,227.75
2016,6,30,16,30,637.0,145.0,0.4,28.0,518.0,319.69,221.61
2016,6,30,16,45,600.0,142.5,0.4,28.0,468.5,271.41,183.42
2016,6,30,17,0,563.0,140.0,0.4,28.0,419.0,225.98,148.2
2016,6,30,17,15,528.5,131.5,0.4,27.5,370.5,176.3,111.42
2016,6,30,17,30,494.0,123.0,0.4,27.0,322.0,133.07,82.86
2016,6,30,17,45,439.0,115.0,0.45,27.0,273.0,92.8,63.04
2016,6,30,18,0,384.0,107.0,0.5,27.0,224.0,76.61,59.43
2016,6,30,18,15,327.5,92.5,0.5,26.5,179.5,66.79,51.27
2016,6,30,18,30,271.0,78.0,0.5,26.0,135.0,56.77,42.66
2016,6,30,18,45,193.0,60.5,0.55,25.5,95.5,44.34,31.76
2016,6,30,19,0,115.0,43.0,0.6,25.0,56.0,31.66,20.32
2016,6,30,19,15,57.5,24.0,0.6,24.5,30.5,18.0,4.51
2016,6,30,19,30,0.0,5.0,0.6,24.0,5.0,3.93,0.0
2016,6,30,19,45,0.0,2.5,0.65,24.0,2.5,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,1,5,15,54.5,10.5,1.4,20.5,13.5,8.26,0.0
2016,7,1,5,30,109.0,21.0,1.6,21.0,27.0,15.9,0.22
2016,7,1,5,45,207.0,35.0,1.8,21.5,61.5,26.48,16.08
2016,7,1,6,0,305.0,49.0,2.0,22.0,96.0,37.09,25.99
2016,7,1,6,15,375.0,60.0,2.1,22.0,139.5,45.4,33.61
2016,7,1,6,30,445.0,71.0,2.2,22.0,183.0,56.03,43.04
2016,7,1,6,45,249.0,101.5,2.3,22.5,167.0,72.65,57.34
2016,7,1,7,0,53.0,132.0,2.4,23.0,151.0,93.57,71.15
2016,7,1,7,15,120.0,156.5,2.4,23.5,207.5,120.09,88.52
2016,7,1,7,30,187.0,181.0,2.4,24.0,264.0,156.27,113.16
2016,7,1,7,45,155.5,206.0,2.45,24.5,280.5,181.21,133.74
2016,7,1,8,0,124.0,231.0,2.5,25.0,297.0,202.81,151.86
2016,7,1,8,15,79.0,236.0,2.5,25.5,280.0,201.08,151.81
2016,7,1,8,30,34.0,241.0,2.5,26.0,263.0,195.25,148.01
2016,7,1,8,45,83.0,282.5,2.55,26.5,340.0,249.48,188.42
2016,7,1,9,0,132.0,324.0,2.6,27.0,417.0,312.91,235.3
2016,7,1,9,15,233.0,331.0,2.55,27.5,506.5,377.57,282.41
2016,7,1,9,30,334.0,338.0,2.5,28.0,596.0,455.36,338.59
2016,7,1,9,45,374.0,338.5,2.45,28.5,640.0,495.15,366.66
2016,7,1,10,0,414.0,339.0,2.4,29.0,684.0,542.85,399.94
2016,7,1,10,15,620.0,240.5,2.3,29.0,779.0,617.63,454.52
2016,7,1,10,30,826.0,142.0,2.2,29.0,874.0,692.93,508.7
2016,7,1,10,45,838.0,140.0,2.15,29.5,899.5,713.81,521.89
2016,7,1,11,0,850.0,138.0,2.1,30.0,925.0,739.78,538.37
2016,7,1,11,15,592.5,292.0,2.05,30.0,846.0,704.72,509.49
2016,7,1,11,30,335.0,446.0,2.0,30.0,767.0,636.34,458.31
2016,7,1,11,45,603.5,291.0,2.0,30.5,874.5,730.53,526.46
2016,7,1,12,0,872.0,136.0,2.0,31.0,982.0,800.1,575.71
2016,7,1,12,15,873.0,136.0,1.95,31.0,985.0,804.3,577.35
2016,7,1,12,30,874.0,136.0,1.9,31.0,988.0,805.37,577.59
2016,7,1,12,45,644.0,276.5,1.9,31.5,902.5,756.97,540.29
2016,7,1,13,0,414.0,417.0,1.9,32.0,817.0,686.43,488.33
2016,7,1,13,15,640.0,276.0,1.85,32.0,885.0,740.55,528.97
2016,7,1,13,30,866.0,135.0,1.8,32.0,953.0,767.94,550.75
2016,7,1,13,45,865.5,131.5,1.75,32.0,934.0,749.2,537.59
2016,7,1,14,0,865.0,128.0,1.7,32.0,915.0,727.25,522.54
2016,7,1,14,15,859.0,126.5,1.65,32.0,888.5,699.98,503.71
2016,7,1,14,30,853.0,125.0,1.6,32.0,862.0,669.98,482.77
2016,7,1,14,45,846.5,121.5,1.6,32.0,829.5,635.51,458.79
2016,7,1,15,0,840.0,118.0,1.6,32.0,797.0,598.66,432.64
2016,7,1,15,15,829.0,116.0,1.55,32.0,759.0,558.36,403.16
2016,7,1,15,30,818.0,114.0,1.5,32.0,721.0,518.18,373.01
2016,7,1,15,45,805.5,110.5,1.45,32.0,678.0,472.04,337.93
2016,7,1,16,0,793.0,107.0,1.4,32.0,635.0,424.92,301.24
2016,7,1,16,15,523.0,178.0,1.35,32.0,516.0,336.64,238.42
2016,7,1,16,30,253.0,249.0,1.3,32.0,397.0,270.38,193.85
2016,7,1,16,45,241.5,227.0,1.3,32.0,358.0,234.16,166.42
2016,7,1,17,0,230.0,205.0,1.3,32.0,319.0,198.97,139.67
2016,7,1,17,15,163.5,183.5,1.2,31.5,260.5,157.07,110.68
2016,7,1,17,30,97.0,162.0,1.1,31.0,202.0,124.13,89.14
2016,7,1,17,45,89.0,140.0,1.0,30.5,172.5,100.8,73.5
2016,7,1,18,0,81.0,118.0,0.9,30.0,143.0,83.37,64.31
2016,7,1,18,15,266.5,86.5,0.8,29.0,146.5,63.06,47.6
2016,7,1,18,30,452.0,55.0,0.7,28.0,150.0,44.34,31.86
2016,7,1,18,45,367.5,45.0,0.65,27.5,108.5,36.44,24.9
2016,7,1,19,0,283.0,35.0,0.6,27.0,67.0,28.51,17.56
2016,7,1,19,15,168.0,21.5,0.6,26.5,38.0,16.45,3.48
2016,7,1,19,30,53.0,8.0,0.6,26.0,9.0,6.29,0.0
2016,7,1,19,45,26.5,4.0,0.65,26.0,4.5,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
