Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,2,5,15,64.5,10.0,1.85,19.5,13.5,7.87,0.0
2016,7,2,5,30,129.0,20.0,2.0,20.0,27.0,15.22,0.0
2016,7,2,5,45,224.5,34.0,2.15,20.5,62.0,25.84,15.57
2016,7,2,6,0,320.0,48.0,2.3,21.0,97.0,36.48,25.57
2016,7,2,6,15,391.0,58.0,2.25,21.5,140.5,46.37,34.5
2016,7,2,6,30,462.0,68.0,2.2,22.0,184.0,53.9,41.19
2016,7,2,6,45,510.5,76.5,2.2,23.0,231.5,59.93,46.29
2016,7,2,7,0,559.0,85.0,2.2,24.0,279.0,72.7,49.65
2016,7,2,7,15,596.0,91.5,2.25,24.5,328.5,116.36,68.63
2016,7,2,7,30,633.0,98.0,2.3,25.0,378.0,163.72,99.74
2016,7,2,7,45,659.5,104.0,2.4,26.0,427.0,212.04,136.66
2016,7,2,8,0,686.0,110.0,2.5,27.0,476.0,262.33,177.17
2016,7,2,8,15,707.5,114.0,2.35,27.5,523.0,311.2,217.41
2016,7,2,8,30,729.0,118.0,2.2,28.0,570.0,360.91,257.82
2016,7,2,8,45,745.0,122.5,2.1,28.5,614.5,411.3,297.89
2016,7,2,9,0,761.0,127.0,2.0,29.0,659.0,458.99,334.78
2016,7,2,9,15,774.0,130.0,1.85,29.0,699.0,503.42,368.74
2016,7,2,9,30,787.0,133.0,1.7,29.0,739.0,546.8,400.83
2016,7,2,9,45,777.5,147.0,1.6,29.5,770.0,585.02,427.48
2016,7,2,10,0,768.0,161.0,1.5,30.0,801.0,619.96,450.87
2016,7,2,10,15,456.5,299.5,1.3,30.0,683.5,557.29,404.05
2016,7,2,10,30,145.0,438.0,1.1,30.0,566.0,457.45,330.44
2016,7,2,10,45,469.0,305.0,0.95,30.5,736.0,601.11,432.5
2016,7,2,11,0,793.0,172.0,0.8,31.0,906.0,736.36,522.27
2016,7,2,11,15,797.0,173.0,0.65,31.0,922.5,755.82,531.39
2016,7,2,11,30,801.0,174.0,0.5,31.0,939.0,772.34,539.51
2016,7,2,11,45,803.0,175.0,0.4,31.0,948.0,784.3,545.28
2016,7,2,12,0,805.0,176.0,0.3,31.0,957.0,793.17,549.05
2016,7,2,12,15,805.5,176.0,0.25,31.0,959.0,796.97,550.51
2016,7,2,12,30,806.0,176.0,0.2,31.0,961.0,797.68,550.12
2016,7,2,12,45,459.5,329.5,0.15,31.0,776.5,657.76,455.97
2016,7,2,13,0,113.0,483.0,0.1,31.0,592.0,483.06,337.09
2016,7,2,13,15,444.5,335.5,0.2,31.0,756.0,640.93,449.43
2016,7,2,13,30,776.0,188.0,0.3,31.0,920.0,755.07,526.56
2016,7,2,13,45,539.5,309.0,0.4,31.5,813.5,671.05,468.12
2016,7,2,14,0,303.0,430.0,0.5,32.0,707.0,578.14,405.22
2016,7,2,14,15,527.5,304.5,0.55,31.5,768.0,629.14,444.48
2016,7,2,14,30,752.0,179.0,0.6,31.0,829.0,655.62,465.43
2016,7,2,14,45,428.0,281.0,0.65,31.0,648.0,510.94,365.9
2016,7,2,15,0,104.0,383.0,0.7,31.0,467.0,363.22,262.37
2016,7,2,15,15,408.5,272.5,0.7,31.0,579.0,455.62,329.55
2016,7,2,15,30,713.0,162.0,0.7,31.0,691.0,505.73,362.22
2016,7,2,15,45,436.5,234.0,0.7,31.0,552.0,397.13,285.36
2016,7,2,16,0,160.0,306.0,0.7,31.0,413.0,303.67,220.59
2016,7,2,16,15,274.5,263.0,0.6,30.5,430.5,305.89,220.52
2016,7,2,16,30,389.0,220.0,0.5,30.0,448.0,292.87,207.06
2016,7,2,16,45,339.0,208.0,0.4,30.0,393.5,246.86,172.52
2016,7,2,17,0,289.0,196.0,0.3,30.0,339.0,205.55,142.21
2016,7,2,17,15,270.5,177.5,0.35,29.5,300.0,169.66,116.1
2016,7,2,17,30,252.0,159.0,0.4,29.0,261.0,135.67,92.79
2016,7,2,17,45,230.5,139.0,0.5,29.0,222.5,102.69,72.99
2016,7,2,18,0,209.0,119.0,0.6,29.0,184.0,82.84,64.09
2016,7,2,18,15,179.0,99.0,0.6,28.0,147.5,69.84,53.48
2016,7,2,18,30,149.0,79.0,0.6,27.0,111.0,56.51,42.24
2016,7,2,18,45,105.0,59.5,0.65,26.5,79.0,43.41,30.83
2016,7,2,19,0,61.0,40.0,0.7,26.0,47.0,29.63,18.55
2016,7,2,19,15,30.5,22.5,0.75,25.5,26.0,17.05,3.74
2016,7,2,19,30,0.0,5.0,0.8,25.0,5.0,3.93,0.0
2016,7,2,19,45,0.0,2.5,0.9,24.5,2.5,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,4.5,1.35,21.0,4.5,3.54,0.0
2016,7,3,5,30,0.0,9.0,1.4,21.0,9.0,6.83,0.0
2016,7,3,5,45,0.0,23.0,1.5,21.5,23.0,17.55,8.68
2016,7,3,6,0,0.0,37.0,1.6,22.0,37.0,28.18,18.39
2016,7,3,6,15,0.0,54.5,1.6,22.5,54.5,40.91,29.67
2016,7,3,6,30,0.0,72.0,1.6,23.0,72.0,53.53,40.7
2016,7,3,6,45,0.0,91.5,1.65,23.5,91.5,67.36,52.56
2016,7,3,7,0,0.0,111.0,1.7,24.0,111.0,81.26,61.28
2016,7,3,7,15,0.0,110.5,1.65,24.0,110.5,82.57,62.17
2016,7,3,7,30,0.0,110.0,1.6,24.0,110.0,83.18,62.46
2016,7,3,7,45,0.0,98.0,1.55,24.5,98.0,74.97,55.48
2016,7,3,8,0,0.0,86.0,1.5,25.0,86.0,66.16,48.09
2016,7,3,8,15,2.0,132.0,1.45,25.0,133.5,101.46,76.05
2016,7,3,8,30,4.0,178.0,1.4,25.0,181.0,137.01,103.7
2016,7,3,8,45,2.0,158.0,1.4,25.5,159.5,121.94,91.39
2016,7,3,9,0,0.0,138.0,1.4,26.0,138.0,106.24,78.74
2016,7,3,9,15,0.0,137.5,1.4,26.0,137.5,106.05,78.42
2016,7,3,9,30,0.0,137.0,1.4,26.0,137.0,105.84,78.07
2016,7,3,9,45,3.5,164.5,1.4,26.5,167.5,129.28,95.94
2016,7,3,10,0,7.0,192.0,1.4,27.0,198.0,153.11,113.84
2016,7,3,10,15,3.5,157.5,1.35,27.0,160.5,124.49,91.65
2016,7,3,10,30,0.0,123.0,1.3,27.0,123.0,95.51,69.19
2016,7,3,10,45,2.0,137.5,1.3,27.5,139.5,108.34,78.94
2016,7,3,11,0,4.0,152.0,1.3,28.0,156.0,121.32,88.65
2016,7,3,11,15,4.5,154.5,1.25,28.0,159.0,123.87,90.5
2016,7,3,11,30,5.0,157.0,1.2,28.0,162.0,126.41,92.37
2016,7,3,11,45,6.0,167.0,1.2,28.5,173.5,135.23,98.84
2016,7,3,12,0,7.0,177.0,1.2,29.0,185.0,144.03,105.25
2016,7,3,12,15,5.5,163.5,1.15,29.0,170.0,132.29,96.3
2016,7,3,12,30,4.0,150.0,1.1,29.0,155.0,120.48,87.33
2016,7,3,12,45,8.5,198.0,1.05,29.0,206.5,161.82,118.62
2016,7,3,13,0,13.0,246.0,1.0,29.0,258.0,203.14,149.32
2016,7,3,13,15,21.5,311.0,0.95,29.0,331.0,269.22,197.68
2016,7,3,13,30,30.0,376.0,0.9,29.0,404.0,327.97,239.62
2016,7,3,13,45,22.0,323.5,0.85,29.0,344.0,269.74,197.44
2016,7,3,14,0,14.0,271.0,0.8,29.0,284.0,221.64,162.63
2016,7,3,14,15,24.5,311.5,0.8,29.0,333.5,266.81,196.16
2016,7,3,14,30,35.0,352.0,0.8,29.0,383.0,304.33,223.33
2016,7,3,14,45,60.5,364.0,0.8,29.0,414.5,327.09,240.0
2016,7,3,15,0,86.0,376.0,0.8,29.0,446.0,347.49,254.84
2016,7,3,15,15,65.0,342.5,0.85,28.5,394.0,304.46,224.54
2016,7,3,15,30,44.0,309.0,0.9,28.0,342.0,263.28,195.43
2016,7,3,15,45,40.0,286.0,0.95,28.0,314.5,239.97,178.72
2016,7,3,16,0,36.0,263.0,1.0,28.0,287.0,217.13,162.07
2016,7,3,16,15,27.5,235.0,1.1,27.5,253.0,189.49,142.02
2016,7,3,16,30,19.0,207.0,1.2,27.0,219.0,162.15,121.91
2016,7,3,16,45,9.5,156.0,1.35,27.0,162.0,120.56,90.2
2016,7,3,17,0,0.0,105.0,1.5,27.0,105.0,80.2,58.97
2016,7,3,17,15,0.0,92.5,1.65,26.5,92.5,70.68,51.73
2016,7,3,17,30,0.0,80.0,1.8,26.0,80.0,61.24,44.39
2016,7,3,17,45,0.0,68.0,1.95,25.5,68.0,52.16,37.22
2016,7,3,18,0,0.0,56.0,2.1,25.0,56.0,42.88,31.31
2016,7,3,18,15,0.0,44.5,2.15,24.5,44.5,34.01,23.72
2016,7,3,18,30,0.0,33.0,2.2,24.0,33.0,25.17,16.03
2016,7,3,18,45,0.0,23.0,2.25,23.5,23.0,17.51,9.27
2016,7,3,19,0,0.0,13.0,2.3,23.0,13.0,9.87,2.5
2016,7,3,19,15,0.0,6.5,2.3,22.5,6.5,4.92,0.0
2016,7,3,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,3.5,1.55,19.0,3.5,2.75,0.0
2016,7,4,5,30,0.0,7.0,1.6,19.0,7.0,5.3,0.0
2016,7,4,5,45,0.0,20.0,1.65,19.5,20.0,15.24,6.85
2016,7,4,6,0,0.0,33.0,1.7,20.0,33.0,25.22,16.02
2016,7,4,6,15,0.0,49.5,1.7,20.5,49.5,37.49,26.96
2016,7,4,6,30,0.0,66.0,1.7,21.0,66.0,49.51,37.56
2016,7,4,6,45,0.0,84.0,1.7,21.5,84.0,62.43,48.75
2016,7,4,7,0,0.0,102.0,1.7,22.0,102.0,75.39,56.97
2016,7,4,7,15,20.0,135.0,1.7,22.5,143.5,100.65,76.61
2016,7,4,7,30,40.0,168.0,1.7,23.0,185.0,127.48,96.77
2016,7,4,7,45,20.0,122.5,1.7,23.5,131.0,96.85,72.52
2016,7,4,8,0,0.0,77.0,1.7,24.0,77.0,59.18,42.63
2016,7,4,8,15,21.5,162.5,1.7,24.5,176.0,130.82,99.03
2016,7,4,8,30,43.0,248.0,1.7,25.0,275.0,203.69,154.83
2016,7,4,8,45,21.5,165.0,1.75,25.5,178.5,136.9,102.82
2016,7,4,9,0,0.0,82.0,1.8,26.0,82.0,63.24,44.89
2016,7,4,9,15,8.5,171.5,1.8,26.0,178.0,136.33,102.17
2016,7,4,9,30,17.0,261.0,1.8,26.0,274.0,210.34,158.62
2016,7,4,9,45,45.5,322.0,1.85,26.5,359.5,280.66,210.88
2016,7,4,10,0,74.0,383.0,1.9,27.0,445.0,349.71,261.03
2016,7,4,10,15,52.0,367.0,1.95,27.5,411.5,326.9,243.18
2016,7,4,10,30,30.0,351.0,2.0,28.0,378.0,302.09,224.16
2016,7,4,10,45,31.0,363.0,2.05,28.5,392.0,314.52,232.73
2016,7,4,11,0,32.0,375.0,2.1,29.0,406.0,326.86,241.05
2016,7,4,11,15,36.0,379.0,2.15,29.0,413.5,334.75,246.72
2016,7,4,11,30,40.0,383.0,2.2,29.0,421.0,342.52,252.33
2016,7,4,11,45,50.5,417.0,2.3,29.5,466.0,379.99,278.88
2016,7,4,12,0,61.0,451.0,2.4,30.0,511.0,417.47,305.01
2016,7,4,12,15,43.5,412.5,2.45,30.0,455.5,372.21,272.42
2016,7,4,12,30,26.0,374.0,2.5,30.0,400.0,326.48,239.45
2016,7,4,12,45,76.0,430.0,2.55,30.5,504.0,411.96,301.47
2016,7,4,13,0,126.0,486.0,2.6,31.0,608.0,506.04,367.35
2016,7,4,13,15,105.5,471.0,2.6,31.0,572.5,465.94,338.72
2016,7,4,13,30,85.0,456.0,2.6,31.0,537.0,435.46,317.25
2016,7,4,13,45,183.5,446.5,2.65,31.0,615.0,506.11,369.12
2016,7,4,14,0,282.0,437.0,2.7,31.0,693.0,570.28,415.02
2016,7,4,14,15,286.5,421.5,2.7,31.0,675.5,551.16,401.64
2016,7,4,14,30,291.0,406.0,2.7,31.0,658.0,530.65,387.61
2016,7,4,14,45,398.5,349.5,2.7,31.0,680.0,540.71,396.04
2016,7,4,15,0,506.0,293.0,2.7,31.0,702.0,549.58,402.65
2016,7,4,15,15,479.5,284.0,2.6,31.0,656.5,505.12,370.15
2016,7,4,15,30,453.0,275.0,2.5,31.0,611.0,461.25,337.9
2016,7,4,15,45,536.5,228.0,2.45,31.0,602.5,440.62,321.55
2016,7,4,16,0,620.0,181.0,2.4,31.0,594.0,414.44,299.63
2016,7,4,16,15,598.5,174.5,2.3,30.5,549.5,368.05,263.52
2016,7,4,16,30,577.0,168.0,2.2,30.0,505.0,322.46,227.43
2016,7,4,16,45,558.0,157.0,2.1,30.0,459.0,271.65,186.63
2016,7,4,17,0,539.0,146.0,2.0,30.0,413.0,225.53,149.65
2016,7,4,17,15,504.5,137.0,1.85,29.5,365.0,179.76,115.19
2016,7,4,17,30,470.0,128.0,1.7,29.0,317.0,137.19,86.3
2016,7,4,17,45,432.5,115.5,1.55,29.0,270.5,95.59,63.77
2016,7,4,18,0,395.0,103.0,1.4,29.0,224.0,74.15,56.96
2016,7,4,18,15,339.0,89.0,1.25,28.0,179.5,64.6,49.13
2016,7,4,18,30,283.0,75.0,1.1,27.0,135.0,54.85,40.86
2016,7,4,18,45,214.5,58.0,1.0,26.5,96.0,42.86,30.36
2016,7,4,19,0,146.0,41.0,0.9,26.0,57.0,30.47,19.2
2016,7,4,19,15,73.0,20.5,0.95,25.5,28.5,15.61,2.66
2016,7,4,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,52.5,9.5,2.05,22.0,12.0,7.47,0.0
2016,7,5,5,30,105.0,19.0,2.2,22.0,24.0,14.41,0.0
2016,7,5,5,45,208.5,32.0,2.4,22.5,58.0,24.32,13.96
2016,7,5,6,0,312.0,45.0,2.6,23.0,92.0,34.3,23.42
2016,7,5,6,15,385.5,55.0,2.7,23.5,135.0,44.01,32.14
2016,7,5,6,30,459.0,65.0,2.8,24.0,178.0,51.62,38.87
2016,7,5,6,45,516.0,71.5,2.9,24.5,226.0,56.32,42.9
2016,7,5,7,0,573.0,78.0,3.0,25.0,274.0,67.88,45.49
2016,7,5,7,15,610.0,83.5,3.1,25.5,323.5,111.63,64.13
2016,7,5,7,30,647.0,89.0,3.2,26.0,373.0,159.03,95.2
2016,7,5,7,45,677.0,92.5,3.3,27.0,422.0,206.89,131.72
2016,7,5,8,0,707.0,96.0,3.4,28.0,471.0,260.26,174.72
2016,7,5,8,15,728.5,100.0,3.4,28.5,518.5,309.77,215.87
2016,7,5,8,30,750.0,104.0,3.4,29.0,566.0,360.1,257.32
2016,7,5,8,45,767.0,106.5,3.4,29.5,610.5,407.88,296.16
2016,7,5,9,0,784.0,109.0,3.4,30.0,655.0,455.45,333.83
2016,7,5,9,15,796.5,111.5,3.35,30.0,695.0,500.3,369.13
2016,7,5,9,30,809.0,114.0,3.3,30.0,735.0,541.57,401.0
2016,7,5,9,45,809.0,122.0,3.3,30.5,768.5,583.84,431.83
2016,7,5,10,0,809.0,130.0,3.3,31.0,802.0,621.13,458.32
2016,7,5,10,15,816.5,131.5,3.3,31.0,831.5,649.09,478.87
2016,7,5,10,30,824.0,133.0,3.3,31.0,861.0,679.75,500.81
2016,7,5,10,45,829.5,134.5,3.35,31.5,884.0,706.5,518.8
2016,7,5,11,0,835.0,136.0,3.4,32.0,907.0,730.49,534.59
2016,7,5,11,15,838.5,137.0,3.4,32.0,923.5,749.74,547.82
2016,7,5,11,30,842.0,138.0,3.4,32.0,940.0,765.95,558.88
2016,7,5,11,45,842.5,139.5,3.45,32.5,949.0,777.16,565.42
2016,7,5,12,0,843.0,141.0,3.5,33.0,958.0,785.24,569.63
2016,7,5,12,15,449.5,294.0,3.5,33.0,730.0,624.68,454.14
2016,7,5,12,30,56.0,447.0,3.5,33.0,502.0,411.14,297.48
2016,7,5,12,45,429.5,307.0,3.5,33.0,721.5,618.28,451.21
2016,7,5,13,0,803.0,167.0,3.5,33.0,941.0,782.87,568.18
2016,7,5,13,15,619.5,283.5,3.5,33.0,876.0,734.98,530.9
2016,7,5,13,30,436.0,400.0,3.5,33.0,811.0,679.68,489.85
2016,7,5,13,45,307.0,427.0,3.5,33.0,714.0,589.86,426.9
2016,7,5,14,0,178.0,454.0,3.5,33.0,617.0,502.66,364.75
2016,7,5,14,15,100.5,386.0,3.45,33.0,477.5,388.22,283.51
2016,7,5,14,30,23.0,318.0,3.4,33.0,338.0,262.86,192.27
2016,7,5,14,45,385.5,237.0,3.35,33.0,549.0,451.65,333.94
2016,7,5,15,0,748.0,156.0,3.3,33.0,760.0,585.07,428.69
2016,7,5,15,15,634.0,203.5,3.25,32.5,698.5,531.34,388.75
2016,7,5,15,30,520.0,251.0,3.2,32.0,637.0,478.06,349.93
2016,7,5,15,45,260.0,135.5,3.2,32.0,328.5,239.14,176.16
2016,7,5,16,0,0.0,20.0,3.2,32.0,20.0,15.33,6.39
2016,7,5,16,15,0.0,24.5,3.1,31.5,24.5,18.77,9.2
2016,7,5,16,30,0.0,29.0,3.0,31.0,29.0,22.2,12.0
2016,7,5,16,45,0.0,37.0,2.95,31.0,37.0,28.32,16.92
2016,7,5,17,0,0.0,45.0,2.9,31.0,45.0,34.45,21.88
2016,7,5,17,15,1.0,87.0,2.65,30.5,87.5,66.81,47.79
2016,7,5,17,30,2.0,129.0,2.4,30.0,130.0,95.69,70.95
2016,7,5,17,45,1.0,110.0,2.2,29.5,110.5,81.12,59.7
2016,7,5,18,0,0.0,91.0,2.0,29.0,91.0,67.27,51.23
2016,7,5,18,15,0.0,73.0,1.9,28.5,73.0,54.4,40.46
2016,7,5,18,30,0.0,55.0,1.8,28.0,55.0,41.42,29.4
2016,7,5,18,45,0.0,39.0,1.7,27.5,39.0,29.7,19.24
2016,7,5,19,0,0.0,23.0,1.6,27.0,23.0,17.54,8.6
2016,7,5,19,15,0.0,11.5,1.7,26.5,11.5,8.74,0.0
2016,7,5,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,6,5,15,43.0,9.0,1.55,21.0,11.5,7.08,0.0
2016,7,6,5,30,86.0,18.0,1.7,21.0,23.0,13.64,0.0
2016,7,6,5,45,187.0,32.5,1.85,21.5,56.0,24.58,14.16
2016,7,6,6,0,288.0,47.0,2.0,22.0,89.0,35.55,24.58
2016,7,6,6,15,361.5,57.5,2.05,22.5,132.0,43.55,31.88
2016,7,6,6,30,435.0,68.0,2.1,23.0,175.0,53.75,40.86
2016,7,6,6,45,493.5,75.0,2.15,24.0,223.0,58.71,45.04
2016,7,6,7,0,552.0,82.0,2.2,25.0,271.0,70.37,47.66
2016,7,6,7,15,590.0,88.0,2.2,25.5,320.0,113.45,66.22
2016,7,6,7,30,628.0,94.0,2.2,26.0,369.0,160.34,96.9
2016,7,6,7,45,658.0,98.5,2.25,26.5,418.0,208.03,133.37
2016,7,6,8,0,688.0,103.0,2.3,27.0,467.0,258.06,173.87
2016,7,6,8,15,710.0,107.0,2.25,27.5,514.0,307.29,214.53
2016,7,6,8,30,732.0,111.0,2.2,28.0,561.0,359.85,257.24
2016,7,6,8,45,747.0,115.0,2.15,28.5,605.0,407.3,295.35
2016,7,6,9,0,762.0,119.0,2.1,29.0,649.0,454.4,332.1
2016,7,6,9,15,775.0,121.5,2.1,29.0,689.0,498.65,366.56
2016,7,6,9,30,788.0,124.0,2.1,29.0,729.0,541.84,399.37
2016,7,6,9,45,794.5,128.5,2.1,29.5,763.0,581.68,428.11
2016,7,6,10,0,801.0,133.0,2.1,30.0,797.0,619.52,454.63
2016,7,6,10,15,808.5,134.5,2.15,30.0,826.5,653.25,478.9
2016,7,6,10,30,816.0,136.0,2.2,30.0,856.0,677.5,496.48
2016,7,6,10,45,816.0,141.5,2.25,30.5,878.0,703.29,513.57
2016,7,6,11,0,816.0,147.0,2.3,31.0,900.0,726.03,528.27
2016,7,6,11,15,576.5,295.5,2.3,31.0,832.5,699.45,505.47
2016,7,6,11,30,337.0,444.0,2.3,31.0,765.0,639.44,460.25
2016,7,6,11,45,579.5,298.5,2.3,31.0,857.5,722.16,521.44
2016,7,6,12,0,822.0,153.0,2.3,31.0,950.0,778.91,564.04
2016,7,6,12,15,822.5,153.0,2.3,31.0,952.0,782.69,565.99
2016,7,6,12,30,823.0,153.0,2.3,31.0,954.0,783.53,566.5
2016,7,6,12,45,500.0,321.5,2.35,31.0,807.5,686.67,495.65
2016,7,6,13,0,177.0,490.0,2.4,31.0,661.0,550.14,396.77
2016,7,6,13,15,145.5,479.5,2.4,31.0,618.5,514.19,372.32
2016,7,6,13,30,114.0,469.0,2.4,31.0,576.0,478.22,347.06
2016,7,6,13,45,483.5,293.0,2.4,31.0,734.5,620.95,453.54
2016,7,6,14,0,853.0,117.0,2.4,31.0,893.0,716.24,523.35
2016,7,6,14,15,678.5,223.5,2.4,31.0,829.5,673.76,490.06
2016,7,6,14,30,504.0,330.0,2.4,31.0,766.0,619.78,450.26
2016,7,6,14,45,667.0,219.5,2.4,31.0,773.0,617.76,451.09
2016,7,6,15,0,830.0,109.0,2.4,31.0,780.0,591.87,434.24
2016,7,6,15,15,820.0,107.0,2.35,30.5,743.0,552.46,405.65
2016,7,6,15,30,810.0,105.0,2.3,30.0,706.0,511.36,375.07
2016,7,6,15,45,796.0,103.0,2.25,30.0,664.0,467.55,340.95
2016,7,6,16,0,782.0,101.0,2.2,30.0,622.0,421.45,304.3
2016,7,6,16,15,765.0,98.0,2.1,30.0,576.5,372.79,264.87
2016,7,6,16,30,748.0,95.0,2.0,30.0,531.0,324.11,224.68
2016,7,6,16,45,723.5,92.0,1.95,30.0,483.0,273.64,183.07
2016,7,6,17,0,699.0,89.0,1.9,30.0,435.0,224.48,142.87
2016,7,6,17,15,669.0,84.5,1.7,29.5,386.0,171.01,101.52
2016,7,6,17,30,639.0,80.0,1.5,29.0,337.0,123.45,68.84
2016,7,6,17,45,597.5,74.5,1.35,28.5,288.0,77.39,45.66
2016,7,6,18,0,556.0,69.0,1.2,28.0,239.0,54.78,40.92
2016,7,6,18,15,498.0,61.5,1.1,27.5,192.5,49.14,36.21
2016,7,6,18,30,440.0,54.0,1.0,27.0,146.0,43.47,31.28
2016,7,6,18,45,355.5,44.0,0.95,26.5,105.0,35.58,24.27
2016,7,6,19,0,271.0,34.0,0.9,26.0,64.0,27.65,16.88
2016,7,6,19,15,135.5,17.0,0.9,25.5,32.0,13.06,0.95
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,3.5,1.6,21.5,3.5,2.75,0.0
2016,7,7,5,30,0.0,7.0,1.7,22.0,7.0,5.31,0.0
2016,7,7,5,45,0.0,17.5,1.85,22.5,17.5,13.32,5.0
2016,7,7,6,0,0.0,28.0,2.0,23.0,28.0,21.36,12.46
2016,7,7,6,15,0.0,41.5,1.95,23.5,41.5,31.74,21.64
2016,7,7,6,30,0.0,55.0,1.9,24.0,55.0,41.91,30.54
2016,7,7,6,45,0.0,70.5,1.9,24.5,70.5,53.28,40.3
2016,7,7,7,0,0.0,86.0,1.9,25.0,86.0,64.62,47.52
2016,7,7,7,15,0.0,95.5,2.05,25.5,95.5,72.11,53.37
2016,7,7,7,30,0.0,105.0,2.2,26.0,105.0,79.58,59.1
2016,7,7,7,45,0.0,94.0,2.35,26.5,94.0,72.0,52.68
2016,7,7,8,0,0.0,83.0,2.5,27.0,83.0,63.83,45.85
2016,7,7,8,15,19.0,163.0,2.65,27.0,174.5,129.6,97.27
2016,7,7,8,30,38.0,243.0,2.8,27.0,266.0,198.52,150.2
2016,7,7,8,45,27.0,240.0,2.95,27.5,257.0,195.8,147.68
2016,7,7,9,0,16.0,237.0,3.1,28.0,248.0,188.66,141.79
2016,7,7,9,15,391.5,188.0,3.1,28.0,487.0,358.26,269.52
2016,7,7,9,30,767.0,139.0,3.1,28.0,726.0,543.77,405.88
2016,7,7,9,45,804.0,125.5,3.15,28.5,767.5,585.39,436.09
2016,7,7,10,0,841.0,112.0,3.2,29.0,809.0,622.95,463.6
2016,7,7,10,15,848.0,113.5,3.2,29.5,839.0,656.82,487.39
2016,7,7,10,30,855.0,115.0,3.2,30.0,869.0,688.24,508.9
2016,7,7,10,45,583.5,275.5,3.2,30.5,796.5,662.25,485.43
2016,7,7,11,0,312.0,436.0,3.2,31.0,724.0,599.75,436.49
2016,7,7,11,15,344.0,414.0,3.25,31.0,737.0,613.98,447.54
2016,7,7,11,30,376.0,392.0,3.3,31.0,750.0,627.41,457.64
2016,7,7,11,45,246.0,424.0,3.4,31.5,659.5,558.34,406.71
2016,7,7,12,0,116.0,456.0,3.5,32.0,569.0,476.32,346.3
2016,7,7,12,15,105.0,468.0,3.6,32.0,570.0,468.04,340.66
2016,7,7,12,30,94.0,480.0,3.7,32.0,571.0,469.51,341.52
2016,7,7,12,45,69.0,451.5,3.8,32.0,518.0,425.35,310.03
2016,7,7,13,0,44.0,423.0,3.9,32.0,465.0,381.01,278.23
2016,7,7,13,15,69.5,442.5,4.0,32.0,508.0,415.68,303.88
2016,7,7,13,30,95.0,462.0,4.1,32.0,551.0,449.11,328.24
2016,7,7,13,45,70.0,428.5,4.2,32.0,493.5,400.01,293.0
2016,7,7,14,0,45.0,395.0,4.3,32.0,436.0,351.83,258.28
2016,7,7,14,15,34.0,357.0,4.3,31.5,388.0,310.89,229.19
2016,7,7,14,30,23.0,319.0,4.3,31.0,340.0,263.86,195.17
2016,7,7,14,45,137.5,349.5,4.3,30.5,462.0,372.67,277.63
2016,7,7,15,0,252.0,380.0,4.3,30.0,584.0,463.34,344.56
2016,7,7,15,15,130.0,291.0,4.15,29.5,396.0,307.79,230.33
2016,7,7,15,30,8.0,202.0,4.0,29.0,208.0,159.73,118.8
2016,7,7,15,45,12.5,216.5,3.85,28.5,225.5,171.99,128.88
2016,7,7,16,0,17.0,231.0,3.7,28.0,243.0,183.44,138.14
2016,7,7,16,15,10.0,200.0,3.55,27.5,207.5,155.96,117.47
2016,7,7,16,30,3.0,169.0,3.4,27.0,172.0,129.43,97.42
2016,7,7,16,45,1.5,113.0,3.3,27.0,114.5,86.87,64.1
2016,7,7,17,0,0.0,57.0,3.2,27.0,57.0,43.69,29.76
2016,7,7,17,15,0.0,31.5,3.05,26.5,31.5,24.06,13.99
2016,7,7,17,30,0.0,6.0,2.9,26.0,6.0,4.56,0.0
2016,7,7,17,45,0.0,5.0,2.8,26.0,5.0,3.8,0.0
2016,7,7,18,0,0.0,4.0,2.7,26.0,4.0,3.03,0.0
2016,7,7,18,15,0.0,3.0,2.7,25.5,3.0,2.27,0.0
2016,7,7,18,30,0.0,2.0,2.7,25.0,2.0,1.51,0.0
2016,7,7,18,45,0.0,1.5,2.75,25.0,1.5,1.13,0.0
2016,7,7,19,0,0.0,1.0,2.8,25.0,1.0,0.75,0.0
2016,7,7,19,15,0.0,0.5,2.85,24.5,0.5,0.38,0.0
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,52.0,8.5,1.55,20.0,11.0,6.69,0.0
2016,7,8,5,30,104.0,17.0,1.7,20.0,22.0,12.93,0.0
2016,7,8,5,45,204.0,30.5,1.85,20.5,55.0,23.21,12.92
2016,7,8,6,0,304.0,44.0,2.0,21.0,88.0,33.53,22.92
2016,7,8,6,15,378.5,54.0,2.1,21.5,131.0,43.25,31.74
2016,7,8,6,30,453.0,64.0,2.2,22.0,174.0,50.88,38.55
2016,7,8,6,45,503.0,72.0,2.3,22.5,221.0,56.62,43.53
2016,7,8,7,0,553.0,80.0,2.4,23.0,268.0,69.2,46.98
2016,7,8,7,15,592.0,86.0,2.6,23.5,317.0,112.49,65.9
2016,7,8,7,30,631.0,92.0,2.8,24.0,366.0,159.72,97.17
2016,7,8,7,45,405.0,159.0,3.0,25.0,343.0,200.71,138.96
2016,7,8,8,0,179.0,226.0,3.2,26.0,320.0,213.91,158.32
2016,7,8,8,15,453.0,169.5,3.2,26.5,439.5,274.86,198.44
2016,7,8,8,30,727.0,113.0,3.2,27.0,559.0,360.65,260.38
2016,7,8,8,45,740.0,118.5,3.25,28.0,602.5,408.42,298.69
2016,7,8,9,0,753.0,124.0,3.3,29.0,646.0,455.68,335.56
2016,7,8,9,15,766.5,127.0,3.25,29.0,686.5,500.35,370.67
2016,7,8,9,30,780.0,130.0,3.2,29.0,727.0,544.05,404.18
2016,7,8,9,45,792.0,131.5,3.2,29.5,763.0,584.37,433.74
2016,7,8,10,0,804.0,133.0,3.2,30.0,799.0,623.09,461.39
2016,7,8,10,15,811.5,135.0,3.2,30.0,828.5,657.47,486.28
2016,7,8,10,30,819.0,137.0,3.2,30.0,858.0,682.24,504.24
2016,7,8,10,45,820.5,140.5,3.2,30.5,880.0,707.73,521.18
2016,7,8,11,0,822.0,144.0,3.2,31.0,902.0,730.28,535.75
2016,7,8,11,15,495.5,313.0,3.2,31.0,772.0,655.69,478.66
2016,7,8,11,30,169.0,482.0,3.2,31.0,642.0,534.31,388.32
2016,7,8,11,45,232.5,476.0,3.25,31.0,699.0,582.29,423.5
2016,7,8,12,0,296.0,470.0,3.3,31.0,756.0,639.27,463.59
2016,7,8,12,15,561.0,311.5,3.3,31.0,855.5,730.49,531.36
2016,7,8,12,30,826.0,153.0,3.3,31.0,955.0,788.6,575.86
2016,7,8,12,45,535.0,317.0,3.3,31.0,835.5,712.82,518.09
2016,7,8,13,0,244.0,481.0,3.3,31.0,716.0,596.52,432.66
2016,7,8,13,15,511.0,329.0,3.25,31.0,813.0,692.8,504.94
2016,7,8,13,30,778.0,177.0,3.2,31.0,910.0,755.5,552.06
2016,7,8,13,45,532.5,306.0,3.15,31.0,803.0,670.0,488.54
2016,7,8,14,0,287.0,435.0,3.1,31.0,696.0,575.57,419.17
2016,7,8,14,15,151.0,354.0,3.0,31.0,491.5,398.63,293.58
2016,7,8,14,30,15.0,273.0,2.9,31.0,287.0,222.57,163.7
2016,7,8,14,45,378.0,217.0,2.85,31.0,523.0,433.05,323.06
2016,7,8,15,0,741.0,161.0,2.8,31.0,759.0,589.07,433.94
2016,7,8,15,15,728.5,157.5,2.65,31.0,722.0,549.96,403.58
2016,7,8,15,30,716.0,154.0,2.5,31.0,685.0,508.28,371.96
2016,7,8,15,45,539.0,212.5,2.4,31.0,598.5,434.07,317.08
2016,7,8,16,0,362.0,271.0,2.3,31.0,512.0,369.9,270.13
2016,7,8,16,15,511.5,200.5,2.15,30.5,513.5,356.12,256.7
2016,7,8,16,30,661.0,130.0,2.0,30.0,515.0,324.25,227.19
2016,7,8,16,45,639.5,123.0,1.95,30.0,468.5,275.02,187.0
2016,7,8,17,0,618.0,116.0,1.9,30.0,422.0,226.98,148.04
2016,7,8,17,15,584.5,109.5,1.75,29.5,373.0,178.85,111.16
2016,7,8,17,30,551.0,103.0,1.6,29.0,324.0,133.77,80.05
2016,7,8,17,45,505.5,95.0,1.5,28.5,276.0,90.34,57.05
2016,7,8,18,0,460.0,87.0,1.4,28.0,228.0,64.52,49.12
2016,7,8,18,15,400.0,76.5,1.4,27.5,182.5,56.91,42.76
2016,7,8,18,30,340.0,66.0,1.4,27.0,137.0,49.22,36.11
2016,7,8,18,45,261.0,52.5,1.45,26.5,98.0,39.25,27.31
2016,7,8,19,0,182.0,39.0,1.5,26.0,59.0,29.23,18.08
2016,7,8,19,15,91.0,19.5,1.5,25.5,29.5,14.76,1.24
2016,7,8,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,35.5,8.5,1.75,20.0,10.0,6.69,0.0
2016,7,9,5,30,71.0,17.0,1.9,20.0,20.0,12.94,0.0
2016,7,9,5,45,181.0,31.5,2.05,20.5,53.5,23.82,13.29
2016,7,9,6,0,291.0,46.0,2.2,21.0,87.0,34.85,24.01
2016,7,9,6,15,366.0,57.0,2.25,21.5,130.0,43.22,31.7
2016,7,9,6,30,441.0,68.0,2.3,22.0,173.0,53.92,41.17
2016,7,9,6,45,286.0,100.0,2.35,22.5,174.5,72.06,56.82
2016,7,9,7,0,131.0,132.0,2.4,23.0,176.0,93.74,70.63
2016,7,9,7,15,210.0,148.0,2.45,23.5,232.5,121.58,86.61
2016,7,9,7,30,289.0,164.0,2.5,24.0,289.0,159.91,111.83
2016,7,9,7,45,208.5,195.0,2.55,25.0,291.0,185.0,134.47
2016,7,9,8,0,128.0,226.0,2.6,26.0,293.0,201.21,150.06
2016,7,9,8,15,217.5,240.0,2.6,26.5,367.5,249.19,184.74
2016,7,9,8,30,307.0,254.0,2.6,27.0,442.0,309.02,228.92
2016,7,9,8,45,417.0,239.0,2.65,27.5,515.0,366.17,271.12
2016,7,9,9,0,527.0,224.0,2.7,28.0,588.0,428.58,317.44
2016,7,9,9,15,474.0,262.0,2.75,28.0,605.0,458.53,340.89
2016,7,9,9,30,421.0,300.0,2.8,28.0,622.0,482.48,359.11
2016,7,9,9,45,448.5,306.5,2.85,28.5,664.5,523.93,388.92
2016,7,9,10,0,476.0,313.0,2.9,29.0,707.0,565.91,418.51
2016,7,9,10,15,460.5,333.0,2.95,29.0,726.0,590.47,435.81
2016,7,9,10,30,445.0,353.0,3.0,29.0,745.0,612.35,451.01
2016,7,9,10,45,413.5,377.0,3.05,29.5,749.5,623.29,457.26
2016,7,9,11,0,382.0,401.0,3.1,30.0,754.0,624.17,456.53
2016,7,9,11,15,394.0,404.5,3.1,30.0,774.5,645.46,471.32
2016,7,9,11,30,406.0,408.0,3.1,30.0,795.0,672.69,489.83
2016,7,9,11,45,387.5,421.0,3.15,30.0,793.0,667.9,486.23
2016,7,9,12,0,369.0,434.0,3.2,30.0,791.0,668.19,486.15
2016,7,9,12,15,355.5,442.5,3.2,30.0,787.5,666.69,484.77
2016,7,9,12,30,342.0,451.0,3.2,30.0,784.0,663.3,482.13
2016,7,9,12,45,375.0,434.0,3.2,30.0,796.5,673.95,490.19
2016,7,9,13,0,408.0,417.0,3.2,30.0,809.0,689.54,501.38
2016,7,9,13,15,416.5,408.0,3.2,30.0,804.0,683.4,497.37
2016,7,9,13,30,425.0,399.0,3.2,30.0,799.0,675.03,491.94
2016,7,9,13,45,442.0,385.5,3.2,30.5,794.0,667.24,486.06
2016,7,9,14,0,459.0,372.0,3.2,31.0,789.0,656.8,478.3
2016,7,9,14,15,453.0,357.5,3.15,31.0,759.0,626.92,457.66
2016,7,9,14,30,447.0,343.0,3.1,31.0,729.0,595.55,435.86
2016,7,9,14,45,487.5,314.5,3.1,31.0,721.0,581.45,426.45
2016,7,9,15,0,528.0,286.0,3.1,31.0,713.0,562.85,413.37
2016,7,9,15,15,551.0,259.5,3.05,31.0,685.5,531.33,390.46
2016,7,9,15,30,574.0,233.0,3.0,31.0,658.0,496.34,364.45
2016,7,9,15,45,559.5,219.0,2.95,31.0,613.0,449.95,329.53
2016,7,9,16,0,545.0,205.0,2.9,31.0,568.0,403.46,293.85
2016,7,9,16,15,469.5,211.5,2.8,30.5,508.0,349.65,253.45
2016,7,9,16,30,394.0,218.0,2.7,30.0,448.0,301.72,217.49
2016,7,9,16,45,548.0,156.0,2.65,30.0,444.5,273.22,189.21
2016,7,9,17,0,702.0,94.0,2.6,30.0,441.0,229.13,146.99
2016,7,9,17,15,671.5,89.0,2.35,29.5,391.0,178.16,107.21
2016,7,9,17,30,641.0,84.0,2.1,29.0,341.0,129.72,73.36
2016,7,9,17,45,599.5,78.0,1.85,28.5,291.5,82.84,48.77
2016,7,9,18,0,558.0,72.0,1.6,28.0,242.0,57.05,42.84
2016,7,9,18,15,499.0,64.0,1.5,27.0,194.5,51.09,37.94
2016,7,9,18,30,440.0,56.0,1.4,26.0,147.0,45.09,32.77
2016,7,9,18,45,355.0,45.5,1.35,25.0,105.5,36.83,25.46
2016,7,9,19,0,270.0,35.0,1.3,24.0,64.0,28.53,17.67
2016,7,9,19,15,135.0,17.5,1.35,23.5,32.0,13.41,0.33
2016,7,9,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,9.5,1.2,19.5,9.5,7.47,0.0
2016,7,10,5,30,0.0,19.0,1.4,20.0,19.0,14.08,0.0
2016,7,10,5,45,124.5,33.5,1.65,20.5,51.0,25.02,14.09
2016,7,10,6,0,249.0,48.0,1.9,21.0,83.0,36.0,24.96
2016,7,10,6,15,317.5,61.5,1.9,21.5,125.0,45.93,34.01
2016,7,10,6,30,386.0,75.0,1.9,22.0,167.0,55.77,42.75
2016,7,10,6,45,455.5,79.0,1.9,22.5,213.0,61.44,47.68
2016,7,10,7,0,525.0,83.0,1.9,23.0,259.0,71.16,48.6
2016,7,10,7,15,572.0,92.5,1.95,23.5,314.0,116.26,69.52
2016,7,10,7,30,619.0,102.0,2.0,24.0,369.0,166.35,102.84
2016,7,10,7,45,649.0,108.0,2.05,25.0,419.0,215.05,140.09
2016,7,10,8,0,679.0,114.0,2.1,26.0,469.0,266.15,181.17
2016,7,10,8,15,516.0,178.5,2.05,26.0,463.5,301.73,216.71
2016,7,10,8,30,353.0,243.0,2.0,26.0,458.0,317.83,234.85
2016,7,10,8,45,370.0,260.0,2.0,26.5,501.0,358.66,266.25
2016,7,10,9,0,387.0,277.0,2.0,27.0,544.0,400.37,297.57
2016,7,10,9,15,422.5,280.5,1.95,27.5,588.5,447.36,331.9
2016,7,10,9,30,458.0,284.0,1.9,28.0,633.0,491.19,363.3
2016,7,10,9,45,495.0,290.0,1.9,28.5,684.0,539.18,397.13
2016,7,10,10,0,532.0,296.0,1.9,29.0,735.0,588.29,431.03
2016,7,10,10,15,678.0,221.0,1.85,29.0,802.5,646.78,473.13
2016,7,10,10,30,824.0,146.0,1.8,29.0,870.0,702.94,513.29
2016,7,10,10,45,671.5,254.5,1.75,29.0,855.5,711.55,515.66
2016,7,10,11,0,519.0,363.0,1.7,29.0,841.0,703.18,506.7
2016,7,10,11,15,678.0,259.0,1.7,29.0,895.0,751.94,542.53
2016,7,10,11,30,837.0,155.0,1.7,29.0,949.0,781.15,565.3
2016,7,10,11,45,646.0,287.0,1.7,29.5,904.5,770.07,551.99
2016,7,10,12,0,455.0,419.0,1.7,30.0,860.0,732.04,521.65
2016,7,10,12,15,424.5,422.0,1.65,30.0,833.5,712.78,508.51
2016,7,10,12,30,394.0,425.0,1.6,30.0,807.0,684.2,489.13
2016,7,10,12,45,390.0,424.0,1.6,30.5,801.0,678.63,484.68
2016,7,10,13,0,386.0,423.0,1.6,31.0,795.0,671.18,478.81
2016,7,10,13,15,625.5,276.5,1.55,31.0,869.0,740.83,529.4
2016,7,10,13,30,865.0,130.0,1.5,31.0,943.0,775.55,556.03
2016,7,10,13,45,667.5,249.5,1.5,31.0,870.0,727.71,520.05
2016,7,10,14,0,470.0,369.0,1.5,31.0,797.0,663.66,474.32
2016,7,10,14,15,467.5,353.5,1.45,31.0,768.0,635.13,455.57
2016,7,10,14,30,465.0,338.0,1.4,31.0,739.0,604.87,435.13
2016,7,10,14,45,513.0,305.5,1.35,31.0,732.5,591.83,426.58
2016,7,10,15,0,561.0,273.0,1.3,31.0,726.0,573.64,413.95
2016,7,10,15,15,678.0,196.0,1.25,30.5,716.5,556.4,402.77
2016,7,10,15,30,795.0,119.0,1.2,30.0,707.0,522.95,379.12
2016,7,10,15,45,777.0,117.5,1.15,30.0,664.0,476.64,344.07
2016,7,10,16,0,759.0,116.0,1.1,30.0,621.0,429.85,307.87
2016,7,10,16,15,740.0,112.5,1.0,30.0,574.5,380.83,269.03
2016,7,10,16,30,721.0,109.0,0.9,30.0,528.0,329.35,227.69
2016,7,10,16,45,693.0,105.5,0.85,30.0,479.0,278.09,186.4
2016,7,10,17,0,665.0,102.0,0.8,30.0,430.0,228.55,146.63
2016,7,10,17,15,632.5,96.5,0.7,29.5,380.5,178.72,108.48
2016,7,10,17,30,600.0,91.0,0.6,29.0,331.0,131.74,75.99
2016,7,10,17,45,554.5,84.5,0.55,29.0,282.0,86.49,51.98
2016,7,10,18,0,509.0,78.0,0.5,29.0,233.0,60.92,45.85
2016,7,10,18,15,448.0,69.0,0.4,28.5,186.5,54.42,40.46
2016,7,10,18,30,387.0,60.0,0.3,28.0,140.0,45.52,32.83
2016,7,10,18,45,301.0,48.0,0.25,27.5,99.5,36.37,24.79
2016,7,10,19,0,215.0,36.0,0.2,27.0,59.0,27.24,16.36
2016,7,10,19,15,107.5,18.0,0.3,26.5,29.5,13.71,0.0
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,8.5,1.25,19.5,8.5,6.69,0.0
2016,7,11,5,30,0.0,17.0,1.4,20.0,17.0,12.73,0.0
2016,7,11,5,45,119.5,32.0,1.55,20.5,49.0,23.97,13.1
2016,7,11,6,0,239.0,47.0,1.7,21.0,81.0,35.23,24.28
2016,7,11,6,15,313.0,60.0,1.65,21.0,122.5,44.86,33.15
2016,7,11,6,30,387.0,73.0,1.6,21.0,164.0,54.43,41.77
2016,7,11,6,45,444.0,82.0,1.6,21.5,211.0,61.05,47.55
2016,7,11,7,0,501.0,91.0,1.6,22.0,258.0,76.82,53.53
2016,7,11,7,15,541.5,98.5,1.6,23.0,307.0,118.57,72.52
2016,7,11,7,30,582.0,106.0,1.6,24.0,356.0,164.58,102.9
2016,7,11,7,45,614.0,111.5,1.65,25.0,405.0,211.31,138.44
2016,7,11,8,0,646.0,117.0,1.7,26.0,454.0,260.71,177.9
2016,7,11,8,15,669.5,122.0,1.65,26.5,501.0,309.48,217.8
2016,7,11,8,30,693.0,127.0,1.6,27.0,548.0,359.41,258.11
2016,7,11,8,45,710.5,131.0,1.6,27.5,592.5,406.95,295.95
2016,7,11,9,0,728.0,135.0,1.6,28.0,637.0,454.48,332.72
2016,7,11,9,15,742.5,138.5,1.55,28.5,677.5,500.36,367.03
2016,7,11,9,30,757.0,142.0,1.5,29.0,718.0,544.27,398.82
2016,7,11,9,45,767.5,145.0,1.45,29.5,753.5,584.34,426.94
2016,7,11,10,0,778.0,148.0,1.4,30.0,789.0,622.76,453.05
2016,7,11,10,15,786.0,150.0,1.3,30.0,819.0,656.86,476.03
2016,7,11,10,30,794.0,152.0,1.2,30.0,849.0,688.72,496.87
2016,7,11,10,45,799.0,154.5,1.2,30.0,872.5,716.46,515.39
2016,7,11,11,0,804.0,157.0,1.2,30.0,896.0,741.49,531.85
2016,7,11,11,15,604.5,282.0,1.15,30.0,844.0,715.85,510.51
2016,7,11,11,30,405.0,407.0,1.1,30.0,792.0,673.32,478.26
2016,7,11,11,45,448.5,369.5,1.1,30.5,799.5,684.56,486.19
2016,7,11,12,0,492.0,332.0,1.1,31.0,807.0,693.48,492.08
2016,7,11,12,15,282.5,397.5,1.05,31.0,670.5,573.07,408.49
2016,7,11,12,30,73.0,463.0,1.0,31.0,534.0,440.22,314.63
2016,7,11,12,45,124.5,475.5,1.0,31.0,595.5,501.89,358.65
2016,7,11,13,0,176.0,488.0,1.0,31.0,657.0,551.16,392.28
2016,7,11,13,15,129.5,470.5,0.95,31.0,594.5,497.55,354.83
2016,7,11,13,30,83.0,453.0,0.9,31.0,532.0,434.29,311.2
2016,7,11,13,45,164.0,448.5,0.9,31.0,599.5,497.73,356.67
2016,7,11,14,0,245.0,444.0,0.9,31.0,667.0,555.39,396.31
2016,7,11,14,15,218.5,433.5,0.85,30.5,628.0,511.45,366.54
2016,7,11,14,30,192.0,423.0,0.8,30.0,589.0,476.49,343.29
2016,7,11,14,45,273.0,389.0,0.8,30.0,615.0,499.31,360.28
2016,7,11,15,0,354.0,355.0,0.8,30.0,641.0,508.12,366.75
2016,7,11,15,15,324.5,342.0,0.8,30.0,594.5,464.45,336.16
2016,7,11,15,30,295.0,329.0,0.8,30.0,548.0,422.1,306.49
2016,7,11,15,45,476.5,244.0,0.8,30.0,572.0,432.27,312.87
2016,7,11,16,0,658.0,159.0,0.8,30.0,596.0,421.79,302.1
2016,7,11,16,15,625.0,156.0,0.8,29.5,547.0,371.74,264.23
2016,7,11,16,30,592.0,153.0,0.8,29.0,498.0,323.51,227.15
2016,7,11,16,45,354.5,180.5,0.8,29.0,382.0,240.2,169.25
2016,7,11,17,0,117.0,208.0,0.8,29.0,266.0,180.13,131.17
2016,7,11,17,15,149.5,183.5,0.8,28.5,249.0,158.33,113.51
2016,7,11,17,30,182.0,159.0,0.8,28.0,232.0,133.07,93.65
2016,7,11,17,45,161.5,139.0,0.8,28.0,197.0,104.42,74.88
2016,7,11,18,0,141.0,119.0,0.8,28.0,162.0,83.24,64.73
2016,7,11,18,15,118.0,98.0,0.75,27.5,129.0,69.36,53.18
2016,7,11,18,30,95.0,77.0,0.7,27.0,96.0,55.23,41.12
2016,7,11,18,45,65.5,56.5,0.65,26.5,68.0,41.12,28.84
2016,7,11,19,0,36.0,36.0,0.6,26.0,40.0,26.8,16.03
2016,7,11,19,15,18.0,18.0,0.6,25.5,20.0,13.88,0.0
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
