Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,22.5,7.0,0.55,21.5,8.0,5.51,0.0
2016,7,12,5,30,45.0,14.0,0.6,22.0,16.0,11.02,0.0
2016,7,12,5,45,135.5,30.5,0.65,22.5,47.0,22.92,11.99
2016,7,12,6,0,226.0,47.0,0.7,23.0,78.0,35.15,23.99
2016,7,12,6,15,113.0,52.0,0.75,23.5,67.5,38.48,27.35
2016,7,12,6,30,0.0,57.0,0.8,24.0,57.0,43.18,31.61
2016,7,12,6,45,0.0,74.0,0.85,24.5,74.0,55.52,42.23
2016,7,12,7,0,0.0,91.0,0.9,25.0,91.0,67.88,50.17
2016,7,12,7,15,111.5,130.5,0.95,25.5,178.5,103.57,74.76
2016,7,12,7,30,223.0,170.0,1.0,26.0,266.0,155.23,109.67
2016,7,12,7,45,433.5,143.0,1.1,26.5,358.5,196.34,132.94
2016,7,12,8,0,644.0,116.0,1.2,27.0,451.0,260.03,176.37
2016,7,12,8,15,667.5,120.5,1.2,27.0,498.0,308.35,215.98
2016,7,12,8,30,691.0,125.0,1.2,27.0,545.0,357.83,256.23
2016,7,12,8,45,713.0,127.0,1.3,27.5,590.0,405.5,294.18
2016,7,12,9,0,735.0,129.0,1.4,28.0,635.0,454.78,332.37
2016,7,12,9,15,536.5,229.5,1.4,28.5,611.5,467.05,342.82
2016,7,12,9,30,338.0,330.0,1.4,29.0,588.0,456.6,335.14
2016,7,12,9,45,388.5,326.5,1.45,29.5,636.5,500.06,366.08
2016,7,12,10,0,439.0,323.0,1.5,30.0,685.0,553.27,402.89
2016,7,12,10,15,633.0,226.0,1.5,30.0,769.5,623.61,453.61
2016,7,12,10,30,827.0,129.0,1.5,30.0,854.0,686.11,498.79
2016,7,12,10,45,833.5,130.0,1.5,30.0,878.5,713.68,517.23
2016,7,12,11,0,840.0,131.0,1.5,30.0,903.0,738.54,533.86
2016,7,12,11,15,844.0,132.0,1.55,30.0,920.0,758.67,547.61
2016,7,12,11,30,848.0,133.0,1.6,30.0,937.0,775.76,559.11
2016,7,12,11,45,508.5,311.5,1.65,30.5,795.5,685.78,492.34
2016,7,12,12,0,169.0,490.0,1.7,31.0,654.0,549.34,393.39
2016,7,12,12,15,168.5,491.5,1.7,31.0,655.0,551.51,395.74
2016,7,12,12,30,168.0,493.0,1.7,31.0,656.0,552.58,396.42
2016,7,12,12,45,97.0,431.0,1.75,31.0,525.0,432.38,313.0
2016,7,12,13,0,26.0,369.0,1.8,31.0,394.0,323.28,235.19
2016,7,12,13,15,63.5,416.0,1.8,31.0,476.0,390.82,284.56
2016,7,12,13,30,101.0,463.0,1.8,31.0,558.0,456.87,331.2
2016,7,12,13,45,92.0,448.0,1.85,31.0,533.0,434.57,315.45
2016,7,12,14,0,83.0,433.0,1.9,31.0,508.0,412.23,300.07
2016,7,12,14,15,459.5,276.5,1.9,31.0,674.0,570.71,417.46
2016,7,12,14,30,836.0,120.0,1.9,31.0,840.0,670.42,489.08
2016,7,12,14,45,424.5,182.5,1.95,31.0,548.0,441.51,326.05
2016,7,12,15,0,13.0,245.0,2.0,31.0,256.0,197.8,145.15
2016,7,12,15,15,20.5,264.0,2.0,31.0,280.0,215.66,159.37
2016,7,12,15,30,28.0,283.0,2.0,31.0,304.0,236.92,175.4
2016,7,12,15,45,393.5,197.0,2.05,31.0,459.5,357.2,263.5
2016,7,12,16,0,759.0,111.0,2.1,31.0,615.0,428.53,309.75
2016,7,12,16,15,414.0,178.0,2.05,30.5,450.5,306.14,221.8
2016,7,12,16,30,69.0,245.0,2.0,30.0,286.0,208.13,154.44
2016,7,12,16,45,144.0,224.0,2.0,30.0,299.0,209.38,153.36
2016,7,12,17,0,219.0,203.0,2.0,30.0,312.0,199.73,142.72
2016,7,12,17,15,213.0,180.0,1.85,29.5,276.0,166.94,117.54
2016,7,12,17,30,207.0,157.0,1.7,29.0,240.0,134.51,93.66
2016,7,12,17,45,192.5,135.5,1.6,28.5,204.0,104.22,73.91
2016,7,12,18,0,178.0,114.0,1.5,28.0,168.0,79.38,61.58
2016,7,12,18,15,155.0,94.0,1.3,27.5,134.5,67.41,51.58
2016,7,12,18,30,132.0,74.0,1.1,27.0,101.0,53.74,39.86
2016,7,12,18,45,98.0,54.5,0.95,26.5,71.5,40.08,27.95
2016,7,12,19,0,64.0,35.0,0.8,26.0,42.0,26.26,15.54
2016,7,12,19,15,32.0,17.5,0.8,25.5,21.0,13.53,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.5,0.75,20.5,7.5,5.9,0.0
2016,7,13,5,30,0.0,15.0,0.9,21.0,15.0,11.8,0.0
2016,7,13,5,45,93.0,32.5,1.1,21.5,45.0,24.14,12.76
2016,7,13,6,0,186.0,50.0,1.3,22.0,75.0,36.97,25.58
2016,7,13,6,15,262.5,64.5,1.35,22.5,116.5,47.57,35.21
2016,7,13,6,30,339.0,79.0,1.4,23.0,158.0,58.01,44.46
2016,7,13,6,45,399.0,89.0,1.45,23.5,204.5,65.17,50.66
2016,7,13,7,0,459.0,99.0,1.5,24.0,251.0,79.35,55.19
2016,7,13,7,15,502.5,107.5,1.75,25.0,300.0,119.96,74.29
2016,7,13,7,30,546.0,116.0,2.0,26.0,349.0,168.05,106.44
2016,7,13,7,45,583.0,121.0,2.3,27.0,398.5,213.59,140.72
2016,7,13,8,0,620.0,126.0,2.6,28.0,448.0,262.42,179.44
2016,7,13,8,15,645.0,131.0,2.65,28.5,495.5,310.51,218.73
2016,7,13,8,30,670.0,136.0,2.7,29.0,543.0,359.98,258.73
2016,7,13,8,45,513.5,209.5,2.75,29.5,536.0,386.04,282.77
2016,7,13,9,0,357.0,283.0,2.8,30.0,529.0,393.08,290.34
2016,7,13,9,15,392.0,289.0,2.75,30.5,574.5,434.89,321.01
2016,7,13,9,30,427.0,295.0,2.7,31.0,620.0,485.09,356.92
2016,7,13,9,45,402.5,323.0,2.65,31.5,641.5,512.87,375.89
2016,7,13,10,0,378.0,351.0,2.6,32.0,663.0,531.12,387.77
2016,7,13,10,15,586.5,253.0,2.55,32.0,757.0,615.6,449.07
2016,7,13,10,30,795.0,155.0,2.5,32.0,851.0,694.61,505.73
2016,7,13,10,45,803.5,155.0,2.5,32.5,875.5,722.9,523.75
2016,7,13,11,0,812.0,155.0,2.5,33.0,900.0,748.61,540.03
2016,7,13,11,15,816.0,156.5,2.45,33.0,917.5,769.47,553.6
2016,7,13,11,30,820.0,158.0,2.4,33.0,935.0,787.3,565.02
2016,7,13,11,45,824.0,157.5,2.4,33.0,945.5,800.34,573.57
2016,7,13,12,0,828.0,157.0,2.4,33.0,956.0,810.23,580.02
2016,7,13,12,15,828.5,157.0,2.35,33.0,958.5,814.55,582.41
2016,7,13,12,30,829.0,157.0,2.3,33.0,961.0,815.63,582.71
2016,7,13,12,45,835.5,151.5,2.3,33.5,957.5,800.59,571.81
2016,7,13,13,0,842.0,146.0,2.3,34.0,954.0,796.09,568.0
2016,7,13,13,15,839.0,145.0,2.25,34.0,942.0,784.31,560.27
2016,7,13,13,30,836.0,144.0,2.2,34.0,930.0,769.44,550.25
2016,7,13,13,45,582.0,282.5,2.2,34.0,824.0,694.69,495.93
2016,7,13,14,0,328.0,421.0,2.2,34.0,718.0,598.93,427.65
2016,7,13,14,15,570.0,280.0,2.15,34.0,778.0,652.97,468.62
2016,7,13,14,30,812.0,139.0,2.1,34.0,838.0,678.31,488.4
2016,7,13,14,45,803.0,136.5,2.1,34.0,805.5,643.25,463.77
2016,7,13,15,0,794.0,134.0,2.1,34.0,773.0,606.08,437.61
2016,7,13,15,15,782.0,131.5,2.05,33.5,735.5,565.31,408.99
2016,7,13,15,30,770.0,129.0,2.0,33.0,698.0,523.1,378.55
2016,7,13,15,45,533.0,207.0,1.95,33.0,590.0,432.83,313.22
2016,7,13,16,0,296.0,285.0,1.9,33.0,482.0,356.45,258.61
2016,7,13,16,15,497.0,200.5,1.85,33.0,501.5,356.08,254.54
2016,7,13,16,30,698.0,116.0,1.8,33.0,521.0,331.52,229.51
2016,7,13,16,45,671.0,111.5,1.75,33.0,472.5,280.62,188.46
2016,7,13,17,0,644.0,107.0,1.7,33.0,424.0,231.39,148.97
2016,7,13,17,15,610.0,101.5,1.55,32.5,374.5,182.16,111.3
2016,7,13,17,30,576.0,96.0,1.4,32.0,325.0,135.98,79.17
2016,7,13,17,45,529.0,89.0,1.25,31.5,276.0,91.32,54.84
2016,7,13,18,0,482.0,82.0,1.1,31.0,227.0,63.67,47.75
2016,7,13,18,15,418.5,72.5,1.0,30.0,181.0,54.42,40.19
2016,7,13,18,30,355.0,63.0,0.9,29.0,135.0,47.29,34.13
2016,7,13,18,45,266.0,50.0,0.85,28.5,95.0,37.53,25.57
2016,7,13,19,0,177.0,37.0,0.8,28.0,55.0,27.77,16.52
2016,7,13,19,15,88.5,18.5,0.8,27.5,27.5,14.02,0.0
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,14,5,15,27.5,7.0,1.05,21.5,8.0,5.51,0.0
2016,7,14,5,30,55.0,14.0,1.2,22.0,16.0,11.02,0.0
2016,7,14,5,45,161.5,28.5,1.4,22.5,47.5,21.56,10.51
2016,7,14,6,0,268.0,43.0,1.6,23.0,79.0,32.56,21.72
2016,7,14,6,15,349.0,54.0,1.5,23.5,121.5,40.98,29.43
2016,7,14,6,30,430.0,65.0,1.4,24.0,164.0,51.65,38.84
2016,7,14,6,45,487.0,72.5,1.3,25.0,212.0,57.01,43.39
2016,7,14,7,0,544.0,80.0,1.2,26.0,260.0,70.86,46.78
2016,7,14,7,15,584.5,86.5,1.35,26.5,309.5,114.51,66.45
2016,7,14,7,30,625.0,93.0,1.5,27.0,359.0,162.33,98.06
2016,7,14,7,45,656.0,97.5,1.65,28.0,408.5,210.57,134.71
2016,7,14,8,0,687.0,102.0,1.8,29.0,458.0,261.29,175.22
2016,7,14,8,15,710.0,106.0,1.85,29.5,506.0,311.31,216.15
2016,7,14,8,30,733.0,110.0,1.9,30.0,554.0,364.67,259.09
2016,7,14,8,45,751.5,113.0,1.95,31.0,599.0,413.32,297.17
2016,7,14,9,0,770.0,116.0,2.0,32.0,644.0,461.96,334.05
2016,7,14,9,15,783.5,119.0,1.95,32.0,685.0,507.78,368.92
2016,7,14,9,30,797.0,122.0,1.9,32.0,726.0,552.59,402.08
2016,7,14,9,45,807.5,124.0,1.9,32.5,762.0,593.5,431.02
2016,7,14,10,0,818.0,126.0,1.9,33.0,798.0,627.62,454.62
2016,7,14,10,15,825.5,128.0,1.9,33.0,828.5,661.9,478.59
2016,7,14,10,30,833.0,130.0,1.9,33.0,859.0,693.81,500.48
2016,7,14,10,45,840.0,130.5,1.95,33.5,883.5,721.63,518.58
2016,7,14,11,0,847.0,131.0,2.0,34.0,908.0,746.73,534.57
2016,7,14,11,15,851.0,132.0,2.05,34.0,925.0,767.11,548.33
2016,7,14,11,30,855.0,133.0,2.1,34.0,942.0,784.41,559.68
2016,7,14,11,45,857.0,133.5,2.15,34.0,952.0,796.63,567.55
2016,7,14,12,0,859.0,134.0,2.2,34.0,962.0,805.66,573.46
2016,7,14,12,15,859.5,134.0,2.25,34.0,964.5,809.92,576.4
2016,7,14,12,30,860.0,134.0,2.3,34.0,967.0,811.02,577.41
2016,7,14,12,45,855.5,136.5,2.35,34.5,961.5,806.9,573.96
2016,7,14,13,0,851.0,139.0,2.4,35.0,956.0,799.65,568.62
2016,7,14,13,15,848.0,138.5,2.45,35.0,943.5,788.13,561.76
2016,7,14,13,30,845.0,138.0,2.5,35.0,931.0,773.49,552.76
2016,7,14,13,45,839.0,137.5,2.55,35.0,911.5,753.5,539.77
2016,7,14,14,0,833.0,137.0,2.6,35.0,892.0,730.6,524.68
2016,7,14,14,15,826.5,135.5,2.6,35.0,866.0,703.77,506.49
2016,7,14,14,30,820.0,134.0,2.6,35.0,840.0,674.31,486.24
2016,7,14,14,45,810.0,132.5,2.65,35.0,807.5,646.01,466.44
2016,7,14,15,0,800.0,131.0,2.7,35.0,775.0,608.83,440.24
2016,7,14,15,15,788.5,128.5,2.65,34.5,737.0,568.08,411.53
2016,7,14,15,30,777.0,126.0,2.6,34.0,699.0,525.83,380.95
2016,7,14,15,45,639.5,172.5,2.6,34.0,625.0,461.55,333.55
2016,7,14,16,0,502.0,219.0,2.6,34.0,551.0,401.64,289.49
2016,7,14,16,15,508.0,199.0,2.55,33.5,514.0,360.29,257.91
2016,7,14,16,30,514.0,179.0,2.5,33.0,477.0,317.39,224.14
2016,7,14,16,45,355.5,192.0,2.5,33.0,389.5,248.41,174.6
2016,7,14,17,0,197.0,205.0,2.5,33.0,302.0,197.16,140.04
2016,7,14,17,15,189.0,182.5,2.25,32.0,267.0,165.45,116.33
2016,7,14,17,30,181.0,160.0,2.0,31.0,232.0,134.71,94.05
2016,7,14,17,45,168.0,137.5,1.75,30.5,197.0,104.81,74.12
2016,7,14,18,0,155.0,115.0,1.5,30.0,162.0,81.05,62.45
2016,7,14,18,15,133.5,94.5,1.4,29.0,129.0,67.39,51.22
2016,7,14,18,30,112.0,74.0,1.3,28.0,96.0,53.48,39.45
2016,7,14,18,45,80.5,54.5,1.2,27.5,68.0,39.89,27.62
2016,7,14,19,0,49.0,35.0,1.1,27.0,40.0,26.12,15.23
2016,7,14,19,15,24.5,17.5,1.05,26.5,20.0,13.47,0.0
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,24.5,6.5,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,49.0,13.0,1.2,21.0,14.0,10.23,0.0
2016,7,15,5,45,145.5,28.5,1.35,21.5,45.0,21.5,10.26
2016,7,15,6,0,242.0,44.0,1.5,22.0,76.0,33.12,22.25
2016,7,15,6,15,319.5,56.5,1.4,22.5,118.0,42.48,30.83
2016,7,15,6,30,397.0,69.0,1.3,23.0,160.0,51.81,39.13
2016,7,15,6,45,454.0,78.0,1.25,23.5,207.0,58.52,44.96
2016,7,15,7,0,511.0,87.0,1.2,24.0,254.0,75.66,51.2
2016,7,15,7,15,552.0,94.0,1.2,25.0,303.0,117.93,70.66
2016,7,15,7,30,593.0,101.0,1.2,26.0,352.0,164.49,101.42
2016,7,15,7,45,625.5,106.0,1.3,27.0,401.5,211.8,137.28
2016,7,15,8,0,658.0,111.0,1.4,28.0,451.0,261.82,177.02
2016,7,15,8,15,483.5,180.0,1.4,28.5,443.5,295.94,210.73
2016,7,15,8,30,309.0,249.0,1.4,29.0,436.0,309.03,225.85
2016,7,15,8,45,436.5,228.5,1.4,30.0,515.0,370.31,269.65
2016,7,15,9,0,564.0,208.0,1.4,31.0,594.0,437.92,317.71
2016,7,15,9,15,667.0,171.0,1.45,31.0,656.0,493.0,358.34
2016,7,15,9,30,770.0,134.0,1.5,31.0,718.0,549.24,399.71
2016,7,15,9,45,807.0,121.5,1.6,31.5,759.5,592.37,430.69
2016,7,15,10,0,844.0,109.0,1.7,32.0,801.0,631.39,458.42
2016,7,15,10,15,851.0,110.5,1.75,32.0,831.5,665.88,482.83
2016,7,15,10,30,858.0,112.0,1.8,32.0,862.0,697.91,505.15
2016,7,15,10,45,567.5,277.0,1.9,32.5,779.0,661.39,475.41
2016,7,15,11,0,277.0,442.0,2.0,33.0,696.0,585.93,419.07
2016,7,15,11,15,573.0,281.0,2.0,33.0,819.0,696.8,499.74
2016,7,15,11,30,869.0,120.0,2.0,33.0,942.0,786.6,563.29
2016,7,15,11,45,865.5,124.0,2.0,33.0,950.5,797.55,569.34
2016,7,15,12,0,862.0,128.0,2.0,33.0,959.0,805.12,573.96
2016,7,15,12,15,862.5,128.0,2.0,33.0,961.0,809.44,576.57
2016,7,15,12,30,863.0,128.0,2.0,33.0,963.0,810.56,577.24
2016,7,15,12,45,849.0,137.0,2.0,33.0,955.0,803.94,573.02
2016,7,15,13,0,835.0,146.0,2.0,33.0,947.0,794.19,566.92
2016,7,15,13,15,832.0,145.0,1.95,33.0,934.5,782.48,559.25
2016,7,15,13,30,829.0,144.0,1.9,33.0,922.0,767.69,549.36
2016,7,15,13,45,815.0,149.0,1.85,33.0,900.5,756.8,541.3
2016,7,15,14,0,801.0,154.0,1.8,33.0,879.0,732.47,524.59
2016,7,15,14,15,794.0,152.0,1.75,32.5,853.0,704.72,506.74
2016,7,15,14,30,787.0,150.0,1.7,32.0,827.0,674.43,486.87
2016,7,15,14,45,638.5,222.5,1.7,32.0,758.0,615.38,444.61
2016,7,15,15,0,490.0,295.0,1.7,32.0,689.0,554.9,401.42
2016,7,15,15,15,490.0,277.0,1.6,31.5,654.5,518.43,376.42
2016,7,15,15,30,490.0,259.0,1.5,31.0,620.0,480.49,349.6
2016,7,15,15,45,245.0,185.5,1.45,31.0,366.0,272.61,200.58
2016,7,15,16,0,0.0,112.0,1.4,31.0,112.0,86.31,61.71
2016,7,15,16,15,13.5,164.0,1.35,30.5,172.0,130.75,96.47
2016,7,15,16,30,27.0,216.0,1.3,30.0,232.0,173.84,129.5
2016,7,15,16,45,13.5,172.5,1.3,29.5,180.5,134.18,99.75
2016,7,15,17,0,0.0,129.0,1.3,29.0,129.0,97.86,72.39
2016,7,15,17,15,0.0,113.5,1.25,28.5,113.5,85.93,63.41
2016,7,15,17,30,0.0,98.0,1.2,28.0,98.0,74.13,54.34
2016,7,15,17,45,0.0,83.0,1.15,27.5,83.0,62.8,45.49
2016,7,15,18,0,0.0,68.0,1.1,27.0,68.0,51.65,38.47
2016,7,15,18,15,0.0,54.0,0.95,26.5,54.0,41.3,29.69
2016,7,15,18,30,0.0,40.0,0.8,26.0,40.0,30.57,20.43
2016,7,15,18,45,0.0,28.0,0.7,25.5,28.0,21.36,12.35
2016,7,15,19,0,0.0,16.0,0.6,25.0,16.0,12.17,4.14
2016,7,15,19,15,0.0,8.0,0.55,25.0,8.0,6.07,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,30.0,6.0,0.75,20.0,7.0,0.0,0.0
2016,7,16,5,30,60.0,12.0,0.8,20.0,14.0,9.44,0.0
2016,7,16,5,45,160.0,27.0,0.9,20.5,44.5,20.46,9.28
2016,7,16,6,0,260.0,42.0,1.0,21.0,75.0,31.8,21.22
2016,7,16,6,15,338.0,53.0,1.0,21.5,117.0,40.19,29.0
2016,7,16,6,30,416.0,64.0,1.0,22.0,159.0,50.81,38.44
2016,7,16,6,45,208.0,45.0,1.05,22.5,92.5,33.4,23.45
2016,7,16,7,0,0.0,26.0,1.1,23.0,26.0,19.8,10.88
2016,7,16,7,15,0.0,71.5,1.15,23.5,71.5,54.87,39.79
2016,7,16,7,30,0.0,117.0,1.2,24.0,117.0,88.06,66.52
2016,7,16,7,45,0.0,82.0,1.25,24.5,82.0,63.02,45.88
2016,7,16,8,0,0.0,47.0,1.3,25.0,47.0,36.0,23.75
2016,7,16,8,15,0.0,84.5,1.3,25.5,84.5,65.02,47.0
2016,7,16,8,30,0.0,122.0,1.3,26.0,122.0,93.68,69.48
2016,7,16,8,45,8.5,179.5,1.35,26.5,186.0,141.08,106.05
2016,7,16,9,0,17.0,237.0,1.4,27.0,250.0,189.68,142.77
2016,7,16,9,15,8.5,186.0,1.4,27.5,192.5,147.75,110.06
2016,7,16,9,30,0.0,135.0,1.4,28.0,135.0,104.36,76.28
2016,7,16,9,45,51.0,262.0,1.45,28.5,304.0,238.65,178.46
2016,7,16,10,0,102.0,389.0,1.5,29.0,473.0,375.73,277.81
2016,7,16,10,15,163.0,407.5,1.45,29.0,547.5,444.76,326.52
2016,7,16,10,30,224.0,426.0,1.4,29.0,622.0,509.45,371.66
2016,7,16,10,45,243.0,435.5,1.4,29.5,653.5,548.17,397.07
2016,7,16,11,0,262.0,445.0,1.4,30.0,685.0,578.28,416.54
2016,7,16,11,15,175.0,452.0,1.4,30.0,613.5,515.48,372.05
2016,7,16,11,30,88.0,459.0,1.4,30.0,542.0,447.01,323.37
2016,7,16,11,45,64.5,437.0,1.4,30.0,498.0,411.78,298.71
2016,7,16,12,0,41.0,415.0,1.4,30.0,454.0,375.52,272.85
2016,7,16,12,15,57.0,438.0,1.35,30.0,493.0,408.39,296.29
2016,7,16,12,30,73.0,461.0,1.3,30.0,532.0,440.92,318.86
2016,7,16,12,45,239.5,437.0,1.3,30.0,667.5,575.9,414.69
2016,7,16,13,0,406.0,413.0,1.3,30.0,803.0,694.19,495.14
2016,7,16,13,15,409.5,405.5,1.3,29.5,794.5,685.35,489.4
2016,7,16,13,30,413.0,398.0,1.3,29.0,786.0,674.42,483.42
2016,7,16,13,45,340.5,417.5,1.3,29.0,732.5,618.43,445.1
2016,7,16,14,0,268.0,437.0,1.3,29.0,679.0,571.65,412.77
2016,7,16,14,15,336.5,396.5,1.25,28.5,692.0,577.61,419.14
2016,7,16,14,30,405.0,356.0,1.2,28.0,705.0,586.26,426.52
2016,7,16,14,45,306.5,370.0,1.2,28.0,628.0,510.63,373.29
2016,7,16,15,0,208.0,384.0,1.2,28.0,551.0,440.46,323.67
2016,7,16,15,15,249.0,356.5,1.15,28.0,547.0,437.85,322.35
2016,7,16,15,30,290.0,329.0,1.1,28.0,543.0,424.1,312.29
2016,7,16,15,45,178.0,307.0,1.1,28.0,435.5,331.19,245.27
2016,7,16,16,0,66.0,285.0,1.1,28.0,328.0,249.55,186.04
2016,7,16,16,15,33.0,161.5,1.05,27.5,183.0,138.38,102.84
2016,7,16,16,30,0.0,38.0,1.0,27.0,38.0,29.12,17.81
2016,7,16,16,45,0.0,59.5,1.0,27.0,59.5,45.65,31.28
2016,7,16,17,0,0.0,81.0,1.0,27.0,81.0,62.26,44.74
2016,7,16,17,15,0.0,71.5,0.95,26.5,71.5,54.88,39.03
2016,7,16,17,30,0.0,62.0,0.9,26.0,62.0,47.51,33.28
2016,7,16,17,45,0.0,52.5,0.9,25.5,52.5,40.17,27.45
2016,7,16,18,0,0.0,43.0,0.9,25.0,43.0,32.85,22.72
2016,7,16,18,15,0.0,34.0,0.85,24.5,34.0,25.93,16.77
2016,7,16,18,30,0.0,25.0,0.8,24.0,25.0,19.03,10.74
2016,7,16,18,45,0.0,17.5,0.8,24.0,17.5,13.3,5.63
2016,7,16,19,0,0.0,10.0,0.8,24.0,10.0,7.58,0.45
2016,7,16,19,15,0.0,5.0,0.85,23.5,5.0,3.78,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,29.5,6.0,0.55,20.5,7.0,0.0,0.0
2016,7,17,5,30,59.0,12.0,0.6,21.0,14.0,9.44,0.0
2016,7,17,5,45,170.5,26.0,0.65,21.5,45.0,19.77,8.4
2016,7,17,6,0,282.0,40.0,0.7,22.0,76.0,30.49,20.0
2016,7,17,6,15,362.5,51.0,0.65,22.5,119.0,41.03,29.58
2016,7,17,6,30,443.0,62.0,0.6,23.0,162.0,49.53,37.17
2016,7,17,6,45,502.5,69.0,0.6,23.5,210.5,54.64,41.63
2016,7,17,7,0,562.0,76.0,0.6,24.0,259.0,69.95,45.34
2016,7,17,7,15,602.5,82.5,0.6,24.5,309.0,114.86,66.2
2016,7,17,7,30,643.0,89.0,0.6,25.0,359.0,163.93,98.99
2016,7,17,7,45,676.5,92.5,0.6,25.5,410.0,213.11,136.6
2016,7,17,8,0,710.0,96.0,0.6,26.0,461.0,264.99,178.18
2016,7,17,8,15,732.5,100.0,0.6,26.5,509.5,318.92,221.85
2016,7,17,8,30,755.0,104.0,0.6,27.0,558.0,370.72,263.2
2016,7,17,8,45,777.0,105.0,0.6,27.5,604.5,420.42,302.0
2016,7,17,9,0,799.0,106.0,0.6,28.0,651.0,470.36,339.76
2016,7,17,9,15,812.0,108.5,0.5,28.5,692.5,516.97,373.16
2016,7,17,9,30,825.0,111.0,0.4,29.0,734.0,559.79,402.57
2016,7,17,9,45,843.5,108.5,0.35,29.5,773.0,602.12,431.02
2016,7,17,10,0,862.0,106.0,0.3,30.0,812.0,643.17,457.61
2016,7,17,10,15,869.5,107.5,0.3,30.5,843.0,678.74,480.33
2016,7,17,10,30,877.0,109.0,0.3,31.0,874.0,711.81,500.88
2016,7,17,10,45,882.5,110.0,0.35,31.5,898.5,740.36,518.81
2016,7,17,11,0,888.0,111.0,0.4,32.0,923.0,765.98,534.63
2016,7,17,11,15,891.5,112.0,0.45,32.0,940.5,787.01,547.9
2016,7,17,11,30,895.0,113.0,0.5,32.0,958.0,804.81,559.11
2016,7,17,11,45,897.0,113.5,0.55,32.0,968.0,817.72,567.4
2016,7,17,12,0,899.0,114.0,0.6,32.0,978.0,827.27,573.76
2016,7,17,12,15,899.5,114.0,0.6,32.0,981.0,831.83,576.34
2016,7,17,12,30,900.0,114.0,0.6,32.0,984.0,833.03,577.0
2016,7,17,12,45,893.5,117.5,0.65,32.5,977.5,828.08,573.67
2016,7,17,13,0,887.0,121.0,0.7,33.0,971.0,819.84,568.45
2016,7,17,13,15,885.0,120.5,0.75,33.0,959.0,808.65,562.63
2016,7,17,13,30,883.0,120.0,0.8,33.0,947.0,794.15,554.78
2016,7,17,13,45,878.0,119.5,0.85,33.0,927.5,774.12,543.45
2016,7,17,14,0,873.0,119.0,0.9,33.0,908.0,750.99,529.3
2016,7,17,14,15,867.0,117.5,0.9,33.0,881.5,723.36,511.4
2016,7,17,14,30,861.0,116.0,0.9,33.0,855.0,692.94,491.39
2016,7,17,14,45,852.0,115.0,0.95,33.0,822.5,658.36,468.71
2016,7,17,15,0,843.0,114.0,1.0,33.0,790.0,621.51,443.9
2016,7,17,15,15,832.0,112.0,1.0,32.5,751.5,580.63,416.11
2016,7,17,15,30,821.0,110.0,1.0,32.0,713.0,538.06,386.26
2016,7,17,15,45,805.5,107.5,1.0,32.0,670.0,492.83,352.81
2016,7,17,16,0,790.0,105.0,1.0,32.0,627.0,444.6,316.3
2016,7,17,16,15,772.0,102.0,1.0,32.0,580.5,394.47,277.42
2016,7,17,16,30,754.0,99.0,1.0,32.0,534.0,344.38,237.56
2016,7,17,16,45,730.0,95.0,1.05,32.0,484.5,292.06,195.62
2016,7,17,17,0,706.0,91.0,1.1,32.0,435.0,237.73,152.05
2016,7,17,17,15,674.5,86.0,1.05,31.5,384.5,185.69,111.7
2016,7,17,17,30,643.0,81.0,1.0,31.0,334.0,136.32,76.59
2016,7,17,17,45,600.0,75.0,1.0,30.5,284.0,88.46,49.67
2016,7,17,18,0,557.0,69.0,1.0,30.0,234.0,54.94,40.67
2016,7,17,18,15,495.5,61.0,0.9,29.0,186.5,48.89,35.72
2016,7,17,18,30,434.0,53.0,0.8,28.0,139.0,42.81,30.5
2016,7,17,18,45,343.5,42.5,0.75,27.0,97.5,34.48,23.14
2016,7,17,19,0,253.0,32.0,0.7,26.0,56.0,26.12,15.08
2016,7,17,19,15,126.5,16.0,0.7,25.5,28.0,12.26,0.0
2016,7,17,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,30.0,5.5,0.8,21.0,6.5,0.0,0.0
2016,7,18,5,30,60.0,11.0,0.9,21.0,13.0,8.65,0.0
2016,7,18,5,45,162.0,26.0,1.0,21.5,43.5,19.73,7.98
2016,7,18,6,0,264.0,41.0,1.1,22.0,74.0,31.1,20.44
2016,7,18,6,15,343.5,52.5,1.05,22.5,116.5,39.87,28.55
2016,7,18,6,30,423.0,64.0,1.0,23.0,159.0,50.97,38.38
2016,7,18,6,45,479.0,72.5,1.0,24.0,206.5,57.08,43.62
2016,7,18,7,0,535.0,81.0,1.0,25.0,254.0,73.5,48.02
2016,7,18,7,15,575.5,88.0,1.0,25.5,303.5,117.35,68.84
2016,7,18,7,30,616.0,95.0,1.0,26.0,353.0,165.42,101.1
2016,7,18,7,45,648.0,100.0,1.05,27.0,403.0,214.12,138.22
2016,7,18,8,0,680.0,105.0,1.1,28.0,453.0,265.45,179.05
2016,7,18,8,15,703.0,109.5,1.0,28.5,501.0,315.89,219.79
2016,7,18,8,30,726.0,114.0,0.9,29.0,549.0,367.4,260.53
2016,7,18,8,45,746.5,116.0,0.8,29.5,594.5,418.26,299.56
2016,7,18,9,0,767.0,118.0,0.7,30.0,640.0,467.1,335.74
2016,7,18,9,15,780.5,121.0,0.65,30.5,681.5,513.12,368.9
2016,7,18,9,30,794.0,124.0,0.6,31.0,723.0,558.12,400.12
2016,7,18,9,45,806.5,125.5,0.55,31.5,759.5,599.98,428.1
2016,7,18,10,0,819.0,127.0,0.5,32.0,796.0,640.24,454.03
2016,7,18,10,15,826.5,128.5,0.5,32.0,826.5,669.1,473.46
2016,7,18,10,30,834.0,130.0,0.5,32.0,857.0,700.9,494.34
2016,7,18,10,45,839.5,131.5,0.5,32.5,881.0,728.71,511.18
2016,7,18,11,0,845.0,133.0,0.5,33.0,905.0,753.71,525.91
2016,7,18,11,15,849.0,134.0,0.6,33.0,922.0,774.24,540.21
2016,7,18,11,30,853.0,135.0,0.7,33.0,939.0,791.71,552.05
2016,7,18,11,45,855.5,135.0,0.85,33.5,949.5,804.07,560.3
2016,7,18,12,0,858.0,135.0,1.0,34.0,960.0,813.24,566.58
2016,7,18,12,15,652.0,276.0,1.15,34.0,904.0,789.1,549.22
2016,7,18,12,30,446.0,417.0,1.3,34.0,848.0,738.11,513.87
2016,7,18,12,45,448.0,413.5,1.5,34.0,844.5,735.27,514.41
2016,7,18,13,0,450.0,410.0,1.7,34.0,841.0,730.14,512.83
2016,7,18,13,15,640.0,278.5,1.7,34.0,882.5,767.4,541.39
2016,7,18,13,30,830.0,147.0,1.7,34.0,924.0,776.59,551.62
2016,7,18,13,45,658.5,254.0,1.75,34.0,862.5,738.37,523.09
2016,7,18,14,0,487.0,361.0,1.8,34.0,801.0,681.45,482.98
2016,7,18,14,15,637.5,256.5,1.85,33.5,814.0,690.62,493.66
2016,7,18,14,30,788.0,152.0,1.9,33.0,827.0,682.37,491.88
2016,7,18,14,45,652.0,218.5,1.95,33.0,763.0,625.91,451.66
2016,7,18,15,0,516.0,285.0,2.0,33.0,699.0,567.2,409.99
2016,7,18,15,15,623.5,216.5,2.0,33.0,692.0,554.3,401.68
2016,7,18,15,30,731.0,148.0,2.0,33.0,685.0,526.63,381.75
2016,7,18,15,45,526.5,212.0,2.0,33.0,587.0,440.1,319.13
2016,7,18,16,0,322.0,276.0,2.0,33.0,489.0,365.47,265.52
2016,7,18,16,15,456.0,214.0,1.95,32.5,490.0,356.17,256.52
2016,7,18,16,30,590.0,152.0,1.9,32.0,491.0,330.83,233.27
2016,7,18,16,45,477.5,164.0,1.85,32.0,422.5,269.05,187.12
2016,7,18,17,0,365.0,176.0,1.8,32.0,354.0,219.1,151.03
2016,7,18,17,15,344.0,160.0,1.65,31.5,312.0,179.7,121.02
2016,7,18,17,30,323.0,144.0,1.5,31.0,270.0,142.35,94.09
2016,7,18,17,45,303.0,125.0,1.4,30.5,229.5,105.33,70.52
2016,7,18,18,0,283.0,106.0,1.3,30.0,189.0,75.78,58.05
2016,7,18,18,15,309.0,84.5,1.25,29.0,159.0,61.35,46.14
2016,7,18,18,30,335.0,63.0,1.2,28.0,129.0,47.12,34.07
2016,7,18,18,45,256.5,48.5,1.2,27.5,90.0,36.41,24.64
2016,7,18,19,0,178.0,34.0,1.2,27.0,51.0,25.61,14.48
2016,7,18,19,15,89.0,17.0,1.25,26.5,25.5,12.9,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,28.0,5.5,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,56.0,11.0,1.1,22.0,12.0,8.65,0.0
2016,7,19,5,45,162.5,26.0,1.3,22.5,43.0,19.73,7.47
2016,7,19,6,0,269.0,41.0,1.5,23.0,74.0,31.11,20.29
2016,7,19,6,15,350.5,52.5,1.6,23.5,117.0,39.91,28.42
2016,7,19,6,30,432.0,64.0,1.7,24.0,160.0,51.1,38.3
2016,7,19,6,45,489.5,72.5,1.8,24.5,208.5,57.24,43.66
2016,7,19,7,0,547.0,81.0,1.9,25.0,257.0,74.52,48.35
2016,7,19,7,15,588.0,88.0,1.95,25.5,307.0,119.22,69.87
2016,7,19,7,30,629.0,95.0,2.0,26.0,357.0,168.19,103.06
2016,7,19,7,45,660.5,99.5,2.05,27.0,407.5,217.23,140.83
2016,7,19,8,0,692.0,104.0,2.1,28.0,458.0,268.82,182.35
2016,7,19,8,15,714.5,108.5,2.0,28.5,506.0,319.83,224.19
2016,7,19,8,30,737.0,113.0,1.9,29.0,554.0,374.01,267.7
2016,7,19,8,45,753.0,117.0,1.85,29.5,599.0,423.1,306.56
2016,7,19,9,0,769.0,121.0,1.8,30.0,644.0,471.95,344.03
2016,7,19,9,15,782.0,124.0,1.65,30.0,684.5,517.9,378.59
2016,7,19,9,30,795.0,127.0,1.5,30.0,725.0,562.8,411.19
2016,7,19,9,45,517.0,257.5,1.4,30.5,654.0,536.27,390.53
2016,7,19,10,0,239.0,388.0,1.3,31.0,583.0,471.12,341.82
2016,7,19,10,15,371.0,360.5,1.2,31.0,677.0,556.0,401.7
2016,7,19,10,30,503.0,333.0,1.1,31.0,771.0,648.74,464.1
2016,7,19,10,45,669.0,236.5,1.0,31.5,836.5,708.84,503.88
2016,7,19,11,0,835.0,140.0,0.9,32.0,902.0,753.66,533.64
2016,7,19,11,15,838.5,141.0,0.8,32.0,919.0,773.64,544.79
2016,7,19,11,30,842.0,142.0,0.7,32.0,936.0,790.56,553.61
2016,7,19,11,45,503.5,314.5,0.65,32.5,791.0,694.48,484.54
2016,7,19,12,0,165.0,487.0,0.6,33.0,646.0,549.57,383.21
2016,7,19,12,15,94.5,423.5,0.5,33.0,514.5,427.95,302.08
2016,7,19,12,30,24.0,360.0,0.4,33.0,383.0,316.99,225.12
2016,7,19,12,45,91.0,422.0,0.35,33.5,509.5,423.51,299.44
2016,7,19,13,0,158.0,484.0,0.3,34.0,636.0,540.34,375.5
2016,7,19,13,15,219.0,468.5,0.25,34.0,675.5,572.91,396.19
2016,7,19,13,30,280.0,453.0,0.2,34.0,715.0,612.88,421.97
2016,7,19,13,45,238.5,450.5,0.15,34.0,670.5,562.36,388.34
2016,7,19,14,0,197.0,448.0,0.1,34.0,626.0,522.42,362.14
2016,7,19,14,15,503.5,293.5,0.15,33.5,729.5,625.53,435.78
2016,7,19,14,30,810.0,139.0,0.2,33.0,833.0,688.13,480.09
2016,7,19,14,45,798.0,138.5,0.25,33.0,800.0,652.65,456.48
2016,7,19,15,0,786.0,138.0,0.3,33.0,767.0,615.25,432.25
2016,7,19,15,15,774.5,135.5,0.3,33.0,729.5,574.74,404.76
2016,7,19,15,30,763.0,133.0,0.3,33.0,692.0,532.74,375.52
2016,7,19,15,45,743.0,131.5,0.35,33.0,648.5,486.18,342.77
2016,7,19,16,0,723.0,130.0,0.4,33.0,605.0,438.09,307.94
2016,7,19,16,15,702.5,125.5,0.4,32.5,559.5,388.13,270.95
2016,7,19,16,30,682.0,121.0,0.4,32.0,514.0,338.61,233.16
2016,7,19,16,45,483.0,156.0,0.4,32.0,421.5,265.68,182.04
2016,7,19,17,0,284.0,191.0,0.4,32.0,329.0,211.77,146.88
2016,7,19,17,15,269.0,171.0,0.4,31.5,289.5,174.84,119.43
2016,7,19,17,30,254.0,151.0,0.4,31.0,250.0,139.5,94.05
2016,7,19,17,45,229.0,131.5,0.45,31.0,211.0,105.61,72.15
2016,7,19,18,0,204.0,112.0,0.5,31.0,172.0,78.42,59.86
2016,7,19,18,15,173.0,92.0,0.5,30.0,136.0,65.27,49.15
2016,7,19,18,30,142.0,72.0,0.5,29.0,100.0,51.8,37.79
2016,7,19,18,45,97.0,52.5,0.55,28.5,69.0,38.52,26.24
2016,7,19,19,0,52.0,33.0,0.6,28.0,38.0,24.64,13.54
2016,7,19,19,15,26.0,16.5,0.6,27.5,19.0,12.66,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,20,5,15,21.0,5.0,1.3,20.5,5.5,0.0,0.0
2016,7,20,5,30,42.0,10.0,1.5,21.0,11.0,7.87,0.0
2016,7,20,5,45,149.5,25.0,1.7,21.5,41.0,18.96,6.49
2016,7,20,6,0,257.0,40.0,1.9,22.0,71.0,30.33,19.68
2016,7,20,6,15,340.0,51.5,1.85,22.5,113.5,39.13,27.86
2016,7,20,6,30,423.0,63.0,1.8,23.0,156.0,50.26,37.74
2016,7,20,6,45,485.5,71.0,1.75,23.5,205.0,56.09,42.86
2016,7,20,7,0,548.0,79.0,1.7,24.0,254.0,73.75,47.55
2016,7,20,7,15,590.5,85.5,1.8,25.0,304.5,118.34,69.07
2016,7,20,7,30,633.0,92.0,1.9,26.0,355.0,167.36,102.22
2016,7,20,7,45,667.5,96.0,2.0,27.0,406.0,216.91,140.39
2016,7,20,8,0,702.0,100.0,2.1,28.0,457.0,269.32,182.56
2016,7,20,8,15,725.5,104.5,2.05,28.5,506.5,321.22,225.21
2016,7,20,8,30,749.0,109.0,2.0,29.0,556.0,376.38,269.61
2016,7,20,8,45,769.0,111.5,1.95,29.5,602.5,426.54,309.31
2016,7,20,9,0,789.0,114.0,1.9,30.0,649.0,476.8,347.88
2016,7,20,9,15,803.0,117.0,1.85,30.0,691.5,524.21,383.96
2016,7,20,9,30,817.0,120.0,1.8,30.0,734.0,570.6,418.26
2016,7,20,9,45,828.5,122.5,1.8,30.5,771.5,613.79,448.72
2016,7,20,10,0,840.0,125.0,1.8,31.0,809.0,649.97,473.66
2016,7,20,10,15,848.0,126.5,1.8,31.0,840.5,685.34,498.32
2016,7,20,10,30,856.0,128.0,1.8,31.0,872.0,718.28,520.85
2016,7,20,10,45,861.0,130.0,1.8,31.5,896.5,746.84,538.97
2016,7,20,11,0,866.0,132.0,1.8,32.0,921.0,772.5,554.83
2016,7,20,11,15,870.0,133.0,1.75,32.0,939.0,793.56,567.94
2016,7,20,11,30,874.0,134.0,1.7,32.0,957.0,811.47,578.49
2016,7,20,11,45,875.5,135.0,1.7,32.5,967.0,824.17,585.0
2016,7,20,12,0,877.0,136.0,1.7,33.0,977.0,833.56,589.48
2016,7,20,12,15,877.5,136.0,1.7,33.0,979.5,838.06,592.14
2016,7,20,12,30,878.0,136.0,1.7,33.0,982.0,839.28,592.85
2016,7,20,12,45,883.0,131.5,1.7,33.0,978.5,837.29,591.64
2016,7,20,13,0,888.0,127.0,1.7,33.0,975.0,831.88,588.38
2016,7,20,13,15,885.0,126.5,1.7,33.0,962.5,819.87,581.01
2016,7,20,13,30,882.0,126.0,1.7,33.0,950.0,804.56,571.65
2016,7,20,13,45,876.0,126.0,1.7,33.0,930.0,784.12,559.04
2016,7,20,14,0,870.0,126.0,1.7,33.0,910.0,760.63,543.69
2016,7,20,14,15,863.5,124.5,1.7,33.0,883.5,732.63,525.14
2016,7,20,14,30,857.0,123.0,1.7,33.0,857.0,701.86,504.45
2016,7,20,14,45,848.0,121.5,1.75,33.0,824.0,666.84,480.83
2016,7,20,15,0,839.0,120.0,1.8,33.0,791.0,629.56,455.1
2016,7,20,15,15,828.0,118.0,1.8,32.5,752.5,592.28,429.21
2016,7,20,15,30,817.0,116.0,1.8,32.0,714.0,548.8,398.27
2016,7,20,15,45,577.0,194.0,1.85,32.0,603.5,457.19,332.2
2016,7,20,16,0,337.0,272.0,1.9,32.0,493.0,371.0,270.44
2016,7,20,16,15,543.5,187.5,1.85,31.5,513.0,372.66,268.5
2016,7,20,16,30,750.0,103.0,1.8,31.0,533.0,350.83,245.81
2016,7,20,16,45,726.0,99.0,1.75,31.0,483.5,298.4,202.88
2016,7,20,17,0,702.0,95.0,1.7,31.0,434.0,243.99,158.56
2016,7,20,17,15,669.5,89.5,1.6,30.5,383.0,191.22,117.12
2016,7,20,17,30,637.0,84.0,1.5,30.0,332.0,141.27,80.89
2016,7,20,17,45,593.0,77.5,1.4,29.5,281.5,92.93,52.67
2016,7,20,18,0,549.0,71.0,1.3,29.0,231.0,56.41,42.09
2016,7,20,18,15,486.0,62.5,1.25,28.0,183.0,50.03,36.82
2016,7,20,18,30,423.0,54.0,1.2,27.0,135.0,43.61,31.26
2016,7,20,18,45,331.5,42.5,1.15,26.0,94.0,34.5,23.18
2016,7,20,19,0,240.0,31.0,1.1,25.0,53.0,23.7,12.89
2016,7,20,19,15,120.0,15.5,1.1,24.5,26.5,11.86,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,15,25.5,4.5,0.75,19.5,5.0,0.0,0.0
2016,7,21,5,30,51.0,9.0,0.9,20.0,10.0,7.08,0.0
2016,7,21,5,45,158.5,23.5,1.05,21.0,40.0,17.89,5.27
2016,7,21,6,0,266.0,38.0,1.2,22.0,70.0,28.95,18.49
2016,7,21,6,15,348.0,50.0,1.0,22.5,113.0,38.13,27.0
2016,7,21,6,30,430.0,62.0,0.8,23.0,156.0,49.57,37.16
2016,7,21,6,45,489.0,70.5,0.6,23.5,204.0,55.78,42.6
2016,7,21,7,0,548.0,79.0,0.4,24.0,252.0,74.5,47.75
2016,7,21,7,15,589.5,85.5,0.4,25.0,302.5,119.1,69.32
2016,7,21,7,30,631.0,92.0,0.4,26.0,353.0,168.03,102.15
2016,7,21,7,45,662.0,97.5,0.45,27.0,403.5,218.03,140.25
2016,7,21,8,0,693.0,103.0,0.5,28.0,454.0,270.55,181.79
2016,7,21,8,15,716.5,107.5,0.5,28.5,503.0,322.11,223.13
2016,7,21,8,30,740.0,112.0,0.5,29.0,552.0,376.89,266.03
2016,7,21,8,45,756.0,116.5,0.55,29.5,597.5,426.73,304.62
2016,7,21,9,0,772.0,121.0,0.6,30.0,643.0,476.32,341.89
2016,7,21,9,15,499.0,235.0,0.6,30.0,581.0,461.95,333.97
2016,7,21,9,30,226.0,349.0,0.6,30.0,519.0,410.29,297.85
2016,7,21,9,45,272.5,358.0,0.65,30.5,573.0,464.75,336.09
2016,7,21,10,0,319.0,367.0,0.7,31.0,627.0,515.01,370.04
2016,7,21,10,15,560.0,263.5,0.7,31.0,741.0,615.47,440.3
2016,7,21,10,30,801.0,160.0,0.7,31.0,855.0,716.53,509.02
2016,7,21,10,45,501.0,306.5,0.75,31.5,745.5,645.52,456.92
2016,7,21,11,0,201.0,453.0,0.8,32.0,636.0,534.82,378.63
2016,7,21,11,15,127.0,438.5,0.8,32.0,555.0,471.44,335.65
2016,7,21,11,30,53.0,424.0,0.8,32.0,474.0,392.56,280.61
2016,7,21,11,45,35.0,368.5,0.85,32.5,402.0,332.53,238.76
2016,7,21,12,0,17.0,313.0,0.9,33.0,330.0,261.56,188.21
2016,7,21,12,15,69.0,398.0,0.9,33.0,465.0,386.55,277.49
2016,7,21,12,30,121.0,483.0,0.9,33.0,600.0,513.8,363.65
2016,7,21,12,45,481.0,319.0,0.95,33.0,779.0,690.35,487.02
2016,7,21,13,0,841.0,155.0,1.0,33.0,958.0,818.16,573.45
2016,7,21,13,15,471.5,307.0,1.0,33.0,756.0,662.48,466.58
2016,7,21,13,30,102.0,459.0,1.0,33.0,554.0,459.7,325.87
2016,7,21,13,45,108.5,443.5,1.05,33.5,543.0,448.5,319.67
2016,7,21,14,0,115.0,428.0,1.1,34.0,532.0,447.05,318.66
2016,7,21,14,15,89.0,408.0,1.1,34.0,487.0,396.88,284.09
2016,7,21,14,30,63.0,388.0,1.1,34.0,442.0,358.37,257.45
2016,7,21,14,45,210.0,369.0,1.15,34.0,538.5,444.14,319.74
2016,7,21,15,0,357.0,350.0,1.2,34.0,635.0,517.4,370.72
2016,7,21,15,15,562.5,243.0,1.2,33.5,666.5,541.79,388.87
2016,7,21,15,30,768.0,136.0,1.2,33.0,698.0,541.47,389.01
2016,7,21,15,45,744.5,136.0,1.25,33.0,653.5,494.0,354.25
2016,7,21,16,0,721.0,136.0,1.3,33.0,609.0,445.5,318.12
2016,7,21,16,15,700.0,131.5,1.35,32.5,562.5,395.19,280.25
2016,7,21,16,30,679.0,127.0,1.4,32.0,516.0,345.37,241.59
2016,7,21,16,45,650.5,122.0,1.45,32.0,466.5,293.76,200.51
2016,7,21,17,0,622.0,117.0,1.5,32.0,417.0,244.03,160.73
2016,7,21,17,15,587.0,110.0,1.45,31.5,367.0,193.77,121.91
2016,7,21,17,30,552.0,103.0,1.4,31.0,317.0,146.76,88.14
2016,7,21,17,45,506.0,94.0,1.35,30.5,268.0,101.09,61.01
2016,7,21,18,0,460.0,85.0,1.3,30.0,219.0,63.23,47.59
2016,7,21,18,15,396.5,74.0,1.3,29.0,172.5,55.2,40.98
2016,7,21,18,30,333.0,63.0,1.3,28.0,126.0,47.09,34.01
2016,7,21,18,45,246.0,48.0,1.3,27.5,86.5,35.98,24.2
2016,7,21,19,0,159.0,33.0,1.3,27.0,47.0,24.81,13.43
2016,7,21,19,15,79.5,16.5,1.4,26.5,23.5,12.51,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
