Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,14.0,3.5,1.05,21.5,4.0,0.0,0.0
2016,7,22,5,30,28.0,7.0,1.2,22.0,8.0,5.51,0.0
2016,7,22,5,45,120.5,23.5,1.4,22.5,36.5,17.77,4.46
2016,7,22,6,0,213.0,40.0,1.6,23.0,65.0,30.1,19.27
2016,7,22,6,15,292.0,54.0,1.7,23.5,106.5,40.52,28.86
2016,7,22,6,30,371.0,68.0,1.8,24.0,148.0,50.87,38.07
2016,7,22,6,45,432.5,77.5,1.9,24.5,195.5,57.93,44.24
2016,7,22,7,0,494.0,87.0,2.0,25.0,243.0,79.56,52.15
2016,7,22,7,15,536.5,95.0,2.05,25.5,292.5,122.35,73.9
2016,7,22,7,30,579.0,103.0,2.1,26.0,342.0,169.72,106.44
2016,7,22,7,45,561.0,121.5,2.15,27.0,378.5,216.93,144.83
2016,7,22,8,0,543.0,140.0,2.2,28.0,415.0,257.67,179.15
2016,7,22,8,15,621.0,131.5,2.15,28.5,476.5,312.47,221.69
2016,7,22,8,30,699.0,123.0,2.1,29.0,538.0,370.12,266.45
2016,7,22,8,45,580.0,181.5,2.1,29.5,545.0,405.38,296.39
2016,7,22,9,0,461.0,240.0,2.1,30.0,552.0,422.62,311.03
2016,7,22,9,15,454.0,260.5,2.0,30.5,584.0,459.93,338.18
2016,7,22,9,30,447.0,281.0,1.9,31.0,616.0,495.41,362.98
2016,7,22,9,45,496.0,282.5,1.85,31.5,671.5,547.78,399.32
2016,7,22,10,0,545.0,284.0,1.8,32.0,727.0,602.16,436.11
2016,7,22,10,15,690.0,207.0,1.7,32.0,790.5,661.16,477.65
2016,7,22,10,30,835.0,130.0,1.6,32.0,854.0,709.05,511.53
2016,7,22,10,45,638.5,251.5,1.5,32.5,815.0,704.34,502.63
2016,7,22,11,0,442.0,373.0,1.4,33.0,776.0,670.59,474.92
2016,7,22,11,15,650.0,253.0,1.3,33.0,857.5,745.9,527.59
2016,7,22,11,30,858.0,133.0,1.2,33.0,939.0,802.33,565.72
2016,7,22,11,45,859.0,134.5,1.15,33.5,949.0,814.89,571.0
2016,7,22,12,0,860.0,136.0,1.1,34.0,959.0,824.19,574.7
2016,7,22,12,15,860.5,136.0,1.05,34.0,961.5,828.65,576.61
2016,7,22,12,30,861.0,136.0,1.0,34.0,964.0,829.87,576.62
2016,7,22,12,45,857.5,137.5,0.95,34.5,958.5,825.77,572.28
2016,7,22,13,0,854.0,139.0,0.9,35.0,953.0,818.48,566.11
2016,7,22,13,15,851.0,138.5,0.85,35.0,940.5,806.83,558.52
2016,7,22,13,30,848.0,138.0,0.8,35.0,928.0,791.99,549.08
2016,7,22,13,45,843.5,136.5,0.8,35.0,908.5,772.08,537.08
2016,7,22,14,0,839.0,135.0,0.8,35.0,889.0,749.15,522.65
2016,7,22,14,15,832.0,133.5,0.75,35.0,862.5,721.52,504.4
2016,7,22,14,30,825.0,132.0,0.7,35.0,836.0,691.23,484.23
2016,7,22,14,45,815.0,130.5,0.7,35.0,803.0,662.69,465.27
2016,7,22,15,0,805.0,129.0,0.7,35.0,770.0,624.92,440.01
2016,7,22,15,15,549.5,227.0,0.7,34.5,655.0,522.79,370.57
2016,7,22,15,30,294.0,325.0,0.7,34.0,540.0,429.26,306.38
2016,7,22,15,45,516.5,224.0,0.7,34.0,573.0,450.18,320.93
2016,7,22,16,0,739.0,123.0,0.7,34.0,606.0,445.46,314.45
2016,7,22,16,15,719.0,119.0,0.7,33.5,559.5,393.85,275.78
2016,7,22,16,30,699.0,115.0,0.7,33.0,513.0,343.89,237.44
2016,7,22,16,45,663.0,113.0,0.75,33.0,463.0,291.5,196.56
2016,7,22,17,0,627.0,111.0,0.8,33.0,413.0,241.71,157.46
2016,7,22,17,15,592.0,104.5,0.75,32.5,363.0,191.51,119.02
2016,7,22,17,30,557.0,98.0,0.7,32.0,313.0,144.55,85.5
2016,7,22,17,45,507.0,90.5,0.7,31.5,263.5,99.38,58.99
2016,7,22,18,0,457.0,83.0,0.7,31.0,214.0,61.87,46.21
2016,7,22,18,15,394.0,71.5,0.7,30.0,168.5,53.48,39.34
2016,7,22,18,30,331.0,60.0,0.7,29.0,123.0,45.01,32.1
2016,7,22,18,45,243.0,45.5,0.7,28.5,84.0,34.2,22.6
2016,7,22,19,0,155.0,31.0,0.7,28.0,45.0,23.35,12.08
2016,7,22,19,15,77.5,15.5,0.75,27.5,22.5,12.2,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,112.5,19.0,1.2,22.5,31.5,14.46,1.94
2016,7,23,6,0,225.0,38.0,1.4,23.0,63.0,28.73,18.08
2016,7,23,6,15,305.0,51.0,1.3,23.5,104.5,38.51,27.14
2016,7,23,6,30,385.0,64.0,1.2,24.0,146.0,48.26,35.83
2016,7,23,6,45,446.0,73.0,1.1,25.0,193.5,57.32,43.62
2016,7,23,7,0,507.0,82.0,1.0,26.0,241.0,76.99,49.23
2016,7,23,7,15,549.5,89.5,1.0,27.0,290.5,120.25,71.0
2016,7,23,7,30,592.0,97.0,1.0,28.0,340.0,168.05,103.38
2016,7,23,7,45,627.0,102.0,1.05,29.0,390.0,216.54,140.25
2016,7,23,8,0,662.0,107.0,1.1,30.0,440.0,268.05,180.89
2016,7,23,8,15,686.0,111.5,1.1,30.5,488.5,318.34,221.34
2016,7,23,8,30,710.0,116.0,1.1,31.0,537.0,369.84,262.02
2016,7,23,8,45,730.0,119.5,1.15,31.5,582.5,421.25,301.81
2016,7,23,9,0,750.0,123.0,1.2,32.0,628.0,470.83,339.18
2016,7,23,9,15,764.5,126.0,1.2,32.0,669.5,517.03,373.65
2016,7,23,9,30,779.0,129.0,1.2,32.0,711.0,562.35,406.56
2016,7,23,9,45,799.5,126.0,1.2,32.5,750.0,604.92,435.96
2016,7,23,10,0,820.0,123.0,1.2,33.0,789.0,641.13,460.42
2016,7,23,10,15,827.5,125.0,1.15,33.5,819.5,676.07,482.77
2016,7,23,10,30,835.0,127.0,1.1,34.0,850.0,708.62,502.87
2016,7,23,10,45,841.0,128.5,1.05,34.5,874.5,737.11,519.8
2016,7,23,11,0,847.0,130.0,1.0,35.0,899.0,762.81,534.53
2016,7,23,11,15,851.0,131.0,0.95,35.0,916.5,783.63,546.59
2016,7,23,11,30,855.0,132.0,0.9,35.0,934.0,801.36,556.4
2016,7,23,11,45,857.0,132.5,0.9,35.0,944.0,813.92,563.7
2016,7,23,12,0,859.0,133.0,0.9,35.0,954.0,823.25,569.13
2016,7,23,12,15,635.5,274.0,0.85,35.0,882.0,784.23,540.33
2016,7,23,12,30,412.0,415.0,0.8,35.0,810.0,717.35,493.24
2016,7,23,12,45,408.0,413.0,0.8,35.5,803.0,710.87,488.87
2016,7,23,13,0,404.0,411.0,0.8,36.0,796.0,702.31,482.57
2016,7,23,13,15,325.5,435.5,0.75,36.0,743.0,645.73,445.06
2016,7,23,13,30,247.0,460.0,0.7,36.0,690.0,598.14,413.21
2016,7,23,13,45,219.5,453.5,0.7,36.0,654.5,554.65,385.4
2016,7,23,14,0,192.0,447.0,0.7,36.0,619.0,521.85,364.07
2016,7,23,14,15,265.5,418.0,0.7,35.5,649.0,553.29,387.17
2016,7,23,14,30,339.0,389.0,0.7,35.0,679.0,569.71,399.68
2016,7,23,14,45,566.5,261.5,0.75,35.0,722.0,610.73,430.05
2016,7,23,15,0,794.0,134.0,0.8,35.0,765.0,624.4,441.23
2016,7,23,15,15,499.5,237.0,0.8,35.0,627.5,503.36,357.42
2016,7,23,15,30,205.0,340.0,0.8,35.0,490.0,387.25,276.69
2016,7,23,15,45,473.5,230.0,0.85,35.0,547.5,434.99,310.53
2016,7,23,16,0,742.0,120.0,0.9,35.0,605.0,445.92,314.85
2016,7,23,16,15,722.5,116.0,0.95,34.5,558.5,394.29,276.2
2016,7,23,16,30,703.0,112.0,1.0,34.0,512.0,344.27,237.84
2016,7,23,16,45,681.0,106.0,1.05,34.0,464.0,292.45,196.81
2016,7,23,17,0,659.0,100.0,1.1,34.0,416.0,241.8,156.34
2016,7,23,17,15,626.0,94.0,1.05,33.5,366.0,190.57,116.79
2016,7,23,17,30,593.0,88.0,1.0,33.0,316.0,142.29,82.04
2016,7,23,17,45,551.5,80.0,1.0,32.5,267.0,95.14,53.94
2016,7,23,18,0,510.0,72.0,1.0,32.0,218.0,56.79,41.82
2016,7,23,18,15,447.5,63.0,0.95,31.0,172.0,50.14,36.38
2016,7,23,18,30,385.0,54.0,0.9,30.0,126.0,43.42,30.62
2016,7,23,18,45,297.5,41.0,0.9,29.0,86.5,31.34,20.16
2016,7,23,19,0,210.0,28.0,0.9,28.0,47.0,21.4,10.4
2016,7,23,19,15,105.0,14.0,0.95,27.5,23.5,11.02,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,138.5,17.5,0.85,23.5,33.0,13.43,0.65
2016,7,24,6,0,277.0,35.0,1.0,24.0,66.0,28.53,17.76
2016,7,24,6,15,361.0,46.0,0.95,24.0,109.0,37.23,25.98
2016,7,24,6,30,445.0,57.0,0.9,24.0,152.0,45.86,33.78
2016,7,24,6,45,503.0,65.5,0.9,24.5,200.0,52.21,39.35
2016,7,24,7,0,561.0,74.0,0.9,25.0,248.0,73.71,45.49
2016,7,24,7,15,602.5,80.5,0.8,26.0,299.0,119.36,68.4
2016,7,24,7,30,644.0,87.0,0.7,27.0,350.0,169.32,102.46
2016,7,24,7,45,675.0,92.0,0.6,28.5,400.5,219.91,140.9
2016,7,24,8,0,706.0,97.0,0.5,30.0,451.0,273.0,182.25
2016,7,24,8,15,729.0,101.0,0.4,30.5,500.0,327.38,225.08
2016,7,24,8,30,752.0,105.0,0.3,31.0,549.0,379.88,265.42
2016,7,24,8,45,770.5,108.0,0.25,32.0,595.0,430.32,302.66
2016,7,24,9,0,789.0,111.0,0.2,33.0,641.0,480.72,338.32
2016,7,24,9,15,802.5,114.0,0.25,33.0,683.0,528.19,372.87
2016,7,24,9,30,816.0,117.0,0.3,33.0,725.0,574.6,405.82
2016,7,24,9,45,828.0,118.5,0.35,33.5,762.5,613.18,432.06
2016,7,24,10,0,840.0,120.0,0.4,34.0,800.0,653.46,458.67
2016,7,24,10,15,848.0,121.5,0.45,34.0,831.5,689.08,482.59
2016,7,24,10,30,856.0,123.0,0.5,34.0,863.0,722.27,504.59
2016,7,24,10,45,862.5,124.0,0.55,34.5,888.0,751.36,522.62
2016,7,24,11,0,869.0,125.0,0.6,35.0,913.0,777.6,538.6
2016,7,24,11,15,873.0,125.5,0.6,35.0,931.0,798.51,550.74
2016,7,24,11,30,877.0,126.0,0.6,35.0,949.0,816.26,560.99
2016,7,24,11,45,879.5,126.5,0.65,35.5,959.5,829.55,568.24
2016,7,24,12,0,882.0,127.0,0.7,36.0,970.0,839.53,573.56
2016,7,24,12,15,578.0,299.5,0.7,36.0,852.5,759.39,519.56
2016,7,24,12,30,274.0,472.0,0.7,36.0,735.0,644.72,441.9
2016,7,24,12,45,332.0,444.0,0.75,36.5,761.0,667.49,458.42
2016,7,24,13,0,390.0,416.0,0.8,37.0,787.0,687.88,471.92
2016,7,24,13,15,442.0,399.0,0.8,37.0,814.5,719.33,492.23
2016,7,24,13,30,494.0,382.0,0.8,37.0,842.0,738.53,504.76
2016,7,24,13,45,509.0,364.5,0.85,37.0,829.5,724.81,497.09
2016,7,24,14,0,524.0,347.0,0.9,37.0,817.0,708.25,487.83
2016,7,24,14,15,532.5,328.5,0.9,37.0,794.0,683.29,472.51
2016,7,24,14,30,541.0,310.0,0.9,37.0,771.0,655.77,455.37
2016,7,24,14,45,485.5,311.0,0.9,37.0,712.5,599.08,418.3
2016,7,24,15,0,430.0,312.0,0.9,37.0,654.0,544.22,382.05
2016,7,24,15,15,405.0,306.0,0.9,36.5,615.0,504.25,356.07
2016,7,24,15,30,380.0,300.0,0.9,36.0,576.0,458.29,325.39
2016,7,24,15,45,361.5,284.0,0.9,36.0,534.0,416.11,296.03
2016,7,24,16,0,343.0,268.0,0.9,36.0,492.0,374.72,266.62
2016,7,24,16,15,357.5,242.0,0.9,35.5,460.0,339.93,241.44
2016,7,24,16,30,372.0,216.0,0.9,35.0,428.0,303.17,213.85
2016,7,24,16,45,369.5,194.0,0.9,35.0,388.0,262.43,182.49
2016,7,24,17,0,367.0,172.0,0.9,35.0,348.0,221.59,150.68
2016,7,24,17,15,490.5,129.0,0.8,34.5,334.5,190.47,121.5
2016,7,24,17,30,614.0,86.0,0.7,34.0,321.0,144.43,82.29
2016,7,24,17,45,566.5,79.5,0.65,33.5,270.5,96.7,54.14
2016,7,24,18,0,519.0,73.0,0.6,33.0,220.0,57.69,42.35
2016,7,24,18,15,454.5,63.5,0.6,32.0,173.0,50.64,36.61
2016,7,24,18,30,390.0,54.0,0.6,31.0,126.0,43.5,30.52
2016,7,24,18,45,295.5,41.5,0.6,30.5,86.0,31.67,20.24
2016,7,24,19,0,201.0,29.0,0.6,30.0,46.0,22.07,10.54
2016,7,24,19,15,100.5,14.5,0.65,29.5,23.0,11.41,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,91.5,20.0,0.75,24.5,30.0,15.13,0.45
2016,7,25,6,0,183.0,40.0,0.8,25.0,60.0,29.94,18.74
2016,7,25,6,15,260.5,55.5,0.9,25.5,100.5,41.34,29.21
2016,7,25,6,30,338.0,71.0,1.0,26.0,141.0,52.62,39.17
2016,7,25,6,45,402.0,81.5,1.1,26.5,188.5,60.28,45.82
2016,7,25,7,0,466.0,92.0,1.2,27.0,236.0,81.77,52.81
2016,7,25,7,15,510.0,101.0,1.25,28.0,285.5,124.21,75.08
2016,7,25,7,30,554.0,110.0,1.3,29.0,335.0,174.47,109.69
2016,7,25,7,45,592.5,115.0,1.4,30.0,385.5,221.9,145.57
2016,7,25,8,0,631.0,120.0,1.5,31.0,436.0,272.83,185.49
2016,7,25,8,15,656.5,125.5,1.55,31.5,484.0,323.11,225.79
2016,7,25,8,30,682.0,131.0,1.6,32.0,532.0,374.85,266.58
2016,7,25,8,45,704.5,134.0,1.65,32.5,578.5,424.36,304.91
2016,7,25,9,0,727.0,137.0,1.7,33.0,625.0,474.35,342.54
2016,7,25,9,15,742.0,140.5,1.75,33.0,666.5,521.09,377.64
2016,7,25,9,30,757.0,144.0,1.8,33.0,708.0,566.41,410.9
2016,7,25,9,45,770.5,145.5,1.9,33.5,745.0,608.07,440.29
2016,7,25,10,0,784.0,147.0,2.0,34.0,782.0,648.29,468.0
2016,7,25,10,15,793.0,149.5,2.0,34.0,813.0,684.61,492.9
2016,7,25,10,30,802.0,152.0,2.0,34.0,844.0,718.74,515.88
2016,7,25,10,45,809.0,153.0,2.05,34.5,868.5,747.69,534.34
2016,7,25,11,0,816.0,154.0,2.1,35.0,893.0,773.95,550.76
2016,7,25,11,15,542.0,306.0,2.1,35.0,801.0,710.35,503.67
2016,7,25,11,30,268.0,458.0,2.1,35.0,709.0,618.75,437.62
2016,7,25,11,45,295.5,456.5,2.15,35.5,736.0,644.7,455.16
2016,7,25,12,0,323.0,455.0,2.2,36.0,763.0,669.67,471.12
2016,7,25,12,15,579.0,304.5,2.2,36.0,858.5,766.23,539.7
2016,7,25,12,30,835.0,154.0,2.2,36.0,954.0,829.56,584.46
2016,7,25,12,45,825.5,159.0,2.25,36.5,947.0,837.57,588.26
2016,7,25,13,0,816.0,164.0,2.3,37.0,940.0,828.36,581.65
2016,7,25,13,15,812.5,163.5,2.3,37.0,927.5,816.11,574.09
2016,7,25,13,30,809.0,163.0,2.3,37.0,915.0,800.69,564.23
2016,7,25,13,45,806.5,159.5,2.3,37.0,895.5,780.38,551.21
2016,7,25,14,0,804.0,156.0,2.3,37.0,876.0,757.02,536.09
2016,7,25,14,15,796.5,154.0,2.3,36.5,849.5,728.38,518.34
2016,7,25,14,30,789.0,152.0,2.3,36.0,823.0,697.2,498.55
2016,7,25,14,45,566.5,250.5,2.3,36.0,722.5,607.89,435.4
2016,7,25,15,0,344.0,349.0,2.3,36.0,622.0,513.63,368.64
2016,7,25,15,15,294.0,341.0,2.3,36.0,566.5,461.13,332.27
2016,7,25,15,30,244.0,333.0,2.3,36.0,511.0,411.63,297.37
2016,7,25,15,45,475.0,234.5,2.3,36.0,553.0,442.0,318.78
2016,7,25,16,0,706.0,136.0,2.3,36.0,595.0,445.39,318.24
2016,7,25,16,15,411.0,192.0,2.25,35.5,454.0,329.42,235.96
2016,7,25,16,30,116.0,248.0,2.2,35.0,313.0,234.43,170.4
2016,7,25,16,45,355.5,181.5,2.15,35.0,355.5,249.83,175.39
2016,7,25,17,0,595.0,115.0,2.1,35.0,398.0,240.96,158.55
2016,7,25,17,15,550.0,111.5,1.9,34.0,349.0,192.69,121.81
2016,7,25,17,30,505.0,108.0,1.7,33.0,300.0,145.58,88.24
2016,7,25,17,45,456.0,98.5,1.5,32.5,252.0,101.62,61.4
2016,7,25,18,0,407.0,89.0,1.3,32.0,204.0,65.26,48.84
2016,7,25,18,15,345.5,75.5,1.25,31.0,159.0,55.71,40.99
2016,7,25,18,30,284.0,62.0,1.2,30.0,114.0,46.01,32.72
2016,7,25,18,45,202.5,46.0,1.15,29.5,77.0,34.31,22.45
2016,7,25,19,0,121.0,30.0,1.1,29.0,40.0,22.51,10.63
2016,7,25,19,15,60.5,15.0,1.2,28.5,20.0,11.8,0.0
2016,7,25,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,28.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,90.0,19.0,1.7,24.5,28.5,14.39,0.0
2016,7,26,6,0,180.0,38.0,1.8,25.0,57.0,28.5,17.45
2016,7,26,6,15,258.0,53.0,1.75,25.5,97.5,39.58,27.69
2016,7,26,6,30,336.0,68.0,1.7,26.0,138.0,50.56,37.4
2016,7,26,6,45,394.5,80.0,1.65,26.5,184.5,59.2,44.91
2016,7,26,7,0,453.0,92.0,1.6,27.0,231.0,82.09,52.95
2016,7,26,7,15,497.0,101.0,1.5,27.5,279.5,123.89,75.38
2016,7,26,7,30,541.0,110.0,1.4,28.0,328.0,173.56,110.05
2016,7,26,7,45,385.0,158.0,1.35,29.0,324.5,207.15,142.81
2016,7,26,8,0,229.0,206.0,1.3,30.0,321.0,222.8,160.89
2016,7,26,8,15,379.5,191.5,1.15,30.5,404.5,281.61,202.08
2016,7,26,8,30,530.0,177.0,1.0,31.0,488.0,351.53,252.03
2016,7,26,8,45,528.5,195.5,0.9,32.0,527.0,395.93,284.66
2016,7,26,9,0,527.0,214.0,0.8,33.0,566.0,439.09,315.08
2016,7,26,9,15,626.0,184.0,0.7,33.5,629.5,498.62,356.24
2016,7,26,9,30,725.0,154.0,0.6,34.0,693.0,559.44,397.19
2016,7,26,9,45,755.0,146.5,0.5,34.5,733.0,601.49,424.16
2016,7,26,10,0,785.0,139.0,0.4,35.0,773.0,644.12,450.63
2016,7,26,10,15,793.5,141.0,0.35,35.0,803.5,679.74,473.03
2016,7,26,10,30,802.0,143.0,0.3,35.0,834.0,713.12,493.51
2016,7,26,10,45,808.0,144.5,0.3,35.5,858.0,741.79,510.28
2016,7,26,11,0,814.0,146.0,0.3,36.0,882.0,767.73,525.05
2016,7,26,11,15,818.0,147.0,0.4,36.0,899.5,777.41,532.58
2016,7,26,11,30,822.0,148.0,0.5,36.0,917.0,794.67,544.24
2016,7,26,11,45,824.0,149.0,0.6,36.5,927.0,807.25,551.88
2016,7,26,12,0,826.0,150.0,0.7,37.0,937.0,816.72,557.69
2016,7,26,12,15,566.5,305.5,0.75,37.0,846.0,758.82,517.91
2016,7,26,12,30,307.0,461.0,0.8,37.0,755.0,665.74,455.18
2016,7,26,12,45,552.0,315.0,0.9,37.0,840.5,754.57,518.47
2016,7,26,13,0,797.0,169.0,1.0,37.0,926.0,819.53,564.36
2016,7,26,13,15,424.5,293.0,1.05,37.0,696.0,621.18,432.95
2016,7,26,13,30,52.0,417.0,1.1,37.0,466.0,387.62,272.02
2016,7,26,13,45,233.0,395.5,1.15,37.0,605.0,530.55,373.69
2016,7,26,14,0,414.0,374.0,1.2,37.0,744.0,650.78,454.35
2016,7,26,14,15,256.5,390.5,1.2,37.0,617.5,527.81,370.76
2016,7,26,14,30,99.0,407.0,1.2,37.0,491.0,401.92,284.43
2016,7,26,14,45,169.0,390.5,1.25,37.0,527.5,439.02,311.96
2016,7,26,15,0,239.0,374.0,1.3,37.0,564.0,460.84,327.7
2016,7,26,15,15,477.0,263.0,1.3,36.5,617.0,515.68,367.58
2016,7,26,15,30,715.0,152.0,1.3,36.0,670.0,535.63,381.8
2016,7,26,15,45,647.5,169.5,1.35,36.0,616.5,481.88,343.09
2016,7,26,16,0,580.0,187.0,1.4,36.0,563.0,431.51,306.62
2016,7,26,16,15,453.5,206.0,1.4,35.5,486.5,358.63,254.96
2016,7,26,16,30,327.0,225.0,1.4,35.0,410.0,296.07,210.73
2016,7,26,16,45,339.0,199.5,1.4,35.0,375.0,259.23,181.96
2016,7,26,17,0,351.0,174.0,1.4,35.0,340.0,220.83,151.39
2016,7,26,17,15,326.5,157.5,1.3,34.5,298.0,180.58,121.04
2016,7,26,17,30,302.0,141.0,1.2,34.0,256.0,142.83,93.77
2016,7,26,17,45,268.0,123.5,1.1,33.5,214.0,106.42,70.26
2016,7,26,18,0,234.0,106.0,1.0,33.0,172.0,74.99,56.59
2016,7,26,18,15,193.5,87.0,0.9,32.5,133.5,62.19,46.02
2016,7,26,18,30,153.0,68.0,0.8,32.0,95.0,49.13,34.94
2016,7,26,18,45,99.0,47.5,0.7,31.5,63.0,34.78,22.56
2016,7,26,19,0,45.0,27.0,0.6,31.0,31.0,20.36,8.65
2016,7,26,19,15,22.5,13.5,0.6,30.5,15.5,10.62,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,12.5,17.5,1.25,24.5,19.0,13.46,0.0
2016,7,27,6,0,25.0,35.0,1.4,25.0,38.0,26.1,15.43
2016,7,27,6,15,51.0,55.5,1.4,25.5,65.0,40.37,28.33
2016,7,27,6,30,77.0,76.0,1.4,26.0,92.0,54.46,40.69
2016,7,27,6,45,102.0,96.5,1.4,26.5,124.0,68.33,52.61
2016,7,27,7,0,127.0,117.0,1.4,27.0,156.0,87.44,63.09
2016,7,27,7,15,138.5,140.0,1.5,27.5,190.0,115.15,82.07
2016,7,27,7,30,150.0,163.0,1.6,28.0,224.0,144.53,103.81
2016,7,27,7,45,95.5,178.0,1.7,29.0,219.0,153.85,112.91
2016,7,27,8,0,41.0,193.0,1.8,30.0,214.0,157.63,117.33
2016,7,27,8,15,38.5,211.0,1.7,30.5,232.0,174.51,129.96
2016,7,27,8,30,36.0,229.0,1.6,31.0,250.0,191.15,142.13
2016,7,27,8,45,23.0,220.0,1.5,32.0,234.0,178.79,132.06
2016,7,27,9,0,10.0,211.0,1.4,33.0,218.0,167.49,122.8
2016,7,27,9,15,160.0,269.5,1.25,33.0,388.0,305.26,224.33
2016,7,27,9,30,310.0,328.0,1.1,33.0,558.0,454.36,329.28
2016,7,27,9,45,528.0,244.0,0.95,33.5,660.0,544.09,390.53
2016,7,27,10,0,746.0,160.0,0.8,34.0,762.0,638.89,453.74
2016,7,27,10,15,755.0,162.5,0.75,34.0,792.5,674.09,475.9
2016,7,27,10,30,764.0,165.0,0.7,34.0,823.0,707.2,496.73
2016,7,27,10,45,768.5,169.0,0.65,34.5,847.0,735.95,513.21
2016,7,27,11,0,773.0,173.0,0.6,35.0,871.0,762.02,527.59
2016,7,27,11,15,777.5,174.0,0.65,35.0,888.0,782.74,541.01
2016,7,27,11,30,782.0,175.0,0.7,35.0,905.0,800.54,552.6
2016,7,27,11,45,545.0,316.0,0.8,35.0,827.5,744.03,513.46
2016,7,27,12,0,308.0,457.0,0.9,35.0,750.0,662.22,458.06
2016,7,27,12,15,365.0,434.0,0.95,35.0,782.5,692.01,479.56
2016,7,27,12,30,422.0,411.0,1.0,35.0,815.0,729.84,504.77
2016,7,27,12,45,595.5,300.0,1.1,35.0,866.5,779.41,540.84
2016,7,27,13,0,769.0,189.0,1.2,35.0,918.0,815.85,568.44
2016,7,27,13,15,766.0,188.0,1.2,35.0,905.5,804.0,560.62
2016,7,27,13,30,763.0,187.0,1.2,35.0,893.0,789.14,551.34
2016,7,27,13,45,668.5,233.0,1.2,35.0,842.0,747.23,522.98
2016,7,27,14,0,574.0,279.0,1.2,35.0,791.0,696.78,489.3
2016,7,27,14,15,535.0,301.0,1.2,35.0,767.0,668.21,470.43
2016,7,27,14,30,496.0,323.0,1.2,35.0,743.0,640.26,451.57
2016,7,27,14,45,251.5,256.5,1.2,35.0,469.5,392.54,283.12
2016,7,27,15,0,7.0,190.0,1.2,35.0,196.0,152.13,108.93
2016,7,27,15,15,7.0,192.5,1.15,34.5,198.0,153.52,110.97
2016,7,27,15,30,7.0,195.0,1.1,34.0,200.0,154.84,112.38
2016,7,27,15,45,301.0,188.0,1.1,34.0,383.0,319.56,233.78
2016,7,27,16,0,595.0,181.0,1.1,34.0,566.0,435.11,311.75
2016,7,27,16,15,359.0,213.5,1.05,33.5,441.0,321.48,230.83
2016,7,27,16,30,123.0,246.0,1.0,33.0,316.0,236.46,172.13
2016,7,27,16,45,78.5,212.5,0.95,33.0,255.5,185.4,135.16
2016,7,27,17,0,34.0,179.0,0.9,33.0,195.0,143.52,104.95
2016,7,27,17,15,29.0,158.0,0.85,32.5,170.5,123.35,90.13
2016,7,27,17,30,24.0,137.0,0.8,32.0,146.0,104.34,76.04
2016,7,27,17,45,17.0,116.5,0.75,32.0,122.5,86.51,62.72
2016,7,27,18,0,10.0,96.0,0.7,32.0,99.0,69.79,52.55
2016,7,27,18,15,5.0,75.5,0.65,31.5,77.0,55.32,40.53
2016,7,27,18,30,0.0,55.0,0.6,31.0,55.0,40.76,28.18
2016,7,27,18,45,0.0,36.5,0.55,30.5,36.5,27.43,16.68
2016,7,27,19,0,0.0,18.0,0.5,30.0,18.0,13.72,3.77
2016,7,27,19,15,0.0,9.0,0.5,29.5,9.0,7.08,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,26.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,24.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,121.5,16.5,0.35,23.5,29.0,12.62,0.0
2016,7,28,6,0,243.0,33.0,0.4,24.0,58.0,25.2,14.71
2016,7,28,6,15,331.0,44.5,0.5,24.5,99.5,35.96,24.76
2016,7,28,6,30,419.0,56.0,0.6,25.0,141.0,44.99,32.83
2016,7,28,6,45,483.0,64.0,0.7,26.0,189.0,50.98,38.02
2016,7,28,7,0,547.0,72.0,0.8,27.0,237.0,75.64,45.09
2016,7,28,7,15,589.5,78.0,0.85,27.5,287.5,120.64,68.85
2016,7,28,7,30,632.0,84.0,0.9,28.0,338.0,170.08,103.36
2016,7,28,7,45,666.0,88.0,0.95,29.0,388.5,220.22,142.17
2016,7,28,8,0,700.0,92.0,1.0,30.0,439.0,273.21,184.42
2016,7,28,8,15,723.5,96.0,1.05,30.5,488.0,327.62,228.32
2016,7,28,8,30,747.0,100.0,1.1,31.0,537.0,380.4,270.22
2016,7,28,8,45,766.5,103.0,1.15,31.5,583.0,431.35,309.82
2016,7,28,9,0,786.0,106.0,1.2,32.0,629.0,482.39,348.27
2016,7,28,9,15,799.5,108.5,1.4,32.5,671.0,529.58,383.65
2016,7,28,9,30,813.0,111.0,1.6,33.0,713.0,575.71,417.39
2016,7,28,9,45,826.5,111.5,1.8,33.5,750.5,614.63,445.53
2016,7,28,10,0,840.0,112.0,2.0,34.0,788.0,655.26,474.14
2016,7,28,10,15,847.5,113.5,2.15,34.0,819.0,690.77,499.42
2016,7,28,10,30,855.0,115.0,2.3,34.0,850.0,723.84,522.72
2016,7,28,10,45,597.5,265.5,2.45,34.5,787.0,697.46,499.86
2016,7,28,11,0,340.0,416.0,2.6,35.0,724.0,629.23,448.9
2016,7,28,11,15,311.0,434.5,2.7,35.0,720.5,631.0,450.09
2016,7,28,11,30,282.0,453.0,2.8,35.0,717.0,630.28,449.13
2016,7,28,11,45,331.0,437.0,2.95,35.5,749.5,661.85,470.83
2016,7,28,12,0,380.0,421.0,3.1,36.0,782.0,692.63,491.67
2016,7,28,12,15,631.5,270.0,3.2,36.0,872.0,788.86,561.14
2016,7,28,12,30,883.0,119.0,3.3,36.0,962.0,848.68,603.57
2016,7,28,12,45,560.0,296.0,3.45,36.0,830.0,749.0,533.74
2016,7,28,13,0,237.0,473.0,3.6,36.0,698.0,605.38,431.3
2016,7,28,13,15,173.5,466.0,3.7,36.0,629.5,544.09,389.35
2016,7,28,13,30,110.0,459.0,3.8,36.0,561.0,471.22,338.37
2016,7,28,13,45,68.5,402.0,3.9,36.0,465.5,386.84,279.15
2016,7,28,14,0,27.0,345.0,4.0,36.0,370.0,304.54,220.19
2016,7,28,14,15,442.5,227.5,4.05,36.0,602.5,539.75,395.65
2016,7,28,14,30,858.0,110.0,4.1,36.0,835.0,708.55,516.18
2016,7,28,14,45,434.0,166.5,4.15,36.0,533.5,454.36,334.3
2016,7,28,15,0,10.0,223.0,4.2,36.0,232.0,180.04,130.09
2016,7,28,15,15,103.0,280.0,4.2,35.5,355.5,294.14,216.12
2016,7,28,15,30,196.0,337.0,4.2,35.0,479.0,384.23,282.09
2016,7,28,15,45,218.0,312.0,4.25,35.0,460.5,363.77,266.93
2016,7,28,16,0,240.0,287.0,4.3,35.0,442.0,340.92,249.84
2016,7,28,16,15,494.0,190.0,4.2,34.5,477.0,365.15,264.63
2016,7,28,16,30,748.0,93.0,4.1,34.0,512.0,353.8,249.44
2016,7,28,16,45,722.0,89.5,4.05,34.0,462.5,300.57,205.63
2016,7,28,17,0,696.0,86.0,4.0,34.0,413.0,245.94,160.78
2016,7,28,17,15,662.5,81.5,3.8,33.5,362.5,193.37,118.9
2016,7,28,17,30,629.0,77.0,3.6,33.0,312.0,143.72,81.94
2016,7,28,17,45,585.5,70.0,3.45,32.5,262.5,94.62,51.39
2016,7,28,18,0,542.0,63.0,3.3,32.0,213.0,50.55,36.66
2016,7,28,18,15,474.0,55.0,3.15,31.5,166.0,44.34,31.44
2016,7,28,18,30,406.0,47.0,3.0,31.0,119.0,38.14,25.99
2016,7,28,18,45,298.5,36.0,2.95,30.5,79.5,29.24,18.07
2016,7,28,19,0,191.0,25.0,2.9,30.0,40.0,19.1,6.98
2016,7,28,19,15,95.5,12.5,2.95,29.5,20.0,9.83,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,112.5,16.0,1.1,23.5,27.5,12.23,0.0
2016,7,29,6,0,225.0,32.0,1.2,24.0,55.0,24.39,13.91
2016,7,29,6,15,313.5,44.0,1.25,24.0,95.5,33.61,22.78
2016,7,29,6,30,402.0,56.0,1.3,24.0,136.0,44.89,32.86
2016,7,29,6,45,463.5,64.0,1.4,24.5,183.0,50.81,38.12
2016,7,29,7,0,525.0,72.0,1.5,25.0,230.0,75.79,45.62
2016,7,29,7,15,568.0,78.5,1.6,25.5,279.5,120.04,69.75
2016,7,29,7,30,611.0,85.0,1.7,26.0,329.0,168.84,104.48
2016,7,29,7,45,646.0,89.0,1.85,26.5,379.0,218.13,143.57
2016,7,29,8,0,681.0,93.0,2.0,27.0,429.0,270.41,186.49
2016,7,29,8,15,704.5,97.0,2.05,27.0,477.0,323.87,231.12
2016,7,29,8,30,728.0,101.0,2.1,27.0,525.0,375.75,274.01
2016,7,29,8,45,544.0,186.0,2.2,27.5,518.0,399.65,296.41
2016,7,29,9,0,360.0,271.0,2.3,28.0,511.0,400.95,299.39
2016,7,29,9,15,369.0,289.5,2.25,28.5,549.0,440.47,328.33
2016,7,29,9,30,378.0,308.0,2.2,29.0,587.0,479.88,356.28
2016,7,29,9,45,607.0,207.0,2.2,29.5,682.5,569.79,421.84
2016,7,29,10,0,836.0,106.0,2.2,30.0,778.0,649.75,479.77
2016,7,29,10,15,844.5,108.0,2.1,30.0,809.5,686.31,504.59
2016,7,29,10,30,853.0,110.0,2.0,30.0,841.0,720.49,527.46
2016,7,29,10,45,860.5,110.0,1.95,30.5,867.0,749.64,545.75
2016,7,29,11,0,868.0,110.0,1.9,31.0,893.0,776.01,560.97
2016,7,29,11,15,873.0,111.0,1.8,31.5,911.5,798.34,572.9
2016,7,29,11,30,878.0,112.0,1.7,32.0,930.0,817.52,582.64
2016,7,29,11,45,490.5,291.5,1.65,32.5,749.5,682.36,487.06
2016,7,29,12,0,103.0,471.0,1.6,33.0,569.0,481.86,343.48
2016,7,29,12,15,206.0,465.0,1.55,33.0,661.0,576.97,411.07
2016,7,29,12,30,309.0,459.0,1.5,33.0,753.0,670.6,473.86
2016,7,29,12,45,206.5,464.0,1.45,33.5,660.5,575.9,407.63
2016,7,29,13,0,104.0,469.0,1.4,34.0,568.0,480.25,340.92
2016,7,29,13,15,169.5,464.0,1.35,34.0,622.5,540.26,383.27
2016,7,29,13,30,235.0,459.0,1.3,34.0,677.0,584.52,413.47
2016,7,29,13,45,554.0,285.5,1.3,34.0,783.5,703.98,498.35
2016,7,29,14,0,873.0,112.0,1.3,34.0,890.0,771.31,546.58
2016,7,29,14,15,867.0,111.0,1.3,34.0,863.5,743.5,528.02
2016,7,29,14,30,861.0,110.0,1.3,34.0,837.0,712.87,507.89
2016,7,29,14,45,521.5,244.5,1.3,34.0,679.5,576.92,413.12
2016,7,29,15,0,182.0,379.0,1.3,34.0,522.0,431.84,310.48
2016,7,29,15,15,499.5,242.0,1.3,34.0,607.5,516.61,372.99
2016,7,29,15,30,817.0,105.0,1.3,34.0,693.0,553.47,398.35
2016,7,29,15,45,796.0,105.5,1.3,34.0,648.5,507.75,364.23
2016,7,29,16,0,775.0,106.0,1.3,34.0,604.0,459.06,327.76
2016,7,29,16,15,755.0,102.5,1.2,33.5,557.0,407.32,288.39
2016,7,29,16,30,735.0,99.0,1.1,33.0,510.0,355.86,248.13
2016,7,29,16,45,701.0,97.5,1.05,33.0,459.0,299.88,203.73
2016,7,29,17,0,667.0,96.0,1.0,33.0,408.0,248.33,162.4
2016,7,29,17,15,632.0,90.0,0.9,32.5,357.0,195.62,121.23
2016,7,29,17,30,597.0,84.0,0.8,32.0,306.0,146.11,84.8
2016,7,29,17,45,542.0,78.0,0.7,31.5,256.0,98.6,55.64
2016,7,29,18,0,487.0,72.0,0.6,31.0,206.0,57.24,42.34
2016,7,29,18,15,419.0,62.0,0.5,30.5,159.5,49.35,35.74
2016,7,29,18,30,351.0,52.0,0.4,30.0,113.0,39.57,27.29
2016,7,29,18,45,252.5,38.5,0.35,29.5,75.0,29.25,18.15
2016,7,29,19,0,154.0,25.0,0.3,29.0,37.0,18.97,6.42
2016,7,29,19,15,77.0,12.5,0.3,28.5,18.5,9.83,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,98.0,16.5,0.65,23.5,26.5,12.56,0.0
2016,7,30,6,0,196.0,33.0,0.8,24.0,53.0,24.98,14.26
2016,7,30,6,15,281.5,46.5,0.8,24.5,93.0,35.16,24.01
2016,7,30,6,30,367.0,60.0,0.8,25.0,133.0,45.32,33.07
2016,7,30,6,45,431.0,69.5,0.85,25.5,179.5,54.79,41.33
2016,7,30,7,0,495.0,79.0,0.9,26.0,226.0,80.94,49.76
2016,7,30,7,15,539.0,86.5,0.9,26.5,275.5,124.48,73.89
2016,7,30,7,30,583.0,94.0,0.9,27.0,325.0,172.78,108.04
2016,7,30,7,45,616.5,99.5,0.95,28.0,374.5,221.61,145.98
2016,7,30,8,0,650.0,105.0,1.0,29.0,424.0,273.35,187.21
2016,7,30,8,15,675.0,109.5,1.0,29.5,472.5,324.02,228.04
2016,7,30,8,30,700.0,114.0,1.0,30.0,521.0,376.05,269.08
2016,7,30,8,45,459.5,207.0,1.0,30.5,483.5,380.92,277.17
2016,7,30,9,0,219.0,300.0,1.0,31.0,446.0,350.1,256.6
2016,7,30,9,15,162.5,321.5,1.05,31.5,433.5,350.1,256.59
2016,7,30,9,30,106.0,343.0,1.1,32.0,421.0,336.87,246.35
2016,7,30,9,45,184.5,359.5,1.15,32.5,504.0,413.7,300.94
2016,7,30,10,0,263.0,376.0,1.2,33.0,587.0,497.58,358.64
2016,7,30,10,15,284.5,374.0,1.2,33.0,611.0,522.93,375.62
2016,7,30,10,30,306.0,372.0,1.2,33.0,635.0,548.37,392.94
2016,7,30,10,45,564.5,255.5,1.3,33.5,757.0,669.02,477.46
2016,7,30,11,0,823.0,139.0,1.4,34.0,879.0,768.0,545.5
2016,7,30,11,15,827.0,140.0,1.45,34.0,896.5,788.59,557.77
2016,7,30,11,30,831.0,141.0,1.5,34.0,914.0,806.15,568.87
2016,7,30,11,45,832.5,142.5,1.55,34.0,924.0,818.95,577.04
2016,7,30,12,0,834.0,144.0,1.6,34.0,934.0,828.56,583.3
2016,7,30,12,15,834.5,144.0,1.65,34.0,937.0,832.95,586.37
2016,7,30,12,30,835.0,144.0,1.7,34.0,940.0,834.14,587.54
2016,7,30,12,45,833.5,144.0,1.75,34.5,935.0,830.46,584.54
2016,7,30,13,0,832.0,144.0,1.8,35.0,930.0,823.59,579.64
2016,7,30,13,15,829.5,143.5,1.8,35.0,918.0,812.33,572.79
2016,7,30,13,30,827.0,143.0,1.8,35.0,906.0,797.92,564.03
2016,7,30,13,45,822.0,142.0,1.85,35.0,886.5,778.03,552.22
2016,7,30,14,0,817.0,141.0,1.9,35.0,867.0,765.18,544.2
2016,7,30,14,15,810.0,139.0,1.9,34.5,840.5,736.28,526.29
2016,7,30,14,30,803.0,137.0,1.9,34.0,814.0,704.77,506.38
2016,7,30,14,45,794.0,135.0,1.95,34.0,781.5,669.46,482.77
2016,7,30,15,0,785.0,133.0,2.0,34.0,749.0,632.03,457.16
2016,7,30,15,15,772.5,130.5,2.0,34.0,711.0,590.15,427.64
2016,7,30,15,30,760.0,128.0,2.0,34.0,673.0,546.85,396.41
2016,7,30,15,45,743.0,125.0,2.0,34.0,630.5,499.67,361.64
2016,7,30,16,0,726.0,122.0,2.0,34.0,588.0,451.0,324.9
2016,7,30,16,15,579.5,159.0,1.95,33.5,512.5,382.59,274.77
2016,7,30,16,30,433.0,196.0,1.9,33.0,437.0,320.73,229.82
2016,7,30,16,45,480.5,163.5,1.9,33.0,407.0,282.87,198.36
2016,7,30,17,0,528.0,131.0,1.9,33.0,377.0,239.21,161.33
2016,7,30,17,15,501.5,118.5,1.7,32.5,329.5,190.74,123.31
2016,7,30,17,30,475.0,106.0,1.5,32.0,282.0,144.78,89.03
2016,7,30,17,45,465.0,91.0,1.35,31.5,240.5,101.02,59.91
2016,7,30,18,0,455.0,76.0,1.2,31.0,199.0,60.7,45.24
2016,7,30,18,15,387.5,65.0,1.1,30.0,154.0,48.98,35.5
2016,7,30,18,30,320.0,54.0,1.0,29.0,109.0,40.73,28.35
2016,7,30,18,45,226.0,39.5,0.9,28.5,71.5,29.82,18.62
2016,7,30,19,0,132.0,25.0,0.8,28.0,34.0,18.9,5.71
2016,7,30,19,15,66.0,12.5,0.8,27.5,17.0,9.83,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,77.0,17.0,0.85,22.5,24.5,12.87,0.0
2016,7,31,6,0,154.0,34.0,1.0,23.0,49.0,25.51,14.6
2016,7,31,6,15,235.0,49.5,1.0,23.5,88.0,36.97,25.6
2016,7,31,6,30,316.0,65.0,1.0,24.0,127.0,48.33,35.76
2016,7,31,6,45,223.5,89.0,1.0,25.0,139.5,63.97,49.22
2016,7,31,7,0,131.0,113.0,1.0,26.0,152.0,86.38,61.95
2016,7,31,7,15,328.5,110.5,1.05,26.5,234.0,118.02,76.96
2016,7,31,7,30,526.0,108.0,1.1,27.0,316.0,175.77,112.94
2016,7,31,7,45,560.5,115.5,1.15,27.5,365.0,223.42,150.08
2016,7,31,8,0,595.0,123.0,1.2,28.0,414.0,274.23,190.75
2016,7,31,8,15,373.5,189.5,1.2,28.5,379.0,283.92,206.18
2016,7,31,8,30,152.0,256.0,1.2,29.0,344.0,262.63,195.01
2016,7,31,8,45,425.5,198.0,1.2,29.5,473.5,360.33,265.21
2016,7,31,9,0,699.0,140.0,1.2,30.0,603.0,474.92,347.15
2016,7,31,9,15,715.0,144.0,1.1,30.5,644.5,521.84,380.2
2016,7,31,9,30,731.0,148.0,1.0,31.0,686.0,568.15,412.0
2016,7,31,9,45,770.5,135.0,0.95,31.5,728.5,611.92,441.66
2016,7,31,10,0,810.0,122.0,0.9,32.0,771.0,656.67,471.11
2016,7,31,10,15,818.5,124.0,0.85,32.0,802.0,686.68,490.77
2016,7,31,10,30,827.0,126.0,0.8,32.0,833.0,720.14,512.15
2016,7,31,10,45,832.0,128.0,0.75,32.5,858.0,748.48,528.6
2016,7,31,11,0,837.0,130.0,0.7,33.0,883.0,773.98,542.52
2016,7,31,11,15,499.0,299.0,0.75,33.0,750.5,682.4,478.37
2016,7,31,11,30,161.0,468.0,0.8,33.0,618.0,537.3,377.69
2016,7,31,11,45,208.0,468.5,0.9,33.5,664.0,579.92,407.88
2016,7,31,12,0,255.0,469.0,1.0,34.0,710.0,634.93,443.97
2016,7,31,12,15,230.0,475.0,1.1,34.0,693.0,608.32,426.53
2016,7,31,12,30,205.0,481.0,1.2,34.0,676.0,592.78,416.71
2016,7,31,12,45,514.5,317.0,1.3,34.0,803.0,735.47,517.61
2016,7,31,13,0,824.0,153.0,1.4,34.0,930.0,840.33,589.63
2016,7,31,13,15,821.0,152.0,1.45,34.0,917.5,827.74,581.42
2016,7,31,13,30,818.0,151.0,1.5,34.0,905.0,811.92,572.4
2016,7,31,13,45,809.5,152.5,1.6,34.0,884.5,790.83,560.16
2016,7,31,14,0,801.0,154.0,1.7,34.0,864.0,766.9,545.57
2016,7,31,14,15,793.5,152.0,1.7,34.0,837.5,737.95,526.69
2016,7,31,14,30,786.0,150.0,1.7,34.0,811.0,706.45,505.87
2016,7,31,14,45,441.0,258.5,1.75,34.0,626.5,537.81,388.5
2016,7,31,15,0,96.0,367.0,1.8,34.0,442.0,359.84,260.9
2016,7,31,15,15,413.5,255.0,1.8,33.5,554.5,478.86,349.73
2016,7,31,15,30,731.0,143.0,1.8,33.0,667.0,545.98,397.32
2016,7,31,15,45,483.5,213.5,1.85,33.0,551.0,437.94,319.14
2016,7,31,16,0,236.0,284.0,1.9,33.0,435.0,339.27,248.29
2016,7,31,16,15,276.0,253.0,1.85,32.5,416.5,322.09,235.48
2016,7,31,16,30,316.0,222.0,1.8,32.0,398.0,294.51,213.75
2016,7,31,16,45,441.0,173.0,1.8,32.0,392.5,279.13,197.54
2016,7,31,17,0,566.0,124.0,1.8,32.0,387.0,248.25,167.63
2016,7,31,17,15,527.5,116.0,1.6,31.5,337.5,194.88,125.98
2016,7,31,17,30,489.0,108.0,1.4,31.0,288.0,149.01,92.06
