Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,47.5,8.0,1.4,21.5,10.0,6.29,0.0
2016,8,21,6,0,95.0,16.0,1.6,22.0,20.0,12.17,0.0
2016,8,21,6,15,204.0,30.5,1.7,22.5,55.5,23.2,12.71
2016,8,21,6,30,313.0,45.0,1.8,23.0,91.0,34.3,23.39
2016,8,21,6,45,397.0,54.0,1.95,23.5,137.5,56.4,33.24
2016,8,21,7,0,481.0,63.0,2.1,24.0,184.0,100.06,57.66
2016,8,21,7,15,439.0,87.5,2.1,24.5,217.5,143.03,92.4
2016,8,21,7,30,397.0,112.0,2.1,25.0,251.0,183.41,127.82
2016,8,21,7,45,449.5,122.0,2.1,25.5,304.0,233.37,167.91
2016,8,21,8,0,502.0,132.0,2.1,26.0,357.0,288.8,212.45
2016,8,21,8,15,616.0,112.0,2.05,26.5,421.0,352.97,262.36
2016,8,21,8,30,730.0,92.0,2.0,27.0,485.0,422.73,316.23
2016,8,21,8,45,756.0,93.0,2.0,27.5,532.5,476.49,357.87
2016,8,21,9,0,782.0,94.0,2.0,28.0,580.0,530.89,398.72
2016,8,21,9,15,555.0,198.0,2.0,28.0,555.5,523.25,392.62
2016,8,21,9,30,328.0,302.0,2.0,28.0,531.0,484.12,362.48
2016,8,21,9,45,351.0,303.5,2.05,28.5,561.0,517.46,386.3
2016,8,21,10,0,374.0,305.0,2.1,29.0,591.0,551.28,409.69
2016,8,21,10,15,387.0,324.5,2.2,29.0,631.0,593.96,439.52
2016,8,21,10,30,400.0,344.0,2.3,29.0,671.0,636.16,468.61
2016,8,21,10,45,632.5,225.0,2.4,29.5,761.0,752.57,551.92
2016,8,21,11,0,865.0,106.0,2.5,30.0,851.0,836.63,608.91
2016,8,21,11,15,868.5,107.0,2.6,30.0,868.0,857.91,622.38
2016,8,21,11,30,872.0,108.0,2.7,30.0,885.0,875.89,634.27
2016,8,21,11,45,876.0,107.0,2.85,30.5,895.0,889.07,642.18
2016,8,21,12,0,880.0,106.0,3.0,31.0,905.0,898.8,647.91
2016,8,21,12,15,880.5,106.5,3.05,31.0,907.5,903.28,650.98
2016,8,21,12,30,881.0,107.0,3.1,31.0,910.0,904.19,651.87
2016,8,21,12,45,877.0,108.5,3.2,31.0,903.5,898.43,648.85
2016,8,21,13,0,873.0,110.0,3.3,31.0,897.0,889.17,643.66
2016,8,21,13,15,870.0,109.0,3.3,31.0,883.5,875.03,634.76
2016,8,21,13,30,867.0,108.0,3.3,31.0,870.0,857.5,623.72
2016,8,21,13,45,541.5,260.5,3.3,31.0,732.5,719.88,527.59
2016,8,21,14,0,216.0,413.0,3.3,31.0,595.0,546.84,401.43
2016,8,21,14,15,190.0,399.5,3.25,31.0,555.5,506.38,373.5
2016,8,21,14,30,164.0,386.0,3.2,31.0,516.0,466.71,345.26
2016,8,21,14,45,498.5,240.5,3.2,31.0,611.0,597.59,444.95
2016,8,21,15,0,833.0,95.0,3.2,31.0,706.0,668.95,499.26
2016,8,21,15,15,535.5,197.0,3.15,30.5,581.5,537.26,402.18
2016,8,21,15,30,238.0,299.0,3.1,30.0,457.0,400.05,300.36
2016,8,21,15,45,253.0,273.5,3.05,30.0,430.5,382.31,287.7
2016,8,21,16,0,268.0,248.0,3.0,30.0,404.0,352.44,265.23
2016,8,21,16,15,134.0,194.5,2.8,29.5,272.5,223.6,168.54
2016,8,21,16,30,0.0,141.0,2.6,29.0,141.0,108.93,81.14
2016,8,21,16,45,0.0,125.0,2.45,29.0,125.0,96.21,71.49
2016,8,21,17,0,0.0,109.0,2.3,29.0,109.0,83.58,61.69
2016,8,21,17,15,0.0,92.5,2.0,28.5,92.5,70.69,51.64
2016,8,21,17,30,0.0,76.0,1.7,28.0,76.0,57.93,41.52
2016,8,21,17,45,244.0,60.5,1.4,27.5,108.5,72.53,43.83
2016,8,21,18,0,488.0,45.0,1.1,27.0,141.0,52.22,27.7
2016,8,21,18,15,392.0,36.0,1.1,26.5,97.5,29.55,19.02
2016,8,21,18,30,296.0,27.0,1.1,26.0,54.0,22.2,11.49
2016,8,21,18,45,148.0,13.5,1.1,25.5,27.0,10.62,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,22,5,45,95.5,7.5,1.6,17.5,11.5,5.9,0.0
2016,8,22,6,0,191.0,15.0,1.8,18.0,23.0,11.8,0.0
2016,8,22,6,15,322.5,26.5,1.9,18.5,63.0,21.88,11.75
2016,8,22,6,30,454.0,38.0,2.0,19.0,103.0,31.55,21.44
2016,8,22,6,45,532.5,45.0,2.15,20.0,153.0,55.85,29.82
2016,8,22,7,0,611.0,52.0,2.3,21.0,203.0,105.88,57.69
2016,8,22,7,15,660.5,57.5,2.4,21.5,256.5,161.43,99.05
2016,8,22,7,30,710.0,63.0,2.5,22.0,310.0,219.8,146.93
2016,8,22,7,45,745.0,66.5,2.6,23.0,364.0,277.25,195.85
2016,8,22,8,0,780.0,70.0,2.7,24.0,418.0,337.58,246.79
2016,8,22,8,15,804.5,73.5,2.6,24.5,470.0,396.29,295.84
2016,8,22,8,30,829.0,77.0,2.5,25.0,522.0,455.0,343.32
2016,8,22,8,45,847.5,79.5,2.4,25.5,570.5,510.74,386.96
2016,8,22,9,0,866.0,82.0,2.3,26.0,619.0,566.19,428.7
2016,8,22,9,15,726.5,145.5,2.15,26.0,618.5,588.24,444.18
2016,8,22,9,30,587.0,209.0,2.0,26.0,618.0,589.0,443.24
2016,8,22,9,45,751.5,148.5,1.95,26.5,702.0,674.97,505.12
2016,8,22,10,0,916.0,88.0,1.9,27.0,786.0,757.62,562.74
2016,8,22,10,15,923.5,89.5,1.85,27.0,818.5,796.76,586.93
2016,8,22,10,30,931.0,91.0,1.8,27.0,851.0,833.1,609.33
2016,8,22,10,45,936.5,91.5,1.75,27.5,876.5,863.85,626.6
2016,8,22,11,0,942.0,92.0,1.7,28.0,902.0,891.33,641.59
2016,8,22,11,15,945.5,92.5,1.7,28.0,919.5,913.68,655.03
2016,8,22,11,30,949.0,93.0,1.7,28.0,937.0,932.43,666.26
2016,8,22,11,45,951.5,93.0,1.7,28.0,947.5,946.12,674.37
2016,8,22,12,0,954.0,93.0,1.7,28.0,958.0,956.02,680.23
2016,8,22,12,15,954.0,93.0,1.65,28.0,959.5,959.82,681.76
2016,8,22,12,30,954.0,93.0,1.6,28.0,961.0,959.74,681.02
2016,8,22,12,45,951.5,94.0,1.6,28.5,954.5,954.51,676.51
2016,8,22,13,0,949.0,95.0,1.6,29.0,948.0,945.44,669.79
2016,8,22,13,15,946.0,94.5,1.55,29.0,933.5,930.72,660.36
2016,8,22,13,30,943.0,94.0,1.5,29.0,919.0,912.31,648.75
2016,8,22,13,45,938.5,93.0,1.5,29.0,897.0,888.54,634.46
2016,8,22,14,0,934.0,92.0,1.5,29.0,875.0,861.34,618.02
2016,8,22,14,15,927.5,90.5,1.45,29.0,846.0,828.77,597.53
2016,8,22,14,30,921.0,89.0,1.4,29.0,817.0,793.17,575.03
2016,8,22,14,45,911.5,88.0,1.4,29.0,780.5,753.04,549.91
2016,8,22,15,0,902.0,87.0,1.4,29.0,744.0,710.49,521.2
2016,8,22,15,15,890.5,85.0,1.3,28.5,702.5,663.48,488.92
2016,8,22,15,30,879.0,83.0,1.2,28.0,661.0,614.69,454.54
2016,8,22,15,45,862.5,81.0,1.2,28.0,614.5,561.62,415.97
2016,8,22,16,0,846.0,79.0,1.2,28.0,568.0,507.77,375.59
2016,8,22,16,15,825.5,76.0,1.15,27.5,517.5,450.7,331.96
2016,8,22,16,30,805.0,73.0,1.1,27.0,467.0,394.19,287.19
2016,8,22,16,45,776.0,69.5,1.05,27.0,414.0,333.93,237.86
2016,8,22,17,0,747.0,66.0,1.0,27.0,361.0,275.54,189.06
2016,8,22,17,15,706.5,61.5,0.85,26.5,307.0,215.91,139.81
2016,8,22,17,30,666.0,57.0,0.7,26.0,253.0,160.17,95.16
2016,8,22,17,45,604.0,50.5,0.6,25.5,201.0,102.33,53.9
2016,8,22,18,0,542.0,44.0,0.5,25.0,149.0,53.93,27.99
2016,8,22,18,15,441.0,35.0,0.5,24.5,103.0,29.07,18.76
2016,8,22,18,30,340.0,26.0,0.5,24.0,57.0,21.57,10.77
2016,8,22,18,45,170.0,13.0,0.5,24.0,28.5,10.23,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,87.5,7.0,1.6,16.5,10.5,0.0,0.0
2016,8,23,6,0,175.0,14.0,1.8,17.0,21.0,11.02,0.0
2016,8,23,6,15,306.5,25.5,1.75,17.5,60.0,21.01,10.92
2016,8,23,6,30,438.0,37.0,1.7,18.0,99.0,30.66,20.75
2016,8,23,6,45,515.5,45.0,1.7,18.5,148.5,57.08,30.55
2016,8,23,7,0,593.0,53.0,1.7,19.0,198.0,107.09,59.57
2016,8,23,7,15,642.5,58.5,1.65,20.0,250.5,159.47,98.74
2016,8,23,7,30,692.0,64.0,1.6,21.0,303.0,219.23,147.61
2016,8,23,7,45,726.0,68.5,1.55,22.5,356.0,276.41,195.65
2016,8,23,8,0,760.0,73.0,1.5,24.0,409.0,336.41,245.16
2016,8,23,8,15,785.0,76.0,1.55,24.5,460.5,393.89,292.72
2016,8,23,8,30,810.0,79.0,1.6,25.0,512.0,452.46,339.66
2016,8,23,8,45,826.5,82.5,1.65,26.0,560.0,506.05,380.74
2016,8,23,9,0,843.0,86.0,1.7,27.0,608.0,560.38,420.73
2016,8,23,9,15,857.0,88.5,1.6,27.0,651.5,611.52,457.94
2016,8,23,9,30,871.0,91.0,1.5,27.0,695.0,661.4,492.97
2016,8,23,9,45,881.0,93.0,1.45,27.5,733.5,706.52,522.96
2016,8,23,10,0,891.0,95.0,1.4,28.0,772.0,749.53,550.56
2016,8,23,10,15,577.0,240.5,1.3,28.0,686.5,687.16,501.75
2016,8,23,10,30,263.0,386.0,1.2,28.0,601.0,569.82,415.4
2016,8,23,10,45,384.5,357.0,1.15,28.5,681.5,652.91,473.73
2016,8,23,11,0,506.0,328.0,1.1,29.0,762.0,755.83,541.1
2016,8,23,11,15,319.0,384.5,1.05,29.0,660.5,642.01,460.93
2016,8,23,11,30,132.0,441.0,1.0,29.0,559.0,518.9,373.96
2016,8,23,11,45,272.5,412.0,0.95,29.5,657.5,637.47,456.77
2016,8,23,12,0,413.0,383.0,0.9,30.0,756.0,755.1,533.32
2016,8,23,12,15,249.5,410.5,0.85,30.0,636.0,619.72,440.33
2016,8,23,12,30,86.0,438.0,0.8,30.0,516.0,461.34,330.88
2016,8,23,12,45,49.0,343.5,0.8,30.0,388.0,340.22,247.42
2016,8,23,13,0,12.0,249.0,0.8,30.0,260.0,209.5,153.06
2016,8,23,13,15,229.5,300.5,0.75,30.0,501.0,491.08,359.62
2016,8,23,13,30,447.0,352.0,0.7,30.0,742.0,737.37,522.77
2016,8,23,13,45,478.0,332.5,0.7,30.0,740.5,735.14,519.4
2016,8,23,14,0,509.0,313.0,0.7,30.0,739.0,729.36,516.68
2016,8,23,14,15,699.5,207.5,0.65,30.0,770.5,774.61,549.24
2016,8,23,14,30,890.0,102.0,0.6,30.0,802.0,784.32,557.35
2016,8,23,14,45,880.0,100.5,0.6,30.0,766.5,744.3,532.18
2016,8,23,15,0,870.0,99.0,0.6,30.0,731.0,701.98,504.6
2016,8,23,15,15,574.0,193.0,0.6,29.5,600.5,567.71,412.45
2016,8,23,15,30,278.0,287.0,0.6,29.0,470.0,426.17,313.2
2016,8,23,15,45,147.0,244.5,0.65,29.0,341.0,291.57,217.2
2016,8,23,16,0,16.0,202.0,0.7,29.0,212.0,166.18,123.94
2016,8,23,16,15,55.5,203.5,0.7,28.5,231.5,189.69,142.81
2016,8,23,16,30,95.0,205.0,0.7,28.0,251.0,202.39,152.31
2016,8,23,16,45,90.0,182.0,0.75,28.0,222.0,175.29,131.32
2016,8,23,17,0,85.0,159.0,0.8,28.0,193.0,148.86,110.68
2016,8,23,17,15,79.0,135.5,0.75,27.5,163.5,122.58,90.08
2016,8,23,17,30,73.0,112.0,0.7,27.0,134.0,97.28,70.12
2016,8,23,17,45,61.0,90.0,0.65,26.5,105.5,73.51,51.76
2016,8,23,18,0,49.0,68.0,0.6,26.0,77.0,51.63,35.28
2016,8,23,18,15,27.0,47.5,0.65,25.5,52.5,34.83,23.37
2016,8,23,18,30,5.0,27.0,0.7,25.0,28.0,20.2,9.18
2016,8,23,18,45,2.5,13.5,0.75,24.5,14.0,10.62,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,41.5,7.0,0.75,17.5,8.5,0.0,0.0
2016,8,24,6,0,83.0,14.0,0.8,18.0,17.0,11.02,0.0
2016,8,24,6,15,202.0,29.5,0.85,18.5,53.0,22.44,11.75
2016,8,24,6,30,321.0,45.0,0.9,19.0,89.0,34.31,23.75
2016,8,24,6,45,402.0,56.0,0.95,20.0,136.5,62.94,37.06
2016,8,24,7,0,483.0,67.0,1.0,21.0,184.0,109.17,64.97
2016,8,24,7,15,478.0,81.5,1.2,22.0,221.5,153.61,100.19
2016,8,24,7,30,473.0,96.0,1.4,23.0,259.0,193.13,134.0
2016,8,24,7,45,471.5,116.0,1.6,24.0,301.0,240.64,174.4
2016,8,24,8,0,470.0,136.0,1.8,25.0,343.0,287.53,213.52
2016,8,24,8,15,596.5,121.0,1.7,25.5,416.5,360.67,269.88
2016,8,24,8,30,723.0,106.0,1.6,26.0,490.0,440.38,330.44
2016,8,24,8,45,741.5,111.0,1.55,26.5,537.0,494.61,371.62
2016,8,24,9,0,760.0,116.0,1.5,27.0,584.0,548.42,411.11
2016,8,24,9,15,663.0,165.0,1.4,27.0,595.0,573.48,428.42
2016,8,24,9,30,566.0,214.0,1.3,27.0,606.0,579.89,431.75
2016,8,24,9,45,563.0,232.0,1.2,27.5,640.5,620.2,458.07
2016,8,24,10,0,560.0,250.0,1.1,28.0,675.0,658.46,481.76
2016,8,24,10,15,468.0,301.5,1.05,28.0,666.5,655.72,477.12
2016,8,24,10,30,376.0,353.0,1.0,28.0,658.0,631.92,458.67
2016,8,24,10,45,362.0,372.0,0.95,28.5,673.0,650.28,469.06
2016,8,24,11,0,348.0,391.0,0.9,29.0,688.0,666.48,477.39
2016,8,24,11,15,283.5,415.0,0.85,29.0,660.5,641.28,458.33
2016,8,24,11,30,219.0,439.0,0.8,29.0,633.0,595.45,426.11
2016,8,24,11,45,261.0,434.5,0.75,29.5,668.5,649.88,461.71
2016,8,24,12,0,303.0,430.0,0.7,30.0,704.0,686.68,484.35
2016,8,24,12,15,275.5,438.0,0.65,30.0,687.5,670.69,472.29
2016,8,24,12,30,248.0,446.0,0.6,30.0,671.0,653.02,459.76
2016,8,24,12,45,247.0,443.0,0.55,30.0,665.5,647.79,456.07
2016,8,24,13,0,246.0,440.0,0.5,30.0,660.0,641.13,451.35
2016,8,24,13,15,255.0,430.5,0.45,30.0,655.5,635.95,447.95
2016,8,24,13,30,264.0,421.0,0.4,30.0,651.0,629.17,443.52
2016,8,24,13,45,216.5,415.5,0.4,30.0,601.0,560.51,398.17
2016,8,24,14,0,169.0,410.0,0.4,30.0,551.0,509.55,364.2
2016,8,24,14,15,263.0,376.5,0.4,29.5,586.5,562.09,402.98
2016,8,24,14,30,357.0,343.0,0.4,29.0,622.0,592.66,425.75
2016,8,24,14,45,326.0,333.5,0.4,29.0,579.5,546.48,394.35
2016,8,24,15,0,295.0,324.0,0.4,29.0,537.0,501.39,364.06
2016,8,24,15,15,292.5,303.5,0.45,28.5,504.5,466.52,341.81
2016,8,24,15,30,290.0,283.0,0.5,28.0,472.0,431.08,318.39
2016,8,24,15,45,357.5,245.0,0.55,28.0,461.0,418.84,310.61
2016,8,24,16,0,425.0,207.0,0.6,28.0,450.0,408.81,303.1
2016,8,24,16,15,313.5,204.5,0.6,28.0,375.0,322.04,239.38
2016,8,24,16,30,202.0,202.0,0.6,28.0,300.0,249.07,185.61
2016,8,24,16,45,185.5,182.0,0.65,28.0,263.5,213.35,158.33
2016,8,24,17,0,169.0,162.0,0.7,28.0,227.0,179.38,131.8
2016,8,24,17,15,308.0,126.0,0.65,27.0,222.5,172.84,121.14
2016,8,24,17,30,447.0,90.0,0.6,26.0,218.0,148.23,95.01
2016,8,24,17,45,382.5,77.0,0.6,25.5,170.0,100.18,60.64
2016,8,24,18,0,318.0,64.0,0.6,25.0,122.0,59.85,36.62
2016,8,24,18,15,227.0,46.5,0.65,24.5,81.0,34.8,23.36
2016,8,24,18,30,136.0,29.0,0.7,24.0,40.0,21.82,9.73
2016,8,24,18,45,68.0,14.5,0.75,23.5,20.0,11.41,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,7.0,1.15,19.5,7.0,0.0,0.0
2016,8,25,6,0,0.0,14.0,1.3,20.0,14.0,11.02,0.0
2016,8,25,6,15,119.5,31.0,1.35,20.5,47.0,23.2,11.87
2016,8,25,6,30,239.0,48.0,1.4,21.0,80.0,35.93,24.84
2016,8,25,6,45,317.5,61.5,1.5,22.0,125.0,62.12,37.55
2016,8,25,7,0,396.0,75.0,1.6,23.0,170.0,104.85,64.34
2016,8,25,7,15,451.5,85.0,1.7,23.5,219.0,150.38,98.32
2016,8,25,7,30,507.0,95.0,1.8,24.0,268.0,206.17,143.0
2016,8,25,7,45,548.0,102.5,1.9,25.0,318.5,258.19,185.72
2016,8,25,8,0,589.0,110.0,2.0,26.0,369.0,314.18,231.26
2016,8,25,8,15,619.0,116.5,1.9,26.5,418.0,368.44,274.97
2016,8,25,8,30,649.0,123.0,1.8,27.0,467.0,424.73,318.87
2016,8,25,8,45,671.0,128.0,1.7,27.5,513.0,477.24,358.58
2016,8,25,9,0,693.0,133.0,1.6,28.0,559.0,530.26,397.2
2016,8,25,9,15,710.5,137.0,1.45,28.5,601.0,579.79,431.66
2016,8,25,9,30,728.0,141.0,1.3,29.0,643.0,628.78,464.33
2016,8,25,9,45,775.5,125.5,1.15,29.5,687.5,676.91,495.7
2016,8,25,10,0,823.0,110.0,1.0,30.0,732.0,720.39,522.93
2016,8,25,10,15,832.0,111.5,0.85,30.5,763.5,757.5,543.35
2016,8,25,10,30,841.0,113.0,0.7,31.0,795.0,792.2,561.06
2016,8,25,10,45,843.5,117.0,0.6,31.5,818.5,821.21,575.4
2016,8,25,11,0,846.0,121.0,0.5,32.0,842.0,847.11,587.5
2016,8,25,11,15,850.0,121.5,0.45,32.0,859.0,867.88,598.39
2016,8,25,11,30,854.0,122.0,0.4,32.0,876.0,885.42,607.34
2016,8,25,11,45,851.5,126.0,0.35,32.5,884.5,896.99,611.52
2016,8,25,12,0,849.0,130.0,0.3,33.0,893.0,905.03,613.73
2016,8,25,12,15,849.5,130.0,0.3,33.0,894.5,908.68,615.68
2016,8,25,12,30,850.0,130.0,0.3,33.0,896.0,908.88,615.75
2016,8,25,12,45,836.5,137.5,0.3,33.5,887.0,899.63,609.14
2016,8,25,13,0,823.0,145.0,0.3,34.0,878.0,901.36,609.28
2016,8,25,13,15,819.0,144.0,0.3,34.0,864.0,886.11,600.54
2016,8,25,13,30,815.0,143.0,0.3,34.0,850.0,867.56,590.12
2016,8,25,13,45,806.5,143.5,0.3,34.0,827.5,843.44,576.42
2016,8,25,14,0,798.0,144.0,0.3,34.0,805.0,816.43,561.01
2016,8,25,14,15,789.5,142.0,0.25,34.0,776.5,784.36,541.64
2016,8,25,14,30,781.0,140.0,0.2,34.0,748.0,749.78,520.05
2016,8,25,14,45,575.0,221.5,0.2,34.0,658.0,648.5,453.1
2016,8,25,15,0,369.0,303.0,0.2,34.0,568.0,535.09,377.51
2016,8,25,15,15,336.0,291.0,0.2,33.5,521.5,484.94,345.78
2016,8,25,15,30,303.0,279.0,0.2,33.0,475.0,436.62,313.82
2016,8,25,15,45,492.0,200.5,0.2,33.0,491.5,466.77,335.83
2016,8,25,16,0,681.0,122.0,0.2,33.0,508.0,471.28,337.59
2016,8,25,16,15,654.5,116.5,0.2,32.5,459.5,415.76,297.26
2016,8,25,16,30,628.0,111.0,0.2,32.0,411.0,361.57,257.05
2016,8,25,16,45,592.0,104.5,0.2,32.0,361.0,304.91,213.46
2016,8,25,17,0,556.0,98.0,0.2,32.0,311.0,251.3,171.32
2016,8,25,17,15,507.5,89.5,0.2,31.5,261.0,196.6,128.88
2016,8,25,17,30,459.0,81.0,0.2,31.0,211.0,143.74,88.63
2016,8,25,17,45,391.5,69.5,0.2,30.5,164.0,95.92,55.42
2016,8,25,18,0,324.0,58.0,0.2,30.0,117.0,56.15,32.52
2016,8,25,18,15,229.5,42.5,0.3,29.5,77.0,31.98,20.42
2016,8,25,18,30,135.0,27.0,0.4,29.0,37.0,20.36,7.54
2016,8,25,18,45,67.5,13.5,0.5,28.5,18.5,10.62,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,44.0,6.0,1.45,22.5,7.5,0.0,0.0
2016,8,26,6,0,88.0,12.0,1.7,23.0,15.0,9.44,0.0
2016,8,26,6,15,210.0,26.0,1.7,23.5,50.0,21.17,9.82
2016,8,26,6,30,332.0,40.0,1.7,24.0,85.0,32.6,21.66
2016,8,26,6,45,419.0,49.0,1.7,24.5,132.0,61.31,33.36
2016,8,26,7,0,506.0,58.0,1.7,25.0,179.0,108.17,61.82
2016,8,26,7,15,560.0,65.0,1.85,26.0,229.5,158.01,99.01
2016,8,26,7,30,614.0,72.0,2.0,27.0,280.0,213.86,143.83
2016,8,26,7,45,654.5,76.5,2.2,28.0,332.0,269.18,189.64
2016,8,26,8,0,695.0,81.0,2.4,29.0,384.0,328.16,237.95
2016,8,26,8,15,722.0,85.0,2.5,29.5,434.5,385.58,284.69
2016,8,26,8,30,749.0,89.0,2.6,30.0,485.0,443.07,330.21
2016,8,26,8,45,770.0,92.0,2.75,31.0,532.0,497.62,371.65
2016,8,26,9,0,791.0,95.0,2.9,32.0,579.0,552.32,411.78
2016,8,26,9,15,806.5,97.5,2.8,32.0,622.0,602.98,448.79
2016,8,26,9,30,822.0,100.0,2.7,32.0,665.0,647.53,480.59
2016,8,26,9,45,825.0,106.5,2.6,32.5,701.0,690.05,508.85
2016,8,26,10,0,828.0,113.0,2.5,33.0,737.0,730.03,534.48
2016,8,26,10,15,837.0,115.0,2.4,33.0,768.5,767.8,558.36
2016,8,26,10,30,846.0,117.0,2.3,33.0,800.0,803.12,579.91
2016,8,26,10,45,850.5,119.5,2.25,33.5,824.5,832.53,596.49
2016,8,26,11,0,855.0,122.0,2.2,34.0,849.0,858.89,610.97
2016,8,26,11,15,859.5,123.0,2.1,34.0,866.5,880.72,623.28
2016,8,26,11,30,864.0,124.0,2.0,34.0,884.0,899.28,633.46
2016,8,26,11,45,865.0,125.0,1.95,34.5,893.0,911.33,638.73
2016,8,26,12,0,866.0,126.0,1.9,35.0,902.0,919.88,641.91
2016,8,26,12,15,609.5,269.5,1.85,35.0,816.5,845.17,591.73
2016,8,26,12,30,353.0,413.0,1.8,35.0,731.0,721.94,506.78
2016,8,26,12,45,597.0,276.5,1.75,35.5,809.0,836.33,585.62
2016,8,26,13,0,841.0,140.0,1.7,36.0,887.0,901.56,626.82
2016,8,26,13,15,837.5,139.5,1.65,36.0,873.0,887.41,617.18
2016,8,26,13,30,834.0,139.0,1.6,36.0,859.0,882.81,614.38
2016,8,26,13,45,826.5,138.5,1.55,36.0,837.0,858.1,599.05
2016,8,26,14,0,819.0,138.0,1.5,36.0,815.0,830.4,582.05
2016,8,26,14,15,810.5,136.0,1.45,35.5,786.0,797.64,563.0
2016,8,26,14,30,802.0,134.0,1.4,35.0,757.0,762.32,541.81
2016,8,26,14,45,788.0,133.0,1.4,35.0,721.5,721.55,515.43
2016,8,26,15,0,774.0,132.0,1.4,35.0,686.0,679.01,487.38
2016,8,26,15,15,758.5,128.5,1.35,35.0,645.0,631.68,455.17
2016,8,26,15,30,743.0,125.0,1.3,35.0,604.0,584.51,422.32
2016,8,26,15,45,719.0,123.0,1.3,35.0,558.0,531.56,384.94
2016,8,26,16,0,695.0,121.0,1.3,35.0,512.0,478.89,346.7
2016,8,26,16,15,668.0,115.5,1.25,34.5,463.0,422.3,305.06
2016,8,26,16,30,641.0,110.0,1.2,34.0,414.0,367.06,263.1
2016,8,26,16,45,600.5,104.5,1.15,34.0,363.0,308.88,217.58
2016,8,26,17,0,560.0,99.0,1.1,34.0,312.0,254.22,174.08
2016,8,26,17,15,510.5,90.5,0.95,33.0,261.0,198.91,130.9
2016,8,26,17,30,461.0,82.0,0.8,32.0,210.0,145.53,90.07
2016,8,26,17,45,388.0,70.5,0.7,31.5,162.0,96.86,56.15
2016,8,26,18,0,315.0,59.0,0.6,31.0,114.0,56.92,33.0
2016,8,26,18,15,220.5,42.5,0.6,30.5,74.5,31.92,20.15
2016,8,26,18,30,126.0,26.0,0.6,30.0,35.0,19.6,5.81
2016,8,26,18,45,63.0,13.0,0.65,29.5,17.5,10.23,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,21.5,5.5,1.25,22.5,6.0,0.0,0.0
2016,8,27,6,0,43.0,11.0,1.4,23.0,12.0,8.65,0.0
2016,8,27,6,15,142.0,28.5,1.45,23.5,45.0,21.48,9.65
2016,8,27,6,30,241.0,46.0,1.5,24.0,78.0,34.52,23.22
2016,8,27,6,45,317.0,60.5,1.6,24.5,123.0,64.07,37.81
2016,8,27,7,0,393.0,75.0,1.7,25.0,168.0,107.84,66.05
2016,8,27,7,15,449.5,85.5,1.7,26.0,217.0,154.22,100.64
2016,8,27,7,30,506.0,96.0,1.7,27.0,266.0,207.03,142.41
2016,8,27,7,45,542.5,105.0,1.7,28.0,316.0,263.33,188.06
2016,8,27,8,0,579.0,114.0,1.7,29.0,366.0,319.08,232.66
2016,8,27,8,15,609.5,120.5,1.75,29.5,415.0,373.33,275.8
2016,8,27,8,30,640.0,127.0,1.8,30.0,464.0,429.67,319.34
2016,8,27,8,45,658.0,134.5,1.9,31.0,509.5,482.16,358.29
2016,8,27,9,0,676.0,142.0,2.0,32.0,555.0,534.83,396.05
2016,8,27,9,15,693.5,146.5,1.95,32.0,597.0,584.3,431.51
2016,8,27,9,30,711.0,151.0,1.9,32.0,639.0,633.26,465.65
2016,8,27,9,45,713.5,160.5,1.9,32.5,673.5,675.62,493.52
2016,8,27,10,0,716.0,170.0,1.9,33.0,708.0,715.8,519.22
2016,8,27,10,15,726.5,173.0,1.85,33.0,738.5,753.68,543.74
2016,8,27,10,30,737.0,176.0,1.8,33.0,769.0,789.51,566.45
2016,8,27,10,45,735.0,184.0,1.8,33.5,791.0,817.47,582.71
2016,8,27,11,0,733.0,192.0,1.8,34.0,813.0,842.37,596.81
2016,8,27,11,15,436.5,315.0,1.75,34.0,687.0,705.87,501.57
2016,8,27,11,30,140.0,438.0,1.7,34.0,561.0,528.85,376.91
2016,8,27,11,45,279.5,407.0,1.7,34.5,656.0,646.78,459.43
2016,8,27,12,0,419.0,376.0,1.7,35.0,751.0,763.76,536.33
2016,8,27,12,15,376.5,397.5,1.7,35.0,734.5,731.2,513.5
2016,8,27,12,30,334.0,419.0,1.7,35.0,718.0,712.2,500.32
2016,8,27,12,45,367.5,399.5,1.75,35.0,726.5,722.48,508.53
2016,8,27,13,0,401.0,380.0,1.8,35.0,735.0,730.43,515.02
2016,8,27,13,15,318.5,401.0,1.8,34.5,680.5,670.31,475.02
2016,8,27,13,30,236.0,422.0,1.8,34.0,626.0,593.67,423.96
2016,8,27,13,45,431.0,334.5,1.85,34.0,694.0,704.95,503.46
2016,8,27,14,0,626.0,247.0,1.9,34.0,762.0,779.6,556.12
2016,8,27,14,15,581.5,258.0,1.9,33.5,723.0,728.97,523.01
2016,8,27,14,30,537.0,269.0,1.9,33.0,684.0,683.43,493.62
2016,8,27,14,45,393.5,298.0,1.95,33.0,595.0,568.13,414.23
2016,8,27,15,0,250.0,327.0,2.0,33.0,506.0,476.92,349.52
2016,8,27,15,15,178.5,308.5,2.0,32.5,432.5,388.56,287.37
2016,8,27,15,30,107.0,290.0,2.0,32.0,359.0,308.21,229.35
2016,8,27,15,45,53.5,150.5,2.0,32.0,185.0,152.43,113.12
2016,8,27,16,0,0.0,11.0,2.0,32.0,11.0,8.4,1.0
2016,8,27,16,15,0.0,27.0,1.9,31.5,27.0,20.63,10.82
2016,8,27,16,30,0.0,43.0,1.8,31.0,43.0,32.89,20.71
2016,8,27,16,45,0.0,37.5,1.75,31.0,37.5,28.65,17.39
2016,8,27,17,0,0.0,32.0,1.7,31.0,32.0,24.41,14.05
2016,8,27,17,15,0.0,26.5,1.5,30.0,26.5,20.19,10.74
2016,8,27,17,30,0.0,21.0,1.3,29.0,21.0,15.97,7.37
2016,8,27,17,45,0.0,16.0,1.15,28.5,16.0,12.15,4.23
2016,8,27,18,0,0.0,11.0,1.0,28.0,11.0,8.34,1.07
2016,8,27,18,15,0.0,6.5,0.95,27.5,6.5,4.92,0.0
2016,8,27,18,30,0.0,2.0,0.9,27.0,2.0,1.51,0.0
2016,8,27,18,45,0.0,1.0,0.85,27.0,1.0,0.79,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,34.0,5.5,1.8,20.0,6.0,0.0,0.0
2016,8,28,6,0,68.0,11.0,2.0,20.0,12.0,8.65,0.0
2016,8,28,6,15,192.0,25.5,2.05,20.5,46.5,19.47,7.95
2016,8,28,6,30,316.0,40.0,2.1,21.0,81.0,32.6,21.87
2016,8,28,6,45,406.5,49.5,2.15,21.5,128.0,64.44,35.57
2016,8,28,7,0,497.0,59.0,2.2,22.0,175.0,112.02,65.81
2016,8,28,7,15,553.0,66.5,2.25,22.5,226.5,162.56,104.72
2016,8,28,7,30,609.0,74.0,2.3,23.0,278.0,219.4,151.45
2016,8,28,7,45,653.0,78.5,2.4,24.0,331.0,275.86,198.84
2016,8,28,8,0,697.0,83.0,2.5,25.0,384.0,336.4,248.96
2016,8,28,8,15,725.0,87.5,2.55,25.5,435.0,394.92,297.11
2016,8,28,8,30,753.0,92.0,2.6,26.0,486.0,453.79,344.15
2016,8,28,8,45,775.5,94.5,2.65,27.0,534.0,509.08,386.38
2016,8,28,9,0,798.0,97.0,2.7,28.0,582.0,564.62,427.29
2016,8,28,9,15,813.5,100.0,2.7,28.5,626.0,616.24,464.68
2016,8,28,9,30,829.0,103.0,2.7,29.0,670.0,666.85,500.21
2016,8,28,9,45,841.5,105.0,2.7,29.5,708.0,706.7,527.47
2016,8,28,10,0,854.0,107.0,2.7,30.0,746.0,750.19,556.27
2016,8,28,10,15,862.5,108.5,2.7,30.0,778.0,788.01,580.61
2016,8,28,10,30,871.0,110.0,2.7,30.0,810.0,823.27,603.07
2016,8,28,10,45,877.0,111.5,2.7,30.5,835.0,853.66,620.94
2016,8,28,11,0,883.0,113.0,2.7,31.0,860.0,881.0,636.68
2016,8,28,11,15,887.0,114.0,2.7,31.0,877.5,902.89,650.14
2016,8,28,11,30,891.0,115.0,2.7,31.0,895.0,921.39,661.46
2016,8,28,11,45,892.5,116.0,2.7,31.5,904.0,934.13,667.81
2016,8,28,12,0,894.0,117.0,2.7,32.0,913.0,943.26,671.97
2016,8,28,12,15,894.5,117.0,2.65,32.0,914.5,946.9,673.69
2016,8,28,12,30,895.0,117.0,2.6,32.0,916.0,946.86,673.24
2016,8,28,12,45,892.5,117.0,2.6,32.0,909.0,940.42,669.28
2016,8,28,13,0,890.0,117.0,2.6,32.0,902.0,930.35,663.17
2016,8,28,13,15,886.5,116.5,2.6,32.0,887.5,915.37,654.03
2016,8,28,13,30,883.0,116.0,2.6,32.0,873.0,896.92,642.77
2016,8,28,13,45,876.0,115.5,2.6,32.0,850.5,872.09,627.44
2016,8,28,14,0,869.0,115.0,2.6,32.0,828.0,844.16,610.11
2016,8,28,14,15,861.0,113.5,2.6,32.0,798.5,811.55,589.65
2016,8,28,14,30,853.0,112.0,2.6,32.0,769.0,776.21,567.29
2016,8,28,14,45,840.0,111.0,2.6,32.0,732.5,735.13,540.49
2016,8,28,15,0,827.0,110.0,2.6,32.0,696.0,698.54,515.17
2016,8,28,15,15,749.0,132.0,2.55,31.5,638.0,632.17,468.79
2016,8,28,15,30,671.0,154.0,2.5,31.0,580.0,571.27,425.41
2016,8,28,15,45,535.0,180.5,2.45,31.0,504.0,477.26,356.63
2016,8,28,16,0,399.0,207.0,2.4,31.0,428.0,400.22,299.31
2016,8,28,16,15,551.5,149.5,2.25,30.5,423.5,396.0,294.93
2016,8,28,16,30,704.0,92.0,2.1,30.0,419.0,378.33,277.63
2016,8,28,16,45,666.0,87.5,2.0,30.0,367.0,318.41,228.81
2016,8,28,17,0,628.0,83.0,1.9,30.0,315.0,261.64,181.9
2016,8,28,17,15,579.0,75.5,1.65,29.0,263.0,203.24,134.65
2016,8,28,17,30,530.0,68.0,1.4,28.0,211.0,150.06,92.56
2016,8,28,17,45,453.5,59.0,1.15,27.0,162.0,98.34,55.75
2016,8,28,18,0,377.0,50.0,0.9,26.0,113.0,55.9,31.25
2016,8,28,18,15,268.5,36.0,0.9,25.5,72.5,27.51,16.78
2016,8,28,18,30,160.0,22.0,0.9,25.0,32.0,16.76,0.86
2016,8,28,18,45,80.0,11.0,0.9,24.5,16.0,8.65,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,4.5,1.75,19.5,4.5,0.0,0.0
2016,8,29,6,0,0.0,9.0,2.0,20.0,9.0,7.08,0.0
2016,8,29,6,15,76.0,26.5,2.0,20.5,36.5,19.86,7.68
2016,8,29,6,30,152.0,44.0,2.0,21.0,64.0,32.7,21.9
2016,8,29,6,45,200.0,63.0,2.05,21.5,101.5,60.63,38.18
2016,8,29,7,0,248.0,82.0,2.1,22.0,139.0,96.6,63.63
2016,8,29,7,15,284.5,98.5,2.1,22.5,180.0,134.55,93.32
2016,8,29,7,30,321.0,115.0,2.1,23.0,221.0,176.84,127.74
2016,8,29,7,45,252.0,146.0,2.15,24.0,238.5,203.11,152.31
2016,8,29,8,0,183.0,177.0,2.2,25.0,256.0,215.25,164.11
2016,8,29,8,15,459.0,137.0,2.25,25.5,367.5,324.3,246.52
2016,8,29,8,30,735.0,97.0,2.3,26.0,479.0,452.95,343.69
2016,8,29,8,45,759.0,99.0,2.35,26.5,527.0,507.8,385.73
2016,8,29,9,0,783.0,101.0,2.4,27.0,575.0,563.06,427.12
2016,8,29,9,15,798.5,104.0,2.4,27.5,618.0,614.07,464.0
2016,8,29,9,30,814.0,107.0,2.4,28.0,661.0,664.1,499.05
2016,8,29,9,45,830.5,106.5,2.4,28.5,699.5,703.56,526.07
2016,8,29,10,0,847.0,106.0,2.4,29.0,738.0,747.29,554.94
2016,8,29,10,15,855.5,107.5,2.35,29.0,769.5,784.87,578.75
2016,8,29,10,30,864.0,109.0,2.3,29.0,801.0,819.9,600.63
2016,8,29,10,45,870.5,110.0,2.3,29.5,825.5,850.04,618.25
2016,8,29,11,0,877.0,111.0,2.3,30.0,850.0,877.16,633.79
2016,8,29,11,15,880.5,111.5,2.3,30.0,866.5,897.98,646.48
2016,8,29,11,30,884.0,112.0,2.3,30.0,883.0,915.42,657.08
2016,8,29,11,45,886.0,112.5,2.3,30.5,892.0,928.01,663.33
2016,8,29,12,0,888.0,113.0,2.3,31.0,901.0,937.02,667.4
2016,8,29,12,15,887.5,113.0,2.3,31.0,902.0,939.64,668.88
2016,8,29,12,30,887.0,113.0,2.3,31.0,903.0,938.62,668.23
2016,8,29,12,45,472.5,257.0,2.3,31.5,677.5,707.0,512.0
2016,8,29,13,0,58.0,401.0,2.3,32.0,452.0,405.19,294.25
2016,8,29,13,15,54.0,389.5,2.25,32.0,436.5,389.62,284.55
2016,8,29,13,30,50.0,378.0,2.2,32.0,421.0,373.93,273.47
2016,8,29,13,45,154.0,384.0,2.2,32.0,511.0,484.49,354.64
2016,8,29,14,0,258.0,390.0,2.2,32.0,601.0,587.81,427.81
2016,8,29,14,15,302.0,363.5,2.15,32.0,602.0,589.07,429.29
2016,8,29,14,30,346.0,337.0,2.1,32.0,603.0,586.59,428.73
2016,8,29,14,45,316.0,326.5,2.05,32.0,560.5,540.08,396.27
2016,8,29,15,0,286.0,316.0,2.0,32.0,518.0,494.68,364.48
2016,8,29,15,15,184.0,298.0,1.95,31.5,425.0,384.74,285.97
2016,8,29,15,30,82.0,280.0,1.9,31.0,332.0,285.5,213.3
2016,8,29,15,45,131.0,261.0,1.9,31.0,337.0,301.36,226.12
2016,8,29,16,0,180.0,242.0,1.9,31.0,342.0,301.31,226.21
2016,8,29,16,15,153.5,218.5,1.8,30.5,298.0,257.47,193.46
2016,8,29,16,30,127.0,195.0,1.7,30.0,254.0,216.41,162.55
2016,8,29,16,45,121.5,171.5,1.6,30.0,222.5,185.62,138.53
2016,8,29,17,0,116.0,148.0,1.5,30.0,191.0,155.55,114.7
2016,8,29,17,15,106.0,124.5,1.3,29.0,159.0,125.27,90.96
2016,8,29,17,30,96.0,101.0,1.1,28.0,127.0,96.45,68.24
2016,8,29,17,45,78.5,79.0,0.95,27.5,97.0,69.54,47.44
2016,8,29,18,0,61.0,57.0,0.8,27.0,67.0,45.27,29.32
2016,8,29,18,15,30.5,37.5,0.8,26.5,42.5,27.77,16.74
2016,8,29,18,30,0.0,18.0,0.8,26.0,18.0,13.63,0.0
2016,8,29,18,45,0.0,9.0,0.8,25.5,9.0,7.08,0.0
2016,8,29,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.5,1.7,19.5,4.5,0.0,0.0
2016,8,30,6,0,0.0,9.0,1.9,20.0,9.0,7.08,0.0
2016,8,30,6,15,129.0,25.0,1.9,20.5,41.0,18.89,6.44
2016,8,30,6,30,258.0,41.0,1.9,21.0,73.0,31.06,20.46
2016,8,30,6,45,341.0,53.5,1.9,22.0,118.0,64.53,36.59
2016,8,30,7,0,424.0,66.0,1.9,23.0,163.0,112.77,68.96
2016,8,30,7,15,481.5,75.0,1.95,24.0,212.5,160.94,105.94
2016,8,30,7,30,539.0,84.0,2.0,25.0,262.0,215.72,150.21
2016,8,30,7,45,339.0,131.0,2.1,26.0,249.5,218.85,161.31
2016,8,30,8,0,139.0,178.0,2.2,27.0,237.0,201.05,152.54
2016,8,30,8,15,411.5,143.0,2.25,27.5,350.0,311.58,235.66
2016,8,30,8,30,684.0,108.0,2.3,28.0,463.0,441.7,333.28
2016,8,30,8,45,705.0,113.0,2.4,28.5,509.5,495.75,374.35
2016,8,30,9,0,726.0,118.0,2.5,29.0,556.0,550.13,414.81
2016,8,30,9,15,743.0,121.5,2.45,29.0,598.5,599.15,450.71
2016,8,30,9,30,760.0,125.0,2.4,29.0,641.0,648.43,485.83
2016,8,30,9,45,770.5,129.0,2.4,29.5,678.0,692.53,515.66
2016,8,30,10,0,781.0,133.0,2.4,30.0,715.0,734.85,543.52
2016,8,30,10,15,791.0,135.5,2.35,30.0,746.0,773.33,568.87
2016,8,30,10,30,801.0,138.0,2.3,30.0,777.0,809.52,591.53
2016,8,30,10,45,805.0,141.5,2.25,30.5,800.5,839.12,608.41
2016,8,30,11,0,809.0,145.0,2.2,31.0,824.0,865.74,623.2
2016,8,30,11,15,813.5,146.0,2.1,31.0,841.0,887.27,635.43
2016,8,30,11,30,818.0,147.0,2.0,31.0,858.0,905.58,645.55
2016,8,30,11,45,818.0,149.0,1.95,31.5,867.0,917.43,650.75
2016,8,30,12,0,818.0,151.0,1.9,32.0,876.0,925.8,653.86
2016,8,30,12,15,818.5,151.0,1.85,32.0,877.0,929.17,655.25
2016,8,30,12,30,819.0,151.0,1.8,32.0,878.0,929.01,654.59
2016,8,30,12,45,558.5,284.5,1.75,32.5,779.0,814.56,576.87
2016,8,30,13,0,298.0,418.0,1.7,33.0,680.0,678.51,481.46
2016,8,30,13,15,344.0,393.0,1.65,33.0,690.0,691.14,492.03
2016,8,30,13,30,390.0,368.0,1.6,33.0,700.0,700.78,499.37
2016,8,30,13,45,607.0,248.0,1.55,33.0,749.0,788.41,561.23
2016,8,30,14,0,824.0,128.0,1.5,33.0,798.0,834.09,592.77
2016,8,30,14,15,816.0,126.0,1.45,33.0,769.0,801.18,571.5
2016,8,30,14,30,808.0,124.0,1.4,33.0,740.0,765.66,549.25
2016,8,30,14,45,701.0,167.5,1.35,33.0,684.0,701.76,505.42
2016,8,30,15,0,594.0,211.0,1.3,33.0,628.0,635.81,459.78
2016,8,30,15,15,606.0,190.0,1.25,32.5,593.0,597.19,434.89
2016,8,30,15,30,618.0,169.0,1.2,32.0,558.0,555.46,406.85
2016,8,30,15,45,668.0,136.5,1.15,32.0,527.0,521.63,382.79
2016,8,30,16,0,718.0,104.0,1.1,32.0,496.0,480.25,352.14
2016,8,30,16,15,691.5,99.0,1.05,31.5,447.0,422.9,309.36
2016,8,30,16,30,665.0,94.0,1.0,31.0,398.0,366.85,266.21
2016,8,30,16,45,628.0,88.5,0.95,31.0,347.5,308.3,219.66
2016,8,30,17,0,591.0,83.0,0.9,31.0,297.0,252.9,174.69
2016,8,30,17,15,540.0,75.5,0.8,30.0,246.0,196.02,129.45
2016,8,30,17,30,489.0,68.0,0.7,29.0,195.0,144.67,89.35
2016,8,30,17,45,411.5,58.0,0.65,28.5,147.5,94.3,53.57
2016,8,30,18,0,334.0,48.0,0.6,28.0,100.0,51.15,27.71
2016,8,30,18,15,226.5,33.0,0.6,27.5,62.5,25.12,14.33
2016,8,30,18,30,119.0,18.0,0.6,27.0,25.0,13.71,0.0
