Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,18,45,59.5,9.0,0.65,26.5,12.5,7.08,0.0
2016,8,30,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,127.5,20.0,0.45,22.5,35.5,15.24,3.47
2016,8,31,6,30,255.0,40.0,0.5,23.0,71.0,30.33,19.64
2016,8,31,6,45,341.0,52.5,0.55,23.5,116.0,65.26,36.54
2016,8,31,7,0,427.0,65.0,0.6,24.0,161.0,114.17,69.42
2016,8,31,7,15,485.0,73.5,0.75,25.0,210.5,162.43,106.26
2016,8,31,7,30,543.0,82.0,0.9,26.0,260.0,217.33,150.24
2016,8,31,7,45,585.5,88.5,1.05,27.0,311.0,271.93,194.88
2016,8,31,8,0,628.0,95.0,1.2,28.0,362.0,330.58,242.03
2016,8,31,8,15,658.0,100.5,1.2,28.5,411.5,386.67,286.46
2016,8,31,8,30,688.0,106.0,1.2,29.0,461.0,444.69,330.89
2016,8,31,8,45,710.5,110.0,1.2,29.5,508.0,498.84,371.09
2016,8,31,9,0,733.0,114.0,1.2,30.0,555.0,552.57,409.63
2016,8,31,9,15,750.0,117.5,1.15,30.5,597.5,602.91,444.18
2016,8,31,9,30,767.0,121.0,1.1,31.0,640.0,652.52,476.99
2016,8,31,9,45,787.0,120.0,1.05,31.5,678.5,698.9,506.67
2016,8,31,10,0,807.0,119.0,1.0,32.0,717.0,744.08,534.65
2016,8,31,10,15,816.0,121.0,1.05,32.0,748.5,782.09,558.6
2016,8,31,10,30,825.0,123.0,1.1,32.0,780.0,817.67,580.68
2016,8,31,10,45,828.5,126.5,1.15,32.5,803.5,836.42,590.85
2016,8,31,11,0,832.0,130.0,1.2,33.0,827.0,862.2,605.62
2016,8,31,11,15,836.5,131.0,1.25,33.0,844.0,883.43,618.69
2016,8,31,11,30,841.0,132.0,1.3,33.0,861.0,901.45,629.88
2016,8,31,11,45,467.5,281.0,1.4,33.0,687.0,726.72,515.18
2016,8,31,12,0,94.0,430.0,1.5,33.0,513.0,468.97,335.66
2016,8,31,12,15,467.5,283.0,1.5,33.0,696.5,734.69,525.06
2016,8,31,12,30,841.0,136.0,1.5,33.0,880.0,923.14,646.96
2016,8,31,12,45,836.5,137.5,1.55,33.5,872.5,916.21,640.04
2016,8,31,13,0,832.0,139.0,1.6,34.0,865.0,905.89,633.26
2016,8,31,13,15,828.5,138.0,1.6,34.0,850.5,904.47,632.86
2016,8,31,13,30,825.0,137.0,1.6,34.0,836.0,885.62,621.59
2016,8,31,13,45,818.5,135.5,1.6,34.0,814.0,860.43,606.54
2016,8,31,14,0,812.0,134.0,1.6,34.0,792.0,832.25,589.62
2016,8,31,14,15,803.5,132.0,1.55,33.5,762.5,799.13,570.16
2016,8,31,14,30,795.0,130.0,1.5,33.0,733.0,763.48,548.92
2016,8,31,14,45,701.5,167.5,1.5,33.0,681.0,704.02,508.39
2016,8,31,15,0,608.0,205.0,1.5,33.0,629.0,642.13,465.85
2016,8,31,15,15,557.0,205.5,1.45,32.5,576.0,574.34,420.23
2016,8,31,15,30,506.0,206.0,1.4,32.0,523.0,515.13,379.36
2016,8,31,15,45,419.0,211.0,1.4,32.0,460.0,442.45,327.27
2016,8,31,16,0,332.0,216.0,1.4,32.0,397.0,367.45,272.75
2016,8,31,16,15,481.5,160.0,1.3,31.5,393.5,376.41,278.39
2016,8,31,16,30,631.0,104.0,1.2,31.0,390.0,363.41,265.15
2016,8,31,16,45,592.5,97.5,1.2,31.0,339.5,305.07,218.67
2016,8,31,17,0,554.0,91.0,1.2,31.0,289.0,250.13,174.21
2016,8,31,17,15,501.0,82.5,1.05,30.0,238.5,193.89,129.53
2016,8,31,17,30,448.0,74.0,0.9,29.0,188.0,140.19,87.64
2016,8,31,17,45,372.5,62.0,0.8,28.5,141.5,91.25,52.63
2016,8,31,18,0,297.0,50.0,0.7,28.0,95.0,51.47,28.59
2016,8,31,18,15,148.5,36.0,0.7,27.5,58.5,26.92,15.48
2016,8,31,18,30,0.0,22.0,0.7,27.0,22.0,16.02,0.0
2016,8,31,18,45,0.0,11.0,0.75,26.5,11.0,8.65,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,106.5,21.0,1.55,21.5,33.5,15.91,3.15
2016,9,1,6,30,213.0,42.0,1.6,22.0,67.0,32.16,21.15
2016,9,1,6,45,291.5,57.0,1.7,22.5,111.0,66.73,39.16
2016,9,1,7,0,370.0,72.0,1.8,23.0,155.0,111.08,69.71
2016,9,1,7,15,428.5,83.5,1.8,23.5,204.0,158.31,106.43
2016,9,1,7,30,487.0,95.0,1.8,24.0,253.0,212.32,150.3
2016,9,1,7,45,532.0,102.5,1.8,25.0,303.5,269.77,197.32
2016,9,1,8,0,577.0,110.0,1.8,26.0,354.0,327.59,243.9
2016,9,1,8,15,608.0,116.5,1.8,26.5,403.0,382.56,287.92
2016,9,1,8,30,639.0,123.0,1.8,27.0,452.0,439.66,332.24
2016,9,1,8,45,667.5,126.5,1.85,28.0,499.0,494.42,372.96
2016,9,1,9,0,696.0,130.0,1.9,29.0,546.0,550.28,413.08
2016,9,1,9,15,714.0,134.0,1.9,29.5,588.5,600.69,448.66
2016,9,1,9,30,732.0,138.0,1.9,30.0,631.0,650.57,482.83
2016,9,1,9,45,763.5,131.5,1.9,30.5,672.0,696.22,513.58
2016,9,1,10,0,795.0,125.0,1.9,31.0,713.0,744.14,545.07
2016,9,1,10,15,804.5,127.0,1.85,31.0,744.0,782.18,568.97
2016,9,1,10,30,814.0,129.0,1.8,31.0,775.0,817.84,590.73
2016,9,1,10,45,598.5,246.5,1.75,31.5,729.5,774.51,556.6
2016,9,1,11,0,383.0,364.0,1.7,32.0,684.0,689.12,494.02
2016,9,1,11,15,198.0,307.0,1.65,32.0,473.0,478.27,348.56
2016,9,1,11,30,13.0,250.0,1.6,32.0,262.0,212.44,154.76
2016,9,1,11,45,210.0,313.0,1.6,32.5,498.0,502.29,367.31
2016,9,1,12,0,407.0,376.0,1.6,33.0,734.0,764.08,541.81
2016,9,1,12,15,436.0,367.5,1.6,33.0,751.5,785.36,553.66
2016,9,1,12,30,465.0,359.0,1.6,33.0,769.0,804.27,566.21
2016,9,1,12,45,404.5,382.0,1.6,33.0,736.5,750.07,530.18
2016,9,1,13,0,344.0,405.0,1.6,33.0,704.0,712.02,504.53
2016,9,1,13,15,173.5,278.0,1.6,32.5,429.0,430.67,314.16
2016,9,1,13,30,3.0,151.0,1.6,32.0,154.0,121.27,87.04
2016,9,1,13,45,1.5,96.0,1.65,32.0,97.5,75.77,53.0
2016,9,1,14,0,0.0,41.0,1.7,32.0,41.0,31.62,18.99
2016,9,1,14,15,45.5,197.0,1.75,31.5,231.5,202.44,150.89
2016,9,1,14,30,91.0,353.0,1.8,31.0,422.0,377.18,279.64
2016,9,1,14,45,47.0,260.5,1.85,31.0,296.5,255.94,190.25
2016,9,1,15,0,3.0,168.0,1.9,31.0,171.0,134.03,98.35
2016,9,1,15,15,43.0,221.5,1.9,30.5,249.0,213.85,160.52
2016,9,1,15,30,83.0,275.0,1.9,30.0,327.0,283.65,213.7
2016,9,1,15,45,47.0,228.0,1.9,30.0,257.0,216.9,163.27
2016,9,1,16,0,11.0,181.0,1.9,30.0,187.0,148.12,110.87
2016,9,1,16,15,86.5,185.0,1.85,29.5,224.0,191.9,145.28
2016,9,1,16,30,162.0,189.0,1.8,29.0,261.0,227.35,171.77
2016,9,1,16,45,148.0,166.5,1.8,28.5,226.0,192.29,144.35
2016,9,1,17,0,134.0,144.0,1.8,28.0,191.0,158.88,118.0
2016,9,1,17,15,117.5,121.0,1.65,27.5,157.0,126.25,92.02
2016,9,1,17,30,101.0,98.0,1.5,27.0,123.0,95.83,67.82
2016,9,1,17,45,76.0,75.5,1.35,26.5,91.5,67.24,45.75
2016,9,1,18,0,51.0,53.0,1.2,26.0,60.0,42.26,27.0
2016,9,1,18,15,25.5,32.5,1.2,25.5,36.0,24.17,13.14
2016,9,1,18,30,0.0,12.0,1.2,25.0,12.0,9.44,0.0
2016,9,1,18,45,0.0,6.0,1.2,24.5,6.0,4.72,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,13.0,2.55,20.0,13.0,9.89,0.0
2016,9,2,6,30,0.0,26.0,2.6,20.0,26.0,19.85,10.97
2016,9,2,6,45,0.0,44.5,2.7,20.0,44.5,33.84,22.36
2016,9,2,7,0,0.0,63.0,2.8,20.0,63.0,48.03,34.53
2016,9,2,7,15,0.0,84.5,2.9,20.0,84.5,64.76,48.66
2016,9,2,7,30,0.0,106.0,3.0,20.0,106.0,81.75,62.8
2016,9,2,7,45,0.0,103.5,3.2,20.0,103.5,79.94,61.17
2016,9,2,8,0,0.0,101.0,3.4,20.0,101.0,78.0,59.38
2016,9,2,8,15,3.0,133.5,3.55,20.0,135.5,105.22,81.53
2016,9,2,8,30,6.0,166.0,3.7,20.0,170.0,133.2,104.02
2016,9,2,8,45,3.0,156.0,3.85,20.0,158.0,123.74,96.0
2016,9,2,9,0,0.0,146.0,4.0,20.0,146.0,114.01,87.81
2016,9,2,9,15,1.0,155.5,4.1,20.0,156.0,122.37,94.34
2016,9,2,9,30,2.0,165.0,4.2,20.0,166.0,130.86,100.94
2016,9,2,9,45,2.5,166.0,4.35,20.5,168.0,132.18,101.58
2016,9,2,10,0,3.0,167.0,4.5,21.0,170.0,133.54,102.29
2016,9,2,10,15,4.0,172.0,4.6,21.0,175.5,138.6,106.18
2016,9,2,10,30,5.0,177.0,4.7,21.0,181.0,143.74,110.13
2016,9,2,10,45,6.5,189.5,4.85,21.0,195.5,155.52,119.39
2016,9,2,11,0,8.0,202.0,5.0,21.0,210.0,167.42,128.71
2016,9,2,11,15,6.0,182.5,5.05,21.0,188.5,149.78,114.61
2016,9,2,11,30,4.0,163.0,5.1,21.0,167.0,132.16,100.53
2016,9,2,11,45,4.5,164.0,5.2,21.5,168.5,133.55,101.42
2016,9,2,12,0,5.0,165.0,5.3,22.0,170.0,134.9,102.29
2016,9,2,12,15,4.5,163.0,5.25,22.0,167.5,132.84,100.62
2016,9,2,12,30,4.0,161.0,5.2,22.0,165.0,130.73,98.94
2016,9,2,12,45,3.5,158.5,5.2,22.0,162.0,128.18,96.92
2016,9,2,13,0,3.0,156.0,5.2,22.0,159.0,125.6,94.91
2016,9,2,13,15,4.5,166.5,5.15,21.5,171.0,135.41,102.98
2016,9,2,13,30,6.0,177.0,5.1,21.0,183.0,145.17,111.05
2016,9,2,13,45,7.0,192.0,5.1,21.0,198.5,158.16,121.46
2016,9,2,14,0,8.0,207.0,5.1,21.0,214.0,171.14,131.88
2016,9,2,14,15,4.0,170.5,5.1,21.0,174.0,137.49,105.23
2016,9,2,14,30,0.0,134.0,5.1,21.0,134.0,104.56,78.98
2016,9,2,14,45,0.0,104.0,5.2,21.0,104.0,80.52,59.82
2016,9,2,15,0,0.0,74.0,5.3,21.0,74.0,57.02,40.92
2016,9,2,15,15,0.0,103.5,5.2,20.5,103.5,80.02,59.85
2016,9,2,15,30,0.0,133.0,5.1,20.0,133.0,103.54,79.29
2016,9,2,15,45,0.0,97.5,5.1,20.0,97.5,75.21,56.38
2016,9,2,16,0,0.0,62.0,5.1,20.0,62.0,47.58,33.82
2016,9,2,16,15,0.0,59.5,5.05,19.5,59.5,45.62,32.41
2016,9,2,16,30,0.0,57.0,5.0,19.0,57.0,43.67,30.97
2016,9,2,16,45,0.0,49.5,4.95,19.0,49.5,37.87,26.22
2016,9,2,17,0,0.0,42.0,4.9,19.0,42.0,32.08,21.43
2016,9,2,17,15,0.0,34.5,4.9,19.0,34.5,26.31,16.59
2016,9,2,17,30,0.0,27.0,4.9,19.0,27.0,20.56,11.69
2016,9,2,17,45,0.0,20.0,4.9,19.0,20.0,15.2,7.07
2016,9,2,18,0,0.0,13.0,4.9,19.0,13.0,9.86,2.44
2016,9,2,18,15,0.0,7.5,4.95,18.5,7.5,5.68,0.0
2016,9,2,18,30,0.0,2.0,5.0,18.0,2.0,1.57,0.0
2016,9,2,18,45,0.0,1.0,5.05,18.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.5,16.5,3.6,17.5,36.0,13.33,0.16
2016,9,3,6,30,343.0,33.0,3.7,18.0,72.0,31.02,17.0
2016,9,3,6,45,433.5,42.0,3.8,18.5,118.5,70.67,37.35
2016,9,3,7,0,524.0,51.0,3.9,19.0,165.0,121.48,72.72
2016,9,3,7,15,581.0,57.5,3.95,19.5,216.5,174.2,115.61
2016,9,3,7,30,638.0,64.0,4.0,20.0,268.0,233.27,166.0
2016,9,3,7,45,677.5,68.5,4.1,20.5,320.0,292.03,217.24
2016,9,3,8,0,717.0,73.0,4.2,21.0,372.0,352.93,269.57
2016,9,3,8,15,744.0,76.5,4.15,21.5,422.5,410.52,318.2
2016,9,3,8,30,771.0,80.0,4.1,22.0,473.0,469.48,366.38
2016,9,3,8,45,789.5,83.5,4.05,23.0,520.0,524.83,409.51
2016,9,3,9,0,808.0,87.0,4.0,24.0,567.0,580.03,450.88
2016,9,3,9,15,823.0,89.5,3.9,24.0,610.0,626.84,486.51
2016,9,3,9,30,838.0,92.0,3.8,24.0,653.0,676.35,523.05
2016,9,3,9,45,852.0,93.0,3.7,24.5,691.0,722.24,555.03
2016,9,3,10,0,866.0,94.0,3.6,25.0,729.0,766.38,583.43
2016,9,3,10,15,874.0,95.5,3.5,25.0,760.5,804.18,608.07
2016,9,3,10,30,882.0,97.0,3.4,25.0,792.0,839.32,630.64
2016,9,3,10,45,884.0,100.5,3.35,25.5,815.5,868.45,647.92
2016,9,3,11,0,886.0,104.0,3.3,26.0,839.0,894.25,662.83
2016,9,3,11,15,447.0,149.5,3.25,26.0,520.5,578.89,440.94
2016,9,3,11,30,8.0,195.0,3.2,26.0,202.0,162.17,121.01
2016,9,3,11,45,19.5,273.5,3.15,26.5,291.0,239.02,180.26
2016,9,3,12,0,31.0,352.0,3.1,27.0,380.0,338.59,254.08
2016,9,3,12,15,46.5,377.5,3.05,27.0,419.0,377.52,282.71
2016,9,3,12,30,62.0,403.0,3.0,27.0,458.0,416.42,311.23
2016,9,3,12,45,40.5,353.0,3.0,27.0,388.5,348.21,260.86
2016,9,3,13,0,19.0,303.0,3.0,27.0,319.0,263.79,197.93
2016,9,3,13,15,47.5,348.0,2.9,26.5,388.0,348.39,262.44
2016,9,3,13,30,76.0,393.0,2.8,26.0,457.0,415.34,312.55
2016,9,3,13,45,80.0,384.0,2.75,26.0,450.0,408.13,307.35
2016,9,3,14,0,84.0,375.0,2.7,26.0,443.0,400.43,302.12
2016,9,3,14,15,52.0,323.0,2.65,25.5,365.0,322.49,244.64
2016,9,3,14,30,20.0,271.0,2.6,25.0,287.0,234.02,178.01
2016,9,3,14,45,27.5,273.0,2.55,25.0,293.0,253.71,193.75
2016,9,3,15,0,35.0,275.0,2.5,25.0,299.0,259.32,198.46
2016,9,3,15,15,53.0,270.0,2.45,25.0,304.0,264.81,203.34
2016,9,3,15,30,71.0,265.0,2.4,25.0,309.0,268.56,206.78
2016,9,3,15,45,65.0,242.0,2.4,25.0,279.5,240.6,185.54
2016,9,3,16,0,59.0,219.0,2.4,25.0,250.0,213.32,164.68
2016,9,3,16,15,32.5,182.5,2.3,24.5,199.5,165.56,127.7
2016,9,3,16,30,6.0,146.0,2.2,24.0,149.0,116.61,89.33
2016,9,3,16,45,3.0,127.5,2.1,23.5,129.0,100.24,76.62
2016,9,3,17,0,0.0,109.0,2.0,23.0,109.0,84.35,64.06
2016,9,3,17,15,0.0,89.5,1.75,22.5,89.5,68.86,51.52
2016,9,3,17,30,0.0,70.0,1.5,22.0,70.0,53.56,38.88
2016,9,3,17,45,0.0,52.0,1.25,22.0,52.0,39.6,27.06
2016,9,3,18,0,0.0,34.0,1.0,22.0,34.0,25.92,15.35
2016,9,3,18,15,0.0,20.0,0.9,21.5,20.0,15.26,5.75
2016,9,3,18,30,0.0,6.0,0.8,21.0,6.0,4.72,0.0
2016,9,3,18,45,0.0,3.0,0.75,20.5,3.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,144.5,17.5,1.4,17.5,34.0,13.43,0.0
2016,9,4,6,30,289.0,35.0,1.5,18.0,68.0,33.3,18.41
2016,9,4,6,45,384.0,46.0,1.6,18.5,114.5,71.95,39.8
2016,9,4,7,0,479.0,57.0,1.7,19.0,161.0,122.44,75.29
2016,9,4,7,15,539.0,65.0,1.7,19.5,212.0,174.71,117.47
2016,9,4,7,30,599.0,73.0,1.7,20.0,263.0,233.79,167.05
2016,9,4,7,45,639.5,79.0,1.75,21.0,315.0,291.14,215.72
2016,9,4,8,0,680.0,85.0,1.8,22.0,367.0,352.22,266.35
2016,9,4,8,15,709.5,89.5,1.85,22.5,418.0,410.37,314.01
2016,9,4,8,30,739.0,94.0,1.9,23.0,469.0,470.32,361.55
2016,9,4,8,45,758.5,98.5,1.95,23.5,516.0,525.8,404.26
2016,9,4,9,0,778.0,103.0,2.0,24.0,563.0,581.26,445.57
2016,9,4,9,15,794.5,106.0,2.0,24.5,606.0,633.0,482.71
2016,9,4,9,30,811.0,109.0,2.0,25.0,649.0,683.81,518.06
2016,9,4,9,45,824.5,110.5,2.05,25.5,687.0,729.72,549.36
2016,9,4,10,0,838.0,112.0,2.1,26.0,725.0,773.85,578.13
2016,9,4,10,15,847.0,114.0,2.05,26.0,756.5,803.81,596.62
2016,9,4,10,30,856.0,116.0,2.0,26.0,788.0,839.43,618.85
2016,9,4,10,45,862.5,117.0,2.0,26.5,812.0,869.23,636.17
2016,9,4,11,0,869.0,118.0,2.0,27.0,836.0,896.0,651.43
2016,9,4,11,15,873.0,119.0,2.0,27.0,853.0,917.34,664.43
2016,9,4,11,30,877.0,120.0,2.0,27.0,870.0,935.31,675.33
2016,9,4,11,45,880.5,119.5,2.0,27.5,879.0,947.91,681.55
2016,9,4,12,0,884.0,119.0,2.0,28.0,888.0,956.95,685.61
2016,9,4,12,15,884.0,119.0,2.0,28.0,889.0,959.57,687.1
2016,9,4,12,30,884.0,119.0,2.0,28.0,890.0,958.53,686.45
2016,9,4,12,45,616.5,256.0,2.0,28.0,792.0,858.59,620.13
2016,9,4,13,0,349.0,393.0,2.0,28.0,694.0,710.85,516.61
2016,9,4,13,15,208.0,389.0,2.0,28.0,568.0,553.7,407.75
2016,9,4,13,30,67.0,385.0,2.0,28.0,442.0,400.54,296.82
2016,9,4,13,45,115.5,387.0,2.0,28.5,480.5,460.94,341.68
2016,9,4,14,0,164.0,389.0,2.0,29.0,519.0,499.62,369.52
2016,9,4,14,15,310.0,335.5,1.95,28.5,570.5,578.54,429.12
2016,9,4,14,30,456.0,282.0,1.9,28.0,622.0,645.94,479.13
2016,9,4,14,45,266.0,293.0,1.9,28.0,489.0,480.01,359.57
2016,9,4,15,0,76.0,304.0,1.9,28.0,356.0,315.58,237.56
2016,9,4,15,15,438.5,200.5,1.9,28.0,470.5,496.91,377.11
2016,9,4,15,30,801.0,97.0,1.9,28.0,585.0,606.3,457.03
2016,9,4,15,45,781.0,94.0,1.9,28.0,538.0,551.49,415.6
2016,9,4,16,0,761.0,91.0,1.9,28.0,491.0,496.54,374.04
2016,9,4,16,15,734.5,87.0,1.8,27.5,441.0,437.76,328.76
2016,9,4,16,30,708.0,83.0,1.7,27.0,391.0,379.56,282.46
2016,9,4,16,45,670.5,77.5,1.65,26.5,338.5,318.0,232.51
2016,9,4,17,0,633.0,72.0,1.6,26.0,286.0,259.63,183.93
2016,9,4,17,15,579.0,65.0,1.4,25.0,234.5,199.61,134.4
2016,9,4,17,30,525.0,58.0,1.2,24.0,183.0,145.47,90.53
2016,9,4,17,45,442.0,48.5,1.05,23.5,135.0,92.26,51.4
2016,9,4,18,0,359.0,39.0,0.9,23.0,87.0,49.23,25.17
2016,9,4,18,15,230.5,25.0,0.9,22.0,50.5,20.45,8.85
2016,9,4,18,30,102.0,11.0,0.9,21.0,14.0,8.65,0.0
2016,9,4,18,45,51.0,5.5,0.95,20.5,7.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,165.0,16.0,1.25,15.5,34.0,12.94,0.0
2016,9,5,6,30,330.0,32.0,1.4,16.0,68.0,33.0,17.03
2016,9,5,6,45,424.5,42.5,1.6,17.0,115.5,74.11,39.96
2016,9,5,7,0,519.0,53.0,1.8,18.0,163.0,126.96,77.55
2016,9,5,7,15,578.0,60.0,1.75,19.0,215.0,180.76,121.29
2016,9,5,7,30,637.0,67.0,1.7,20.0,267.0,241.17,172.08
2016,9,5,7,45,678.0,72.0,1.7,21.0,320.5,300.04,222.16
2016,9,5,8,0,719.0,77.0,1.7,22.0,374.0,363.39,274.6
2016,9,5,8,15,747.5,81.0,1.75,22.5,425.5,422.55,323.08
2016,9,5,8,30,776.0,85.0,1.8,23.0,477.0,483.21,371.1
2016,9,5,8,45,798.0,88.0,1.85,24.0,525.0,540.47,414.24
2016,9,5,9,0,820.0,91.0,1.9,25.0,573.0,597.85,455.83
2016,9,5,9,15,835.0,93.5,1.85,25.0,617.0,649.98,493.56
2016,9,5,9,30,850.0,96.0,1.8,25.0,661.0,695.08,525.44
2016,9,5,9,45,863.0,97.5,1.8,25.5,699.5,741.29,556.27
2016,9,5,10,0,876.0,99.0,1.8,26.0,738.0,785.6,583.72
2016,9,5,10,15,884.5,100.5,1.75,26.5,769.5,824.12,606.4
2016,9,5,10,30,893.0,102.0,1.7,27.0,801.0,859.97,626.98
2016,9,5,10,45,899.0,103.5,1.65,27.5,826.0,890.78,643.98
2016,9,5,11,0,905.0,105.0,1.6,28.0,851.0,918.42,658.77
2016,9,5,11,15,909.0,105.5,1.55,28.0,867.5,939.92,670.88
2016,9,5,11,30,913.0,106.0,1.5,28.0,884.0,957.91,680.81
2016,9,5,11,45,914.5,106.5,1.45,28.5,893.0,969.94,685.71
2016,9,5,12,0,916.0,107.0,1.4,29.0,902.0,978.25,688.41
2016,9,5,12,15,916.0,107.5,1.3,29.0,903.0,981.37,688.61
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,980.7,686.58
2016,9,5,12,45,906.5,113.0,1.15,29.5,895.0,971.75,679.09
2016,9,5,13,0,897.0,118.0,1.1,30.0,886.0,959.15,669.6
2016,9,5,13,15,893.5,117.0,1.0,30.0,870.5,942.77,658.44
2016,9,5,13,30,890.0,116.0,0.9,30.0,855.0,922.87,645.25
2016,9,5,13,45,885.0,114.0,0.8,30.0,832.0,897.28,628.65
2016,9,5,14,0,880.0,112.0,0.7,30.0,809.0,868.46,610.14
2016,9,5,14,15,871.5,110.5,0.6,30.0,778.5,834.18,588.27
2016,9,5,14,30,863.0,109.0,0.5,30.0,748.0,797.18,564.72
2016,9,5,14,45,852.5,106.0,0.45,30.0,711.0,754.72,538.45
2016,9,5,15,0,842.0,103.0,0.4,30.0,674.0,716.66,513.63
2016,9,5,15,15,827.0,100.5,0.35,29.5,631.0,666.76,481.17
2016,9,5,15,30,812.0,98.0,0.3,29.0,588.0,615.61,447.04
2016,9,5,15,45,793.0,94.5,0.25,29.0,541.0,560.21,408.11
2016,9,5,16,0,774.0,91.0,0.2,29.0,494.0,504.55,367.83
2016,9,5,16,15,746.5,86.5,0.15,28.5,443.0,444.01,323.51
2016,9,5,16,30,719.0,82.0,0.1,28.0,392.0,384.78,278.53
2016,9,5,16,45,681.5,76.5,0.1,28.0,339.0,321.91,229.23
2016,9,5,17,0,644.0,71.0,0.1,28.0,286.0,262.81,181.51
2016,9,5,17,15,588.0,64.5,0.2,27.5,234.0,202.01,133.1
2016,9,5,17,30,532.0,58.0,0.3,27.0,182.0,147.31,89.97
2016,9,5,17,45,445.5,48.0,0.45,26.5,133.0,92.74,50.74
2016,9,5,18,0,359.0,38.0,0.6,26.0,84.0,48.82,24.24
2016,9,5,18,15,220.0,24.5,0.7,25.0,48.0,20.07,7.43
2016,9,5,18,30,81.0,11.0,0.8,24.0,12.0,8.65,0.0
2016,9,5,18,45,40.5,5.5,0.9,23.0,6.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,177.5,15.5,1.85,17.5,34.5,12.58,0.0
2016,9,6,6,30,355.0,31.0,2.0,18.0,69.0,34.27,16.65
2016,9,6,6,45,446.0,41.0,2.15,18.5,117.0,76.58,40.55
2016,9,6,7,0,537.0,51.0,2.3,19.0,165.0,130.16,79.11
2016,9,6,7,15,596.0,58.0,2.2,20.0,217.5,185.26,124.12
2016,9,6,7,30,655.0,65.0,2.1,21.0,270.0,246.97,176.1
2016,9,6,7,45,691.5,71.0,2.05,22.0,323.0,306.48,226.84
2016,9,6,8,0,728.0,77.0,2.0,23.0,376.0,369.89,279.34
2016,9,6,8,15,756.5,81.0,2.2,24.0,427.5,429.67,327.93
2016,9,6,8,30,785.0,85.0,2.4,25.0,479.0,490.93,376.02
2016,9,6,8,45,803.5,89.0,2.6,26.0,527.0,547.78,419.24
2016,9,6,9,0,822.0,93.0,2.8,27.0,575.0,604.4,460.83
2016,9,6,9,15,838.0,96.0,2.65,27.5,619.0,657.85,498.43
2016,9,6,9,30,854.0,99.0,2.5,28.0,663.0,704.09,529.78
2016,9,6,9,45,864.5,101.5,2.35,28.5,701.5,749.62,559.19
2016,9,6,10,0,875.0,104.0,2.2,29.0,740.0,793.05,584.97
2016,9,6,10,15,883.5,106.0,2.0,29.5,771.5,832.03,606.7
2016,9,6,10,30,892.0,108.0,1.8,30.0,803.0,868.32,625.98
2016,9,6,10,45,898.0,109.0,1.65,30.5,827.5,898.58,641.31
2016,9,6,11,0,904.0,110.0,1.5,31.0,852.0,925.65,654.24
2016,9,6,11,15,907.5,111.0,1.4,31.0,869.0,947.12,665.38
2016,9,6,11,30,911.0,112.0,1.3,31.0,886.0,965.05,674.26
2016,9,6,11,45,913.5,112.0,1.2,31.5,895.0,977.44,678.34
2016,9,6,12,0,916.0,112.0,1.1,32.0,904.0,986.12,680.17
2016,9,6,12,15,916.0,112.0,1.15,32.0,904.5,988.66,682.36
2016,9,6,12,30,916.0,112.0,1.2,32.0,905.0,987.41,682.46
2016,9,6,12,45,914.5,111.5,1.3,32.0,897.5,980.46,680.03
2016,9,6,13,0,913.0,111.0,1.4,32.0,890.0,969.77,675.4
2016,9,6,13,15,909.0,110.0,1.45,32.0,874.0,952.59,666.1
2016,9,6,13,30,905.0,109.0,1.5,32.0,858.0,931.85,654.67
2016,9,6,13,45,899.5,108.0,1.55,32.0,834.5,906.36,640.26
2016,9,6,14,0,894.0,107.0,1.6,32.0,811.0,877.6,623.75
2016,9,6,14,15,885.5,105.0,1.65,32.0,780.0,842.29,602.91
2016,9,6,14,30,877.0,103.0,1.7,32.0,749.0,804.24,580.09
2016,9,6,14,45,865.5,101.0,1.75,32.0,711.5,761.38,553.82
2016,9,6,15,0,854.0,99.0,1.8,32.0,674.0,716.43,524.91
2016,9,6,15,15,838.5,96.5,1.8,31.5,630.5,671.97,495.38
2016,9,6,15,30,823.0,94.0,1.8,31.0,587.0,619.91,459.79
2016,9,6,15,45,801.5,91.0,1.8,31.0,539.0,562.97,418.74
2016,9,6,16,0,780.0,88.0,1.8,31.0,491.0,506.01,376.39
2016,9,6,16,15,752.0,84.0,1.65,30.5,439.5,445.32,330.2
2016,9,6,16,30,724.0,80.0,1.5,30.0,388.0,385.97,283.55
2016,9,6,16,45,683.5,75.0,1.35,30.0,335.0,322.17,231.95
2016,9,6,17,0,643.0,70.0,1.2,30.0,282.0,262.46,182.62
2016,9,6,17,15,587.0,63.0,1.1,29.0,229.5,201.18,133.06
2016,9,6,17,30,531.0,56.0,1.0,28.0,177.0,146.04,89.12
2016,9,6,17,45,443.0,46.5,0.95,27.0,128.5,91.72,49.91
2016,9,6,18,0,355.0,37.0,0.9,26.0,80.0,48.23,23.62
2016,9,6,18,15,218.5,23.0,0.9,25.5,45.0,18.86,5.29
2016,9,6,18,30,82.0,9.0,0.9,25.0,10.0,7.08,0.0
2016,9,6,18,45,41.0,4.5,0.95,24.5,5.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,112.5,18.0,1.85,20.5,30.0,13.69,0.0
2016,9,7,6,30,225.0,36.0,2.0,21.0,60.0,34.54,17.79
2016,9,7,6,45,321.0,49.5,2.2,22.0,104.5,71.95,40.64
2016,9,7,7,0,417.0,63.0,2.4,23.0,149.0,124.27,78.22
2016,9,7,7,15,479.0,72.5,2.35,23.5,199.5,175.31,119.18
2016,9,7,7,30,541.0,82.0,2.3,24.0,250.0,233.51,167.32
2016,9,7,7,45,590.5,87.5,2.25,25.0,302.0,290.72,214.76
2016,9,7,8,0,640.0,93.0,2.2,26.0,354.0,352.71,264.95
2016,9,7,8,15,671.0,98.5,2.15,27.0,404.0,410.76,310.86
2016,9,7,8,30,702.0,104.0,2.1,28.0,454.0,470.78,356.51
2016,9,7,8,45,729.0,106.5,2.1,29.0,502.0,527.23,398.02
2016,9,7,9,0,756.0,109.0,2.1,30.0,550.0,583.29,437.74
2016,9,7,9,15,773.0,112.0,1.95,30.5,593.0,634.53,472.79
2016,9,7,9,30,790.0,115.0,1.8,31.0,636.0,684.93,505.89
2016,9,7,9,45,809.5,114.5,1.65,31.5,674.5,732.54,535.92
2016,9,7,10,0,829.0,114.0,1.5,32.0,713.0,778.82,563.09
2016,9,7,10,15,838.0,115.5,1.5,32.0,744.5,817.0,586.44
2016,9,7,10,30,847.0,117.0,1.5,32.0,776.0,842.39,601.47
2016,9,7,10,45,855.5,117.5,1.5,32.5,800.5,873.11,618.72
2016,9,7,11,0,864.0,118.0,1.5,33.0,825.0,900.91,633.93
2016,9,7,11,15,868.5,118.5,1.55,33.0,841.5,921.99,646.82
2016,9,7,11,30,873.0,119.0,1.6,33.0,858.0,939.72,657.77
2016,9,7,11,45,876.0,119.0,1.65,33.5,867.0,952.09,664.17
2016,9,7,12,0,879.0,119.0,1.7,34.0,876.0,960.91,668.52
2016,9,7,12,15,544.0,274.0,1.7,34.0,743.0,813.56,572.93
2016,9,7,12,30,209.0,429.0,1.7,34.0,610.0,605.45,430.0
2016,9,7,12,45,364.0,376.5,1.75,34.0,687.5,718.75,510.65
2016,9,7,13,0,519.0,324.0,1.8,34.0,765.0,826.87,583.29
2016,9,7,13,15,259.5,222.0,1.8,34.0,442.5,482.02,351.0
2016,9,7,13,30,0.0,120.0,1.8,34.0,120.0,93.65,65.59
2016,9,7,13,45,95.0,250.5,1.85,34.0,325.5,315.94,233.43
2016,9,7,14,0,190.0,381.0,1.9,34.0,531.0,517.82,376.24
2016,9,7,14,15,513.0,246.5,1.85,34.0,628.0,682.76,494.29
2016,9,7,14,30,836.0,112.0,1.8,34.0,725.0,791.23,569.45
2016,9,7,14,45,826.5,109.0,1.8,34.0,688.5,749.34,542.07
2016,9,7,15,0,817.0,106.0,1.8,34.0,652.0,705.33,513.05
2016,9,7,15,15,801.5,103.0,1.75,33.5,610.0,655.4,479.87
2016,9,7,15,30,786.0,100.0,1.7,33.0,568.0,604.35,444.97
2016,9,7,15,45,766.5,96.0,1.7,33.0,521.5,549.19,405.52
2016,9,7,16,0,747.0,92.0,1.7,33.0,475.0,493.91,364.74
2016,9,7,16,15,719.0,87.5,1.6,32.5,424.5,434.34,319.94
2016,9,7,16,30,691.0,83.0,1.5,32.0,374.0,375.8,274.46
2016,9,7,16,45,652.5,77.5,1.4,31.5,322.5,314.54,225.74
2016,9,7,17,0,614.0,72.0,1.3,31.0,271.0,256.63,178.51
2016,9,7,17,15,556.5,64.5,1.2,30.0,219.5,196.14,129.84
2016,9,7,17,30,499.0,57.0,1.1,29.0,168.0,142.04,86.95
2016,9,7,17,45,413.0,46.5,1.0,28.0,121.5,88.96,48.61
2016,9,7,18,0,327.0,36.0,0.9,27.0,75.0,46.52,22.59
2016,9,7,18,15,163.5,18.0,0.9,26.5,37.5,14.54,1.28
2016,9,7,18,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,136.5,16.5,1.1,20.5,30.0,12.64,0.0
2016,9,8,6,30,273.0,33.0,1.2,21.0,60.0,36.63,18.0
2016,9,8,6,45,366.5,44.0,1.35,22.0,105.0,75.55,41.52
2016,9,8,7,0,460.0,55.0,1.5,23.0,150.0,126.17,77.83
2016,9,8,7,15,521.5,63.5,1.35,23.5,200.5,178.97,120.39
2016,9,8,7,30,583.0,72.0,1.2,24.0,251.0,238.8,169.79
2016,9,8,7,45,624.0,78.0,1.1,25.0,302.0,296.01,217.08
2016,9,8,8,0,665.0,84.0,1.0,26.0,353.0,357.0,265.86
2016,9,8,8,15,695.0,88.5,1.05,27.0,403.0,414.96,311.2
2016,9,8,8,30,725.0,93.0,1.1,28.0,453.0,474.52,356.03
2016,9,8,8,45,746.5,97.0,1.15,29.5,500.0,530.16,395.59
2016,9,8,9,0,768.0,101.0,1.2,31.0,547.0,586.0,433.6
2016,9,8,9,15,784.5,104.0,1.25,31.5,589.5,637.41,468.92
2016,9,8,9,30,801.0,107.0,1.3,32.0,632.0,687.9,502.63
2016,9,8,9,45,821.0,105.5,1.4,32.5,671.0,735.18,533.92
2016,9,8,10,0,841.0,104.0,1.5,33.0,710.0,773.07,557.13
2016,9,8,10,15,850.0,105.5,1.6,33.0,741.0,810.77,581.2
2016,9,8,10,30,859.0,107.0,1.7,33.0,772.0,845.92,603.53
2016,9,8,10,45,860.5,111.0,1.8,33.5,794.5,874.24,620.22
2016,9,8,11,0,862.0,115.0,1.9,34.0,817.0,899.28,634.82
2016,9,8,11,15,866.0,116.0,1.9,34.0,833.5,920.29,647.22
2016,9,8,11,30,870.0,117.0,1.9,34.0,850.0,937.94,657.59
2016,9,8,11,45,865.5,121.0,1.95,34.0,857.0,947.05,663.3
2016,9,8,12,0,861.0,125.0,2.0,34.0,864.0,952.48,666.91
2016,9,8,12,15,861.5,125.0,2.0,34.0,864.5,955.19,668.47
2016,9,8,12,30,862.0,125.0,2.0,34.0,865.0,954.31,667.95
2016,9,8,12,45,849.5,130.5,2.05,34.5,855.0,942.84,660.15
2016,9,8,13,0,837.0,136.0,2.1,35.0,845.0,942.17,659.3
2016,9,8,13,15,833.0,135.0,2.1,35.0,829.5,925.34,649.21
2016,9,8,13,30,829.0,134.0,2.1,35.0,814.0,905.14,637.23
2016,9,8,13,45,814.5,137.0,2.15,35.0,789.0,876.48,620.37
2016,9,8,14,0,800.0,140.0,2.2,35.0,764.0,845.12,601.75
2016,9,8,14,15,790.5,137.5,2.2,34.5,734.0,810.07,581.41
2016,9,8,14,30,781.0,135.0,2.2,34.0,704.0,772.61,559.27
2016,9,8,14,45,759.0,136.0,2.2,34.0,665.5,726.86,529.23
2016,9,8,15,0,737.0,137.0,2.2,34.0,627.0,683.47,499.9
2016,9,8,15,15,719.0,133.0,2.15,33.5,585.0,633.45,466.33
2016,9,8,15,30,701.0,129.0,2.1,33.0,543.0,582.77,431.42
2016,9,8,15,45,668.5,127.0,2.1,33.0,495.5,525.3,389.99
2016,9,8,16,0,636.0,125.0,2.1,33.0,448.0,469.12,348.42
2016,9,8,16,15,604.5,118.0,1.95,32.5,398.5,410.56,304.32
2016,9,8,16,30,573.0,111.0,1.8,32.0,349.0,354.08,260.55
2016,9,8,16,45,522.0,103.5,1.65,31.5,298.0,292.65,212.29
2016,9,8,17,0,471.0,96.0,1.5,31.0,247.0,232.14,164.03
2016,9,8,17,15,413.0,84.0,1.35,30.0,198.0,176.41,119.75
2016,9,8,17,30,355.0,72.0,1.2,29.0,149.0,127.39,81.36
2016,9,8,17,45,272.5,55.5,1.1,28.0,105.0,78.98,46.27
2016,9,8,18,0,190.0,39.0,1.0,27.0,61.0,40.99,21.39
2016,9,8,18,15,95.0,19.5,1.0,26.5,30.5,14.77,0.0
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,6,15,74.5,17.5,0.85,20.5,25.0,13.29,0.0
2016,9,9,6,30,149.0,35.0,0.9,21.0,50.0,33.45,17.28
2016,9,9,6,45,221.5,52.0,0.95,22.0,89.5,67.31,40.32
2016,9,9,7,0,294.0,69.0,1.0,23.0,129.0,110.38,72.09
2016,9,9,7,15,356.0,80.0,1.0,23.5,174.0,155.07,107.56
2016,9,9,7,30,418.0,91.0,1.0,24.0,219.0,207.03,149.8
2016,9,9,7,45,461.0,103.0,1.0,25.0,268.5,260.35,193.2
2016,9,9,8,0,504.0,115.0,1.0,26.0,318.0,318.11,239.02
2016,9,9,8,15,586.5,112.0,0.95,27.0,379.0,390.46,293.91
2016,9,9,8,30,669.0,109.0,0.9,28.0,440.0,464.77,348.43
2016,9,9,8,45,602.5,143.0,0.9,29.0,463.5,496.59,370.56
2016,9,9,9,0,536.0,177.0,0.9,30.0,487.0,513.18,380.93
2016,9,9,9,15,475.5,217.5,0.95,30.5,508.0,538.48,397.39
2016,9,9,9,30,415.0,258.0,1.0,31.0,529.0,556.41,407.93
2016,9,9,9,45,397.0,280.0,1.05,32.0,551.5,569.06,414.68
2016,9,9,10,0,379.0,302.0,1.1,33.0,574.0,592.83,428.46
2016,9,9,10,15,411.5,302.5,1.15,33.0,610.0,650.53,467.06
2016,9,9,10,30,444.0,303.0,1.2,33.0,646.0,694.26,495.9
2016,9,9,10,45,480.5,302.0,1.3,33.5,683.5,739.93,525.31
2016,9,9,11,0,517.0,301.0,1.4,34.0,721.0,785.14,554.02
2016,9,9,11,15,518.5,309.5,1.4,34.0,738.5,806.18,566.52
2016,9,9,11,30,520.0,318.0,1.4,34.0,756.0,824.83,577.7
2016,9,9,11,45,515.0,324.5,1.45,34.0,761.5,833.0,582.8
2016,9,9,12,0,510.0,331.0,1.5,34.0,767.0,838.5,586.38
2016,9,9,12,15,655.0,245.5,1.5,34.0,806.0,902.76,630.36
2016,9,9,12,30,800.0,160.0,1.5,34.0,845.0,947.19,658.31
2016,9,9,12,45,794.5,161.5,1.55,34.5,836.5,938.55,651.99
2016,9,9,13,0,789.0,163.0,1.6,35.0,828.0,926.51,644.26
2016,9,9,13,15,784.5,162.0,1.55,35.0,812.5,909.7,633.82
2016,9,9,13,30,780.0,161.0,1.5,35.0,797.0,889.7,621.52
2016,9,9,13,45,774.5,158.0,1.5,35.0,774.5,863.84,606.22
2016,9,9,14,0,769.0,155.0,1.5,35.0,752.0,835.07,589.12
2016,9,9,14,15,758.5,152.5,1.45,34.5,722.0,799.91,568.53
2016,9,9,14,30,748.0,150.0,1.4,34.0,692.0,767.52,549.14
2016,9,9,14,45,736.0,146.0,1.4,34.0,656.0,724.97,521.76
2016,9,9,15,0,724.0,142.0,1.4,34.0,620.0,680.78,492.8
2016,9,9,15,15,705.5,138.0,1.35,34.0,578.0,630.8,458.88
2016,9,9,15,30,687.0,134.0,1.3,34.0,536.0,580.25,423.82
2016,9,9,15,45,664.0,128.0,1.3,34.0,490.5,524.92,384.87
2016,9,9,16,0,641.0,122.0,1.3,34.0,445.0,470.11,345.14
2016,9,9,16,15,609.0,115.5,1.2,33.5,396.0,411.43,301.71
2016,9,9,16,30,577.0,109.0,1.1,33.0,347.0,354.87,258.56
2016,9,9,16,45,532.0,100.5,1.05,32.5,296.5,294.4,211.66
2016,9,9,17,0,487.0,92.0,1.0,32.0,246.0,234.1,163.95
2016,9,9,17,15,426.5,81.0,0.9,31.0,197.0,177.65,119.46
2016,9,9,17,30,366.0,70.0,0.8,30.0,148.0,128.17,80.99
2016,9,9,17,45,281.5,54.5,0.75,29.0,104.0,79.59,46.02
2016,9,9,18,0,197.0,39.0,0.7,28.0,60.0,41.61,21.29
2016,9,9,18,15,98.5,19.5,0.75,27.5,30.0,14.77,0.0
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
