Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,73.5,17.5,0.85,21.5,24.5,13.26,0.0
2016,9,10,6,30,147.0,35.0,0.9,22.0,49.0,34.28,17.41
2016,9,10,6,45,232.0,52.5,0.95,22.5,91.5,69.99,41.8
2016,9,10,7,0,317.0,70.0,1.0,23.0,134.0,116.5,76.06
2016,9,10,7,15,379.0,83.0,1.0,23.5,181.5,164.61,114.45
2016,9,10,7,30,441.0,96.0,1.0,24.0,229.0,220.04,159.57
2016,9,10,7,45,485.5,106.0,1.05,25.0,278.5,273.74,203.34
2016,9,10,8,0,530.0,116.0,1.1,26.0,328.0,331.94,249.63
2016,9,10,8,15,563.5,124.0,1.1,27.0,377.0,393.24,296.74
2016,9,10,8,30,597.0,132.0,1.1,28.0,426.0,451.84,340.19
2016,9,10,8,45,622.0,138.5,1.15,29.0,471.5,506.35,379.41
2016,9,10,9,0,647.0,145.0,1.2,30.0,517.0,561.72,417.87
2016,9,10,9,15,666.5,149.5,1.2,30.5,559.0,612.06,452.14
2016,9,10,9,30,686.0,154.0,1.2,31.0,601.0,662.05,485.18
2016,9,10,9,45,722.0,147.0,1.25,32.0,641.5,712.42,517.38
2016,9,10,10,0,758.0,140.0,1.3,33.0,682.0,758.34,545.94
2016,9,10,10,15,768.5,142.5,1.4,33.0,712.5,796.52,570.34
2016,9,10,10,30,779.0,145.0,1.5,33.0,743.0,832.44,593.2
2016,9,10,10,45,782.5,149.0,1.65,33.5,766.0,861.21,610.75
2016,9,10,11,0,786.0,153.0,1.8,34.0,789.0,886.98,626.4
2016,9,10,11,15,791.0,154.0,1.85,34.0,805.5,908.12,639.41
2016,9,10,11,30,796.0,155.0,1.9,34.0,822.0,926.07,650.53
2016,9,10,11,45,793.0,159.0,2.0,34.0,829.0,936.09,657.34
2016,9,10,12,0,790.0,163.0,2.1,34.0,836.0,942.6,662.14
2016,9,10,12,15,452.5,291.5,2.15,34.0,677.0,749.91,534.25
2016,9,10,12,30,115.0,420.0,2.2,34.0,518.0,511.55,367.05
2016,9,10,12,45,249.0,394.0,2.25,34.0,604.0,632.58,454.57
2016,9,10,13,0,383.0,368.0,2.3,34.0,690.0,729.35,521.84
2016,9,10,13,15,258.0,383.5,2.35,34.0,598.5,622.57,447.54
2016,9,10,13,30,133.0,399.0,2.4,34.0,507.0,499.05,361.11
2016,9,10,13,45,78.0,344.0,2.45,34.0,407.0,373.98,273.31
2016,9,10,14,0,23.0,289.0,2.5,34.0,307.0,255.49,187.08
2016,9,10,14,15,94.0,316.5,2.5,33.5,385.0,355.93,263.13
2016,9,10,14,30,165.0,344.0,2.5,33.0,463.0,451.56,333.45
2016,9,10,14,45,195.0,322.5,2.55,33.0,455.5,446.3,330.54
2016,9,10,15,0,225.0,301.0,2.6,33.0,448.0,438.24,325.93
2016,9,10,15,15,206.0,281.0,2.6,33.0,409.0,395.58,295.29
2016,9,10,15,30,187.0,261.0,2.6,33.0,370.0,354.19,265.29
2016,9,10,15,45,198.5,237.0,2.6,33.0,343.5,328.18,246.54
2016,9,10,16,0,210.0,213.0,2.6,33.0,317.0,300.76,226.18
2016,9,10,16,15,151.5,190.0,2.45,32.5,261.0,239.84,180.35
2016,9,10,16,30,93.0,167.0,2.3,32.0,205.0,178.04,133.47
2016,9,10,16,45,75.5,146.0,2.2,31.5,174.0,147.83,110.24
2016,9,10,17,0,58.0,125.0,2.1,31.0,143.0,119.76,88.4
2016,9,10,17,15,147.5,104.0,1.95,30.0,138.0,123.09,87.68
2016,9,10,17,30,237.0,83.0,1.8,29.0,133.0,113.59,75.4
2016,9,10,17,45,168.5,61.0,1.7,28.5,91.0,70.4,43.38
2016,9,10,18,0,100.0,39.0,1.6,28.0,49.0,36.18,19.21
2016,9,10,18,15,50.0,19.5,1.7,27.5,24.5,14.65,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,6,15,101.5,16.0,1.35,20.5,25.5,12.59,0.0
2016,9,11,6,30,203.0,32.0,1.5,21.0,51.0,35.21,16.46
2016,9,11,6,45,297.0,45.5,1.7,22.0,94.0,72.36,41.02
2016,9,11,7,0,391.0,59.0,1.9,23.0,137.0,121.27,76.92
2016,9,11,7,15,289.5,86.5,2.1,23.5,154.0,148.85,105.56
2016,9,11,7,30,188.0,114.0,2.3,24.0,171.0,158.12,118.32
2016,9,11,7,45,398.0,104.0,2.5,24.5,253.0,243.5,183.72
2016,9,11,8,0,608.0,94.0,2.7,25.0,335.0,351.82,268.05
2016,9,11,8,15,423.5,149.0,2.6,25.5,328.0,347.48,267.8
2016,9,11,8,30,239.0,204.0,2.5,26.0,321.0,316.92,244.96
2016,9,11,8,45,414.0,181.0,2.4,26.5,408.0,422.5,325.75
2016,9,11,9,0,589.0,158.0,2.3,27.0,495.0,540.41,413.0
2016,9,11,9,15,527.0,196.0,2.15,27.5,515.5,557.99,423.18
2016,9,11,9,30,465.0,234.0,2.0,28.0,536.0,575.07,432.64
2016,9,11,9,45,622.5,181.5,1.9,28.5,610.5,673.76,502.58
2016,9,11,10,0,780.0,129.0,1.8,29.0,685.0,768.1,566.38
2016,9,11,10,15,578.0,231.0,1.7,29.0,653.5,725.99,532.25
2016,9,11,10,30,376.0,333.0,1.6,29.0,622.0,652.76,477.43
2016,9,11,10,45,311.5,361.0,1.55,29.5,605.0,634.89,462.64
2016,9,11,11,0,247.0,389.0,1.5,30.0,588.0,593.16,431.44
2016,9,11,11,15,162.0,391.0,1.45,30.0,522.5,522.14,380.51
2016,9,11,11,30,77.0,393.0,1.4,30.0,457.0,426.71,311.85
2016,9,11,11,45,211.0,391.5,1.4,30.0,569.5,574.53,418.4
2016,9,11,12,0,345.0,390.0,1.4,30.0,682.0,723.87,519.7
2016,9,11,12,15,196.0,381.0,1.35,30.0,547.0,552.12,400.18
2016,9,11,12,30,47.0,372.0,1.3,30.0,412.0,378.96,276.63
2016,9,11,12,45,64.0,384.0,1.3,30.5,438.0,406.55,297.11
2016,9,11,13,0,81.0,396.0,1.3,31.0,464.0,433.61,315.89
2016,9,11,13,15,85.0,385.5,1.2,31.0,455.5,425.56,310.11
2016,9,11,13,30,89.0,375.0,1.1,31.0,447.0,417.06,304.25
2016,9,11,13,45,128.0,374.0,1.05,31.0,474.5,467.36,340.33
2016,9,11,14,0,167.0,373.0,1.0,31.0,502.0,495.43,360.36
2016,9,11,14,15,270.0,338.0,0.95,30.5,536.0,558.02,406.21
2016,9,11,14,30,373.0,303.0,0.9,30.0,570.0,595.09,433.9
2016,9,11,14,45,431.5,264.5,0.85,30.0,558.0,602.02,439.28
2016,9,11,15,0,490.0,226.0,0.8,30.0,546.0,588.17,430.85
2016,9,11,15,15,589.0,177.0,0.75,30.0,535.5,591.58,434.32
2016,9,11,15,30,688.0,128.0,0.7,30.0,525.0,577.73,425.22
2016,9,11,15,45,526.0,156.5,0.65,30.0,445.0,467.27,346.22
2016,9,11,16,0,364.0,185.0,0.6,30.0,365.0,366.87,273.42
2016,9,11,16,15,514.0,135.5,0.55,29.5,359.0,380.89,283.08
2016,9,11,16,30,664.0,86.0,0.5,29.0,353.0,371.57,272.48
2016,9,11,16,45,626.5,79.0,0.45,28.5,302.0,310.32,223.83
2016,9,11,17,0,589.0,72.0,0.4,28.0,251.0,252.43,176.85
2016,9,11,17,15,526.5,63.5,0.4,27.5,200.5,190.95,127.42
2016,9,11,17,30,464.0,55.0,0.4,27.0,150.0,136.57,84.22
2016,9,11,17,45,370.5,43.5,0.45,27.0,104.5,83.6,45.67
2016,9,11,18,0,277.0,32.0,0.5,27.0,59.0,42.31,19.1
2016,9,11,18,15,138.5,16.0,0.55,26.5,29.5,13.03,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,92.5,16.5,1.9,18.5,25.0,12.98,0.0
2016,9,12,6,30,185.0,33.0,2.0,19.0,50.0,36.29,17.27
2016,9,12,6,45,280.5,48.0,2.15,19.5,93.5,74.12,43.38
2016,9,12,7,0,376.0,63.0,2.3,20.0,137.0,123.98,80.77
2016,9,12,7,15,441.5,74.0,2.35,20.5,186.5,175.16,122.86
2016,9,12,7,30,507.0,85.0,2.4,21.0,236.0,238.19,175.63
2016,9,12,7,45,253.5,105.5,2.45,22.0,181.0,187.8,143.69
2016,9,12,8,0,0.0,126.0,2.5,23.0,126.0,99.03,75.77
2016,9,12,8,15,25.5,161.0,2.5,23.5,173.5,140.03,108.53
2016,9,12,8,30,51.0,196.0,2.5,24.0,221.0,192.93,150.18
2016,9,12,8,45,120.5,225.0,2.55,25.0,292.0,273.02,212.26
2016,9,12,9,0,190.0,254.0,2.6,26.0,363.0,350.61,270.93
2016,9,12,9,15,318.0,247.5,2.5,26.5,446.0,453.94,348.6
2016,9,12,9,30,446.0,241.0,2.4,27.0,529.0,570.22,432.96
2016,9,12,9,45,501.5,235.5,2.35,27.5,577.0,628.55,473.21
2016,9,12,10,0,557.0,230.0,2.3,28.0,625.0,688.97,514.31
2016,9,12,10,15,465.0,280.0,2.2,28.5,619.5,681.24,504.4
2016,9,12,10,30,373.0,330.0,2.1,29.0,614.0,649.41,478.63
2016,9,12,10,45,376.5,338.0,2.05,29.5,632.5,671.92,492.59
2016,9,12,11,0,380.0,346.0,2.0,30.0,651.0,693.0,505.01
2016,9,12,11,15,241.0,374.5,1.95,30.0,569.5,600.73,438.26
2016,9,12,11,30,102.0,403.0,1.9,30.0,488.0,461.26,338.08
2016,9,12,11,45,154.5,411.0,1.85,30.5,541.5,541.64,395.13
2016,9,12,12,0,207.0,419.0,1.8,31.0,595.0,601.25,435.53
2016,9,12,12,15,371.5,367.5,1.75,31.0,682.0,729.91,525.13
2016,9,12,12,30,536.0,316.0,1.7,31.0,769.0,856.33,609.22
2016,9,12,12,45,421.0,353.5,1.7,31.0,707.0,777.64,554.68
2016,9,12,13,0,306.0,391.0,1.7,31.0,645.0,683.2,490.83
2016,9,12,13,15,544.5,277.5,1.7,31.0,719.0,807.78,579.98
2016,9,12,13,30,783.0,164.0,1.7,31.0,793.0,901.64,643.13
2016,9,12,13,45,771.0,164.0,1.7,31.0,768.5,872.43,624.21
2016,9,12,14,0,759.0,164.0,1.7,31.0,744.0,847.64,609.36
2016,9,12,14,15,425.0,246.5,1.7,30.5,569.0,617.76,453.18
2016,9,12,14,30,91.0,329.0,1.7,30.0,394.0,363.98,270.07
2016,9,12,14,45,75.5,304.5,1.75,30.0,356.5,325.09,243.18
2016,9,12,15,0,60.0,280.0,1.8,30.0,319.0,287.46,215.78
2016,9,12,15,15,356.0,209.0,1.8,29.5,415.0,443.99,337.04
2016,9,12,15,30,652.0,138.0,1.8,29.0,511.0,566.07,427.08
2016,9,12,15,45,509.5,160.5,1.8,29.0,436.5,462.58,350.04
2016,9,12,16,0,367.0,183.0,1.8,29.0,362.0,367.53,279.13
2016,9,12,16,15,336.5,170.0,1.65,28.5,320.5,319.37,242.61
2016,9,12,16,30,306.0,157.0,1.5,28.0,279.0,273.95,207.22
2016,9,12,16,45,366.0,129.0,1.4,28.0,254.0,257.66,191.75
2016,9,12,17,0,426.0,101.0,1.3,28.0,229.0,226.02,162.72
2016,9,12,17,15,362.0,87.0,1.15,27.0,180.5,169.41,117.46
2016,9,12,17,30,298.0,73.0,1.0,26.0,132.0,120.38,78.88
2016,9,12,17,45,214.5,54.5,0.9,25.5,90.0,73.37,44.13
2016,9,12,18,0,131.0,36.0,0.8,25.0,48.0,35.85,17.52
2016,9,12,18,15,65.5,18.0,0.85,24.5,24.0,14.16,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,73.0,16.5,0.85,19.5,23.0,12.98,0.0
2016,9,13,6,30,146.0,33.0,1.0,20.0,46.0,35.44,16.95
2016,9,13,6,45,244.5,50.0,1.15,20.5,89.5,73.18,43.74
2016,9,13,7,0,343.0,67.0,1.3,21.0,133.0,123.41,81.29
2016,9,13,7,15,188.5,88.0,1.3,21.5,126.0,124.39,90.23
2016,9,13,7,30,34.0,109.0,1.3,22.0,119.0,99.71,75.97
2016,9,13,7,45,97.5,134.5,1.35,23.0,171.0,152.96,117.94
2016,9,13,8,0,161.0,160.0,1.4,24.0,223.0,208.88,161.67
2016,9,13,8,15,409.5,138.5,1.35,24.5,329.0,335.66,259.21
2016,9,13,8,30,658.0,117.0,1.3,25.0,435.0,478.34,366.05
2016,9,13,8,45,690.0,119.5,1.3,26.0,483.5,536.22,407.34
2016,9,13,9,0,722.0,122.0,1.3,27.0,532.0,595.37,448.57
2016,9,13,9,15,741.0,126.0,1.3,27.5,575.0,648.14,484.71
2016,9,13,9,30,760.0,130.0,1.3,28.0,618.0,700.33,519.37
2016,9,13,9,45,782.5,129.0,1.3,28.5,657.0,745.62,548.68
2016,9,13,10,0,805.0,128.0,1.3,29.0,696.0,793.16,577.82
2016,9,13,10,15,815.0,130.0,1.3,29.5,727.0,831.88,600.3
2016,9,13,10,30,825.0,132.0,1.3,30.0,758.0,868.14,620.99
2016,9,13,10,45,837.0,131.0,1.3,30.5,783.5,900.45,638.95
2016,9,13,11,0,849.0,130.0,1.3,31.0,809.0,929.94,655.01
2016,9,13,11,15,854.0,131.0,1.3,31.0,825.5,938.43,659.34
2016,9,13,11,30,859.0,132.0,1.3,31.0,842.0,956.54,669.98
2016,9,13,11,45,865.0,130.0,1.35,31.5,851.5,969.31,676.68
2016,9,13,12,0,871.0,128.0,1.4,32.0,861.0,978.57,681.37
2016,9,13,12,15,871.0,128.0,1.4,32.0,861.0,980.41,682.32
2016,9,13,12,30,871.0,128.0,1.4,32.0,861.0,978.61,681.27
2016,9,13,12,45,876.5,123.0,1.4,32.0,854.5,973.55,678.39
2016,9,13,13,0,882.0,118.0,1.4,32.0,848.0,964.72,673.37
2016,9,13,13,15,878.5,117.0,1.4,32.0,832.0,947.7,663.45
2016,9,13,13,30,875.0,116.0,1.4,32.0,816.0,927.22,651.54
2016,9,13,13,45,870.0,114.0,1.4,32.0,792.5,901.06,636.16
2016,9,13,14,0,865.0,112.0,1.4,32.0,769.0,871.74,618.8
2016,9,13,14,15,856.0,110.0,1.35,32.0,738.0,836.08,596.76
2016,9,13,14,30,847.0,108.0,1.3,32.0,707.0,806.56,578.65
2016,9,13,14,45,835.0,105.5,1.3,32.0,669.5,762.24,551.3
2016,9,13,15,0,823.0,103.0,1.3,32.0,632.0,715.98,521.65
2016,9,13,15,15,806.0,100.5,1.3,31.5,589.0,664.64,488.17
2016,9,13,15,30,789.0,98.0,1.3,31.0,546.0,612.33,452.94
2016,9,13,15,45,766.0,94.0,1.35,31.0,498.0,554.35,411.98
2016,9,13,16,0,743.0,90.0,1.4,31.0,450.0,496.64,369.78
2016,9,13,16,15,712.5,85.5,1.3,30.5,399.5,435.72,323.83
2016,9,13,16,30,682.0,81.0,1.2,30.0,349.0,376.13,277.35
2016,9,13,16,45,639.5,75.0,1.15,29.5,296.5,312.89,227.0
2016,9,13,17,0,597.0,69.0,1.1,29.0,244.0,253.58,178.42
2016,9,13,17,15,532.0,60.5,1.0,28.0,193.0,190.87,127.66
2016,9,13,17,30,467.0,52.0,0.9,27.0,142.0,135.58,83.48
2016,9,13,17,45,366.5,40.5,0.85,26.0,97.0,81.48,44.11
2016,9,13,18,0,266.0,29.0,0.8,25.0,52.0,39.9,16.42
2016,9,13,18,15,133.0,14.5,0.85,24.5,26.0,11.41,0.0
2016,9,13,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,113.0,14.5,0.95,19.5,24.5,11.41,0.0
2016,9,14,6,30,226.0,29.0,1.1,20.0,49.0,37.28,15.65
2016,9,14,6,45,330.0,41.5,1.25,21.0,93.0,79.44,44.99
2016,9,14,7,0,434.0,54.0,1.4,22.0,137.0,133.08,85.04
2016,9,14,7,15,500.0,63.0,1.4,23.0,187.0,187.29,129.38
2016,9,14,7,30,566.0,72.0,1.4,24.0,237.0,249.09,180.49
2016,9,14,7,45,611.0,78.0,1.45,25.0,288.5,307.71,229.14
2016,9,14,8,0,656.0,84.0,1.5,26.0,340.0,370.55,279.73
2016,9,14,8,15,687.5,89.0,1.35,26.5,390.0,429.84,326.1
2016,9,14,8,30,719.0,94.0,1.2,27.0,440.0,491.08,371.9
2016,9,14,8,45,742.5,97.5,1.1,27.5,487.0,546.75,412.0
2016,9,14,9,0,766.0,101.0,1.0,28.0,534.0,603.5,451.12
2016,9,14,9,15,783.0,104.5,0.9,28.5,576.5,655.85,485.51
2016,9,14,9,30,800.0,108.0,0.8,29.0,619.0,707.3,517.85
2016,9,14,9,45,827.0,103.0,0.7,29.5,659.0,756.35,546.82
2016,9,14,10,0,854.0,98.0,0.6,30.0,699.0,796.13,568.05
2016,9,14,10,15,862.5,99.5,0.6,30.5,729.5,833.69,589.06
2016,9,14,10,30,871.0,101.0,0.6,31.0,760.0,868.61,608.16
2016,9,14,10,45,878.0,102.0,0.6,31.5,784.0,898.85,624.19
2016,9,14,11,0,885.0,103.0,0.6,32.0,808.0,925.99,638.27
2016,9,14,11,15,889.0,103.5,0.65,32.0,824.0,946.59,650.68
2016,9,14,11,30,893.0,104.0,0.7,32.0,840.0,963.7,661.19
2016,9,14,11,45,897.0,103.0,0.8,32.5,848.5,975.72,668.44
2016,9,14,12,0,901.0,102.0,0.9,33.0,857.0,984.08,673.63
2016,9,14,12,15,900.5,102.0,0.95,33.0,856.5,985.4,675.19
2016,9,14,12,30,900.0,102.0,1.0,33.0,856.0,982.97,674.7
2016,9,14,12,45,614.5,241.0,1.1,33.0,753.5,865.57,603.46
2016,9,14,13,0,329.0,380.0,1.2,33.0,651.0,697.45,492.26
2016,9,14,13,15,606.5,241.5,1.2,33.0,728.5,840.73,592.82
2016,9,14,13,30,884.0,103.0,1.2,33.0,806.0,924.39,645.75
2016,9,14,13,45,877.5,101.5,1.3,33.0,782.0,897.08,629.97
2016,9,14,14,0,871.0,100.0,1.4,33.0,758.0,866.66,613.3
2016,9,14,14,15,862.0,98.5,1.4,33.0,727.0,831.21,592.04
2016,9,14,14,30,853.0,97.0,1.4,33.0,696.0,793.17,568.98
2016,9,14,14,45,840.5,95.0,1.4,33.0,659.0,749.55,542.05
2016,9,14,15,0,828.0,93.0,1.4,33.0,622.0,710.57,517.53
2016,9,14,15,15,435.0,160.0,1.4,32.5,436.5,467.71,347.59
2016,9,14,15,30,42.0,227.0,1.4,32.0,251.0,222.16,165.32
2016,9,14,15,45,395.5,154.5,1.45,32.0,346.0,392.81,296.36
2016,9,14,16,0,749.0,82.0,1.5,32.0,441.0,492.96,367.58
2016,9,14,16,15,719.0,78.0,1.45,31.5,391.0,432.24,320.86
2016,9,14,16,30,689.0,74.0,1.4,31.0,341.0,373.04,274.73
2016,9,14,16,45,643.0,69.0,1.4,30.5,289.0,309.18,223.94
2016,9,14,17,0,597.0,64.0,1.4,30.0,237.0,249.64,175.19
2016,9,14,17,15,531.5,56.5,1.3,29.0,186.5,187.75,124.99
2016,9,14,17,30,466.0,49.0,1.2,28.0,136.0,133.32,81.44
2016,9,14,17,45,359.0,38.0,1.15,27.0,92.0,78.92,42.07
2016,9,14,18,0,252.0,27.0,1.1,26.0,48.0,37.64,14.11
2016,9,14,18,15,126.0,13.5,1.25,25.5,24.0,10.62,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,117.0,14.0,2.05,19.5,23.5,11.02,0.0
2016,9,15,6,30,234.0,28.0,2.3,20.0,47.0,39.45,16.25
2016,9,15,6,45,337.5,40.0,2.55,20.5,90.5,80.64,45.59
2016,9,15,7,0,441.0,52.0,2.8,21.0,134.0,134.61,86.56
2016,9,15,7,15,507.0,60.5,2.85,21.5,184.0,189.01,132.0
2016,9,15,7,30,573.0,69.0,2.9,22.0,234.0,250.97,184.57
2016,9,15,7,45,617.0,75.0,3.0,23.0,285.5,309.71,234.47
2016,9,15,8,0,661.0,81.0,3.1,24.0,337.0,372.57,286.37
2016,9,15,8,15,692.0,86.0,3.0,24.5,386.5,431.93,334.47
2016,9,15,8,30,723.0,91.0,2.9,25.0,436.0,493.19,382.33
2016,9,15,8,45,470.0,169.0,2.85,26.0,403.0,452.91,350.45
2016,9,15,9,0,217.0,247.0,2.8,27.0,370.0,365.35,281.28
2016,9,15,9,15,229.0,267.0,2.7,27.5,405.5,403.67,309.46
2016,9,15,9,30,241.0,287.0,2.6,28.0,441.0,442.59,336.98
2016,9,15,9,45,528.5,201.0,2.55,29.0,564.0,623.62,470.23
2016,9,15,10,0,816.0,115.0,2.5,30.0,687.0,794.97,587.97
2016,9,15,10,15,825.5,117.0,2.4,30.0,717.5,833.47,610.59
2016,9,15,10,30,835.0,119.0,2.3,30.0,748.0,869.47,632.28
2016,9,15,10,45,838.0,122.5,2.25,30.5,770.5,898.51,648.33
2016,9,15,11,0,841.0,126.0,2.2,31.0,793.0,924.36,662.2
2016,9,15,11,15,845.0,127.0,2.1,31.0,809.0,931.81,665.15
2016,9,15,11,30,849.0,128.0,2.0,31.0,825.0,948.73,674.32
2016,9,15,11,45,847.5,131.0,1.95,31.5,832.0,958.91,678.32
2016,9,15,12,0,846.0,134.0,1.9,32.0,839.0,980.37,689.46
2016,9,15,12,15,845.5,134.0,1.85,32.0,839.0,966.66,680.06
2016,9,15,12,30,845.0,134.0,1.8,32.0,839.0,979.1,687.4
2016,9,15,12,45,831.0,140.5,1.75,32.5,828.0,966.77,677.84
2016,9,15,13,0,817.0,147.0,1.7,33.0,817.0,950.93,666.51
2016,9,15,13,15,611.5,240.0,1.65,33.0,736.0,845.93,598.79
2016,9,15,13,30,406.0,333.0,1.6,33.0,655.0,709.39,506.72
2016,9,15,13,45,407.5,319.5,1.6,33.0,634.0,686.69,493.56
2016,9,15,14,0,409.0,306.0,1.6,33.0,613.0,679.37,489.19
2016,9,15,14,15,585.5,223.5,1.6,32.5,643.0,733.65,530.86
2016,9,15,14,30,762.0,141.0,1.6,32.0,673.0,775.01,562.49
2016,9,15,14,45,743.0,139.5,1.65,32.0,635.0,733.41,535.18
2016,9,15,15,0,724.0,138.0,1.7,32.0,597.0,685.85,503.82
2016,9,15,15,15,470.5,192.0,1.7,31.5,482.0,523.78,389.97
2016,9,15,15,30,217.0,246.0,1.7,31.0,367.0,363.6,273.37
2016,9,15,15,45,414.5,185.5,1.75,31.0,391.0,433.54,327.02
2016,9,15,16,0,612.0,125.0,1.8,31.0,415.0,463.98,348.63
2016,9,15,16,15,576.0,117.5,1.7,30.5,366.0,403.33,302.37
2016,9,15,16,30,540.0,110.0,1.6,30.0,317.0,345.37,257.32
2016,9,15,16,45,481.5,102.0,1.55,29.5,266.0,277.56,204.06
2016,9,15,17,0,423.0,94.0,1.5,29.0,215.0,221.06,158.61
2016,9,15,17,15,356.5,80.0,1.35,28.0,167.0,163.87,112.92
2016,9,15,17,30,290.0,66.0,1.2,27.0,119.0,114.64,74.15
2016,9,15,17,45,200.0,47.5,1.1,26.5,78.0,67.21,39.2
2016,9,15,18,0,110.0,29.0,1.0,26.0,37.0,29.65,10.81
2016,9,15,18,15,55.0,14.5,1.05,25.5,18.5,11.41,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,16,6,15,37.0,15.0,1.7,18.5,18.0,11.8,0.0
2016,9,16,6,30,74.0,30.0,1.9,19.0,36.0,29.84,13.1
2016,9,16,6,45,156.0,51.5,2.1,19.5,76.5,64.98,40.58
2016,9,16,7,0,238.0,73.0,2.3,20.0,117.0,110.46,75.63
2016,9,16,7,15,302.0,89.0,2.3,20.5,163.5,161.92,117.69
2016,9,16,7,30,366.0,105.0,2.3,21.0,210.0,217.47,163.72
2016,9,16,7,45,419.5,116.0,2.3,21.5,259.5,272.13,209.18
2016,9,16,8,0,473.0,127.0,2.3,22.0,309.0,332.43,258.39
2016,9,16,8,15,509.5,136.5,2.2,22.5,357.5,388.4,303.08
2016,9,16,8,30,546.0,146.0,2.1,23.0,406.0,447.32,348.65
2016,9,16,8,45,581.0,150.5,2.05,24.0,452.5,509.64,394.58
2016,9,16,9,0,616.0,155.0,2.0,25.0,499.0,568.27,436.25
2016,9,16,9,15,636.5,160.5,1.9,25.5,540.5,619.29,471.61
2016,9,16,9,30,657.0,166.0,1.8,26.0,582.0,670.08,505.67
2016,9,16,9,45,686.5,163.0,1.75,26.5,621.0,719.09,538.07
2016,9,16,10,0,716.0,160.0,1.7,27.0,660.0,767.61,569.26
2016,9,16,10,15,727.5,163.0,1.6,27.0,690.0,806.28,593.32
2016,9,16,10,30,739.0,166.0,1.5,27.0,720.0,842.86,615.06
2016,9,16,10,45,751.5,165.0,1.45,27.5,744.0,873.88,632.19
2016,9,16,11,0,764.0,164.0,1.4,28.0,768.0,894.5,642.49
2016,9,16,11,15,769.0,165.5,1.3,28.5,783.5,915.47,652.35
2016,9,16,11,30,774.0,167.0,1.2,29.0,799.0,933.29,660.06
2016,9,16,11,45,512.0,285.5,1.2,29.5,705.5,808.79,575.75
2016,9,16,12,0,250.0,404.0,1.2,30.0,612.0,655.7,469.06
2016,9,16,12,15,239.5,406.0,1.2,30.0,605.0,626.36,450.98
2016,9,16,12,30,229.0,408.0,1.2,30.0,598.0,617.55,445.1
2016,9,16,12,45,258.5,397.5,1.2,30.0,610.0,655.02,470.81
2016,9,16,13,0,288.0,387.0,1.2,30.0,622.0,668.93,480.7
2016,9,16,13,15,326.5,369.5,1.2,30.0,631.0,682.07,490.64
2016,9,16,13,30,365.0,352.0,1.2,30.0,640.0,692.42,498.73
2016,9,16,13,45,349.5,342.5,1.25,30.0,611.5,659.31,477.3
2016,9,16,14,0,334.0,333.0,1.3,30.0,583.0,625.49,455.51
2016,9,16,14,15,413.5,289.5,1.3,30.0,585.5,653.96,477.28
2016,9,16,14,30,493.0,246.0,1.3,30.0,588.0,660.23,483.6
2016,9,16,14,45,361.5,265.0,1.35,30.0,509.0,540.31,400.08
2016,9,16,15,0,230.0,284.0,1.4,30.0,430.0,432.0,322.75
2016,9,16,15,15,341.5,239.5,1.45,29.5,438.0,467.74,352.05
2016,9,16,15,30,453.0,195.0,1.5,29.0,446.0,491.52,371.08
2016,9,16,15,45,549.5,152.0,1.55,29.0,429.0,482.07,364.74
2016,9,16,16,0,646.0,109.0,1.6,29.0,412.0,467.97,353.8
2016,9,16,16,15,611.5,102.5,1.55,28.5,363.0,407.33,307.51
2016,9,16,16,30,577.0,96.0,1.5,28.0,314.0,349.15,261.89
2016,9,16,16,45,526.5,88.5,1.5,28.0,264.0,287.08,211.85
2016,9,16,17,0,476.0,81.0,1.5,28.0,214.0,230.04,164.88
2016,9,16,17,15,406.0,69.5,1.3,27.0,166.0,167.07,114.13
2016,9,16,17,30,336.0,58.0,1.1,26.0,118.0,116.46,73.9
2016,9,16,17,45,240.0,42.0,0.95,25.5,77.5,67.59,37.84
2016,9,16,18,0,144.0,26.0,0.8,25.0,37.0,30.1,8.8
2016,9,16,18,15,72.0,13.0,0.85,24.5,18.5,10.23,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,81.5,14.0,1.3,18.5,20.5,11.02,0.0
2016,9,17,6,30,163.0,28.0,1.4,19.0,41.0,35.66,13.95
2016,9,17,6,45,270.0,42.0,1.55,19.5,83.0,74.95,43.7
2016,9,17,7,0,377.0,56.0,1.7,20.0,125.0,127.16,83.51
2016,9,17,7,15,447.0,66.0,1.65,20.5,173.5,183.31,130.06
2016,9,17,7,30,517.0,76.0,1.6,21.0,222.0,244.89,181.68
2016,9,17,7,45,259.5,101.5,1.55,22.0,174.5,193.09,148.24
2016,9,17,8,0,2.0,127.0,1.5,23.0,127.0,101.53,77.72
2016,9,17,8,15,1.0,125.0,1.45,23.5,125.0,98.96,75.41
2016,9,17,8,30,0.0,123.0,1.4,24.0,123.0,96.46,72.99
2016,9,17,8,45,11.0,164.5,1.4,25.0,170.5,137.66,105.36
2016,9,17,9,0,22.0,206.0,1.4,26.0,218.0,180.77,138.38
2016,9,17,9,15,24.5,224.0,1.4,26.5,238.5,198.82,151.59
2016,9,17,9,30,27.0,242.0,1.4,27.0,259.0,217.16,164.93
2016,9,17,9,45,36.5,267.5,1.4,27.5,292.5,263.38,199.24
2016,9,17,10,0,46.0,293.0,1.4,28.0,326.0,297.05,223.51
2016,9,17,10,15,55.0,314.5,1.4,28.0,355.0,327.2,245.38
2016,9,17,10,30,64.0,336.0,1.4,28.0,384.0,357.96,267.5
2016,9,17,10,45,85.0,357.0,1.4,28.5,423.0,399.51,296.97
2016,9,17,11,0,106.0,378.0,1.4,29.0,462.0,441.97,326.52
2016,9,17,11,15,124.5,390.0,1.4,29.0,490.5,494.57,363.18
2016,9,17,11,30,143.0,402.0,1.4,29.0,519.0,526.73,385.34
2016,9,17,11,45,219.0,397.0,1.4,29.5,577.5,596.84,434.32
2016,9,17,12,0,295.0,392.0,1.4,30.0,636.0,689.02,496.09
2016,9,17,12,15,314.0,386.5,1.4,30.0,646.5,702.6,504.71
2016,9,17,12,30,333.0,381.0,1.4,30.0,657.0,714.51,512.98
2016,9,17,12,45,244.0,391.0,1.45,30.5,592.0,636.17,458.23
2016,9,17,13,0,155.0,401.0,1.5,31.0,527.0,536.77,389.0
2016,9,17,13,15,127.5,388.0,1.55,31.0,490.5,494.93,360.67
2016,9,17,13,30,100.0,375.0,1.6,31.0,454.0,433.11,317.65
2016,9,17,13,45,477.5,240.0,1.65,31.0,597.0,694.02,508.06
2016,9,17,14,0,855.0,105.0,1.7,31.0,740.0,863.23,622.07
2016,9,17,14,15,845.5,103.5,1.75,31.0,709.0,827.53,598.68
2016,9,17,14,30,836.0,102.0,1.8,31.0,678.0,789.33,575.46
2016,9,17,14,45,824.5,99.5,1.9,31.0,641.0,754.03,554.29
2016,9,17,15,0,813.0,97.0,2.0,31.0,604.0,708.21,525.15
2016,9,17,15,15,795.5,94.0,2.0,30.5,561.0,656.12,490.26
2016,9,17,15,30,778.0,91.0,2.0,30.0,518.0,603.17,453.69
2016,9,17,15,45,756.5,87.0,2.05,30.0,471.0,546.3,412.44
2016,9,17,16,0,735.0,83.0,2.1,30.0,424.0,489.61,369.95
2016,9,17,16,15,703.0,78.5,2.0,29.5,374.0,427.89,322.6
2016,9,17,16,30,671.0,74.0,1.9,29.0,324.0,368.26,275.27
2016,9,17,16,45,626.0,68.0,1.85,28.5,272.5,304.56,223.65
2016,9,17,17,0,581.0,62.0,1.8,28.0,221.0,245.14,174.17
2016,9,17,17,15,510.5,54.0,1.55,27.0,171.5,182.33,122.6
2016,9,17,17,30,440.0,46.0,1.3,26.0,122.0,127.66,78.45
2016,9,17,17,45,325.5,34.5,1.05,25.5,79.5,73.37,38.65
2016,9,17,18,0,211.0,23.0,0.8,25.0,37.0,32.47,6.47
2016,9,17,18,15,105.5,11.5,0.8,24.5,18.5,9.05,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,56.5,13.0,0.6,19.5,17.0,10.44,0.0
2016,9,18,6,30,113.0,26.0,0.7,20.0,34.0,31.45,11.6
2016,9,18,6,45,183.0,43.5,0.8,20.5,70.0,66.35,40.16
2016,9,18,7,0,253.0,61.0,0.9,21.0,106.0,109.47,73.84
2016,9,18,7,15,301.5,76.0,0.8,21.5,147.5,153.69,110.42
2016,9,18,7,30,350.0,91.0,0.7,22.0,189.0,203.74,151.91
2016,9,18,7,45,374.0,108.5,0.6,23.0,232.5,252.41,191.72
2016,9,18,8,0,398.0,126.0,0.5,24.0,276.0,303.49,231.88
2016,9,18,8,15,385.5,149.5,0.55,24.5,312.0,344.3,263.88
2016,9,18,8,30,373.0,173.0,0.6,25.0,348.0,371.57,284.76
2016,9,18,8,45,401.0,187.5,0.7,26.0,393.5,435.71,331.5
2016,9,18,9,0,429.0,202.0,0.8,27.0,439.0,490.24,369.81
2016,9,18,9,15,404.5,227.5,0.9,27.5,465.5,520.01,389.83
2016,9,18,9,30,380.0,253.0,1.0,28.0,492.0,531.82,397.2
2016,9,18,9,45,391.5,267.5,1.15,28.5,526.5,572.0,424.99
2016,9,18,10,0,403.0,282.0,1.3,29.0,561.0,611.82,451.84
2016,9,18,10,15,387.0,301.5,1.4,29.0,579.0,632.76,465.51
2016,9,18,10,30,371.0,321.0,1.5,29.0,597.0,651.31,477.61
2016,9,18,10,45,256.0,352.0,1.65,29.5,545.5,589.73,432.23
2016,9,18,11,0,141.0,383.0,1.8,30.0,494.0,501.13,367.8
2016,9,18,11,15,161.0,392.0,1.85,30.0,521.0,532.36,390.52
2016,9,18,11,30,181.0,401.0,1.9,30.0,548.0,563.49,412.3
2016,9,18,11,45,197.0,404.0,1.95,30.5,565.0,584.25,425.99
2016,9,18,12,0,213.0,407.0,2.0,31.0,582.0,604.27,439.18
2016,9,18,12,15,136.0,390.5,2.05,31.0,502.5,512.89,374.44
2016,9,18,12,30,59.0,374.0,2.1,31.0,423.0,398.6,292.53
2016,9,18,12,45,66.5,375.5,2.15,31.0,430.0,406.93,299.43
2016,9,18,13,0,74.0,377.0,2.2,31.0,437.0,414.83,305.5
2016,9,18,13,15,79.5,372.0,2.2,31.0,435.0,413.78,305.11
2016,9,18,13,30,85.0,367.0,2.2,31.0,433.0,412.24,304.47
2016,9,18,13,45,89.0,352.0,2.2,31.0,419.5,398.75,295.33
2016,9,18,14,0,93.0,337.0,2.2,31.0,406.0,384.84,285.93
2016,9,18,14,15,199.5,320.5,2.2,30.5,460.0,473.0,353.01
2016,9,18,14,30,306.0,304.0,2.2,30.0,514.0,551.92,411.73
2016,9,18,14,45,157.5,252.0,2.2,30.0,360.0,357.47,269.72
2016,9,18,15,0,9.0,200.0,2.2,30.0,206.0,167.44,124.98
2016,9,18,15,15,7.5,186.5,2.1,29.5,191.0,154.69,116.07
2016,9,18,15,30,6.0,173.0,2.0,29.0,176.0,142.15,106.87
2016,9,18,15,45,7.0,164.0,1.9,29.0,167.5,135.15,101.75
2016,9,18,16,0,8.0,155.0,1.8,29.0,159.0,128.12,96.54
2016,9,18,16,15,4.0,137.5,1.6,28.5,139.5,111.33,83.72
2016,9,18,16,30,0.0,120.0,1.4,28.0,120.0,95.09,71.2
2016,9,18,16,45,0.0,100.5,1.2,27.5,100.5,79.18,58.71
2016,9,18,17,0,0.0,81.0,1.0,27.0,81.0,63.4,46.07
2016,9,18,17,15,0.0,62.5,0.9,26.5,62.5,48.59,33.96
2016,9,18,17,30,0.0,44.0,0.8,26.0,44.0,33.91,21.76
2016,9,18,17,45,0.0,28.0,0.75,25.5,28.0,21.41,11.09
2016,9,18,18,0,0.0,12.0,0.7,25.0,12.0,9.13,0.0
2016,9,18,18,15,0.0,6.0,0.7,25.0,6.0,4.72,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,6,15,6.5,12.0,0.8,21.0,12.5,9.49,0.0
2016,9,19,6,30,13.0,24.0,1.0,21.0,25.0,19.86,6.1
2016,9,19,6,45,47.5,44.0,1.25,21.5,51.5,44.37,28.0
2016,9,19,7,0,82.0,64.0,1.5,22.0,78.0,72.12,50.23
2016,9,19,7,15,101.0,86.0,1.4,22.0,109.5,102.18,75.4
2016,9,19,7,30,120.0,108.0,1.3,22.0,141.0,134.75,102.66
2016,9,19,7,45,68.0,121.0,1.25,22.5,140.5,127.67,98.48
2016,9,19,8,0,16.0,134.0,1.2,23.0,140.0,114.08,87.92
2016,9,19,8,15,12.5,147.0,1.1,23.0,152.0,123.75,95.56
2016,9,19,8,30,9.0,160.0,1.0,23.0,164.0,133.1,102.71
2016,9,19,8,45,4.5,101.0,0.95,23.5,103.0,80.96,60.43
2016,9,19,9,0,0.0,42.0,0.9,24.0,42.0,32.17,20.67
2016,9,19,9,15,0.0,54.0,0.85,24.0,54.0,41.45,28.16
2016,9,19,9,30,0.0,66.0,0.8,24.0,66.0,50.75,35.58
2016,9,19,9,45,3.0,131.0,0.8,24.5,133.0,104.86,78.55
2016,9,19,10,0,6.0,196.0,0.8,25.0,200.0,161.97,122.62
2016,9,19,10,15,7.5,203.5,0.8,25.0,209.0,169.76,128.23
2016,9,19,10,30,9.0,211.0,0.8,25.0,218.0,177.67,134.11
2016,9,19,10,45,18.0,257.0,0.8,25.0,271.0,226.11,170.93
2016,9,19,11,0,27.0,303.0,0.8,25.0,324.0,295.93,222.7
2016,9,19,11,15,60.0,345.0,0.85,25.0,393.5,369.35,276.82
2016,9,19,11,30,93.0,387.0,0.9,25.0,463.0,444.48,330.92
2016,9,19,11,45,196.0,387.5,0.95,25.5,548.0,567.95,418.81
2016,9,19,12,0,299.0,388.0,1.0,26.0,633.0,692.45,503.43
2016,9,19,12,15,283.0,391.5,1.0,26.0,623.0,680.96,494.0
2016,9,19,12,30,267.0,395.0,1.0,26.0,613.0,667.97,485.07
2016,9,19,12,45,313.0,378.0,1.05,26.0,631.0,692.86,503.79
2016,9,19,13,0,359.0,361.0,1.1,26.0,649.0,715.37,520.5
2016,9,19,13,15,452.0,317.0,1.2,26.0,672.5,771.51,561.01
2016,9,19,13,30,545.0,273.0,1.3,26.0,696.0,804.58,586.08
2016,9,19,13,45,685.5,191.5,1.4,26.0,706.0,844.37,617.09
2016,9,19,14,0,826.0,110.0,1.5,26.0,716.0,856.98,627.01
2016,9,19,14,15,596.5,198.0,1.6,26.0,626.0,731.89,543.28
2016,9,19,14,30,367.0,286.0,1.7,26.0,536.0,584.55,438.96
2016,9,19,14,45,571.5,194.5,1.85,26.0,558.0,653.58,494.07
2016,9,19,15,0,776.0,103.0,2.0,26.0,580.0,690.3,524.11
2016,9,19,15,15,757.5,100.0,2.05,26.0,537.5,638.89,487.44
2016,9,19,15,30,739.0,97.0,2.1,26.0,495.0,586.82,449.98
2016,9,19,15,45,705.0,95.5,2.2,26.0,447.0,528.08,406.57
2016,9,19,16,0,671.0,94.0,2.3,26.0,399.0,469.44,361.9
2016,9,19,16,15,636.0,88.5,2.25,25.5,350.0,408.19,314.18
2016,9,19,16,30,601.0,83.0,2.2,25.0,301.0,349.44,266.86
2016,9,19,16,45,543.5,77.5,2.15,24.5,250.5,285.34,214.33
2016,9,19,17,0,486.0,72.0,2.1,24.0,200.0,226.99,165.46
2016,9,19,17,15,411.5,61.5,1.9,23.5,152.5,166.31,115.1
2016,9,19,17,30,337.0,51.0,1.7,23.0,105.0,112.09,71.06
2016,9,19,17,45,229.5,36.0,1.55,23.0,66.5,62.56,33.86
2016,9,19,18,0,122.0,21.0,1.4,23.0,28.0,25.06,0.0
2016,9,19,18,15,61.0,10.5,1.5,22.5,14.0,8.26,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
