Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,6.0,2.7,17.5,6.0,4.72,0.0
2016,9,20,6,30,0.0,12.0,2.8,18.0,12.0,9.12,0.0
2016,9,20,6,45,0.0,26.5,2.9,18.5,26.5,20.23,10.75
2016,9,20,7,0,0.0,41.0,3.0,19.0,41.0,31.44,20.51
2016,9,20,7,15,0.0,57.5,3.15,19.5,57.5,44.45,31.64
2016,9,20,7,30,0.0,74.0,3.3,20.0,74.0,57.58,42.69
2016,9,20,7,45,0.0,90.5,3.45,20.5,90.5,70.81,53.61
2016,9,20,8,0,0.0,107.0,3.6,21.0,107.0,84.14,64.41
2016,9,20,8,15,28.5,148.0,3.7,21.5,161.5,139.92,109.78
2016,9,20,8,30,57.0,189.0,3.8,22.0,216.0,195.11,153.97
2016,9,20,8,45,169.0,210.0,3.9,22.5,300.5,296.73,235.16
2016,9,20,9,0,281.0,231.0,4.0,23.0,385.0,412.32,325.2
2016,9,20,9,15,142.0,204.5,4.0,23.5,283.0,289.74,227.85
2016,9,20,9,30,3.0,178.0,4.0,24.0,181.0,144.39,110.26
2016,9,20,9,45,75.0,251.0,4.05,24.5,303.0,279.54,217.42
2016,9,20,10,0,147.0,324.0,4.1,25.0,425.0,430.54,332.13
2016,9,20,10,15,153.0,334.5,4.1,25.5,444.0,451.86,346.48
2016,9,20,10,30,159.0,345.0,4.1,26.0,463.0,473.05,361.05
2016,9,20,10,45,167.5,362.5,4.1,26.5,490.0,503.34,382.12
2016,9,20,11,0,176.0,380.0,4.1,27.0,517.0,533.44,402.78
2016,9,20,11,15,90.5,277.0,4.1,27.0,348.0,352.36,268.06
2016,9,20,11,30,5.0,174.0,4.1,27.0,179.0,143.19,106.74
2016,9,20,11,45,48.5,283.0,4.15,27.0,323.0,299.32,227.68
2016,9,20,12,0,92.0,392.0,4.2,27.0,467.0,451.24,340.77
2016,9,20,12,15,51.5,315.5,4.25,27.0,358.0,334.51,253.19
2016,9,20,12,30,11.0,239.0,4.3,27.0,249.0,204.77,154.21
2016,9,20,12,45,160.0,306.0,4.35,27.5,434.5,451.27,343.74
2016,9,20,13,0,309.0,373.0,4.4,28.0,620.0,681.35,510.15
2016,9,20,13,15,180.5,356.0,4.4,27.5,500.0,515.97,389.46
2016,9,20,13,30,52.0,339.0,4.4,27.0,380.0,355.38,269.14
2016,9,20,13,45,82.0,342.5,4.4,27.0,404.5,384.76,292.74
2016,9,20,14,0,112.0,346.0,4.4,27.0,429.0,412.44,314.43
2016,9,20,14,15,180.5,328.0,4.35,26.5,453.5,466.77,357.44
2016,9,20,14,30,249.0,310.0,4.3,26.0,478.0,497.08,382.49
2016,9,20,14,45,501.0,210.5,4.25,26.0,524.0,616.32,475.59
2016,9,20,15,0,753.0,111.0,4.2,26.0,570.0,683.03,528.16
2016,9,20,15,15,376.5,110.5,4.1,26.0,340.0,383.01,301.11
2016,9,20,15,30,0.0,110.0,4.0,26.0,110.0,85.57,63.26
2016,9,20,15,45,331.0,102.5,3.95,26.0,251.5,308.66,243.98
2016,9,20,16,0,662.0,95.0,3.9,26.0,393.0,466.65,364.04
2016,9,20,16,15,626.0,89.5,3.75,25.5,344.0,405.3,314.52
2016,9,20,16,30,590.0,84.0,3.6,25.0,295.0,346.59,266.52
2016,9,20,16,45,541.5,76.0,3.5,25.0,245.5,283.92,213.98
2016,9,20,17,0,493.0,68.0,3.4,25.0,196.0,226.13,164.6
2016,9,20,17,15,416.0,58.0,3.1,24.5,148.5,164.86,113.58
2016,9,20,17,30,339.0,48.0,2.8,24.0,101.0,110.3,69.23
2016,9,20,17,45,169.5,36.5,2.5,23.5,63.0,56.47,31.05
2016,9,20,18,0,0.0,25.0,2.2,23.0,25.0,18.94,0.0
2016,9,20,18,15,0.0,12.5,2.15,22.5,12.5,9.83,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,2.0,11.0,3.3,19.0,11.0,8.69,0.0
2016,9,21,6,30,4.0,22.0,3.4,19.0,22.0,17.19,3.24
2016,9,21,6,45,43.0,42.0,3.5,19.5,49.0,42.92,27.05
2016,9,21,7,0,82.0,62.0,3.6,20.0,76.0,71.63,50.23
2016,9,21,7,15,101.5,83.5,3.75,20.0,107.0,101.59,75.69
2016,9,21,7,30,121.0,105.0,3.9,20.0,138.0,134.08,103.39
2016,9,21,7,45,132.0,128.0,4.1,20.5,171.0,167.15,131.28
2016,9,21,8,0,143.0,151.0,4.3,21.0,204.0,201.57,159.77
2016,9,21,8,15,111.5,172.0,4.55,21.0,217.0,214.05,170.33
2016,9,21,8,30,80.0,193.0,4.8,21.0,230.0,212.45,168.94
2016,9,21,8,45,43.0,184.0,5.05,21.5,204.5,184.79,145.85
2016,9,21,9,0,6.0,175.0,5.3,22.0,179.0,144.39,112.16
2016,9,21,9,15,3.0,150.5,5.4,22.0,152.5,121.21,93.18
2016,9,21,9,30,0.0,126.0,5.5,22.0,126.0,98.52,74.59
2016,9,21,9,45,1.0,147.0,5.6,22.5,147.5,116.66,88.86
2016,9,21,10,0,2.0,168.0,5.7,23.0,169.0,135.09,103.21
2016,9,21,10,15,1.0,141.0,5.7,23.0,141.5,111.68,84.33
2016,9,21,10,30,0.0,114.0,5.7,23.0,114.0,88.73,65.86
2016,9,21,10,45,8.5,190.5,5.75,23.5,197.0,160.12,122.56
2016,9,21,11,0,17.0,267.0,5.8,24.0,280.0,234.93,180.76
2016,9,21,11,15,18.5,271.0,5.7,24.0,285.5,240.13,184.56
2016,9,21,11,30,20.0,275.0,5.6,24.0,291.0,245.33,188.49
2016,9,21,11,45,10.0,174.0,5.6,24.0,182.0,148.19,112.51
2016,9,21,12,0,0.0,73.0,5.6,24.0,73.0,56.44,39.56
2016,9,21,12,15,15.0,198.0,5.55,24.0,210.0,173.5,132.68
2016,9,21,12,30,30.0,323.0,5.5,24.0,347.0,321.47,247.12
2016,9,21,12,45,36.5,332.0,5.45,24.0,361.0,336.54,258.56
2016,9,21,13,0,43.0,341.0,5.4,24.0,375.0,351.39,270.11
2016,9,21,13,15,22.5,248.5,5.35,24.0,266.0,240.42,184.76
2016,9,21,13,30,2.0,156.0,5.3,24.0,157.0,125.17,94.27
2016,9,21,13,45,54.5,249.5,5.25,24.0,289.0,269.03,208.82
2016,9,21,14,0,107.0,343.0,5.2,24.0,421.0,406.04,314.72
2016,9,21,14,15,80.5,316.0,5.05,24.0,373.0,353.3,273.86
2016,9,21,14,30,54.0,289.0,4.9,24.0,325.0,302.39,234.54
2016,9,21,14,45,157.0,278.0,4.8,24.0,375.0,385.3,301.3
2016,9,21,15,0,260.0,267.0,4.7,24.0,425.0,457.79,358.39
2016,9,21,15,15,243.5,248.0,4.5,23.5,387.0,414.53,325.73
2016,9,21,15,30,227.0,229.0,4.3,23.0,349.0,359.15,283.73
2016,9,21,15,45,113.5,125.0,4.15,23.0,185.0,180.9,142.72
2016,9,21,16,0,0.0,21.0,4.0,23.0,21.0,16.01,7.59
2016,9,21,16,15,0.0,18.0,3.8,23.0,18.0,13.71,5.74
2016,9,21,16,30,0.0,15.0,3.6,23.0,15.0,11.41,3.85
2016,9,21,16,45,0.0,12.5,3.4,23.0,12.5,9.49,2.26
2016,9,21,17,0,0.0,10.0,3.2,23.0,10.0,7.59,0.66
2016,9,21,17,15,0.0,7.5,3.0,22.5,7.5,5.68,0.0
2016,9,21,17,30,0.0,5.0,2.8,22.0,5.0,3.78,0.0
2016,9,21,17,45,0.0,3.0,2.6,22.0,3.0,2.27,0.0
2016,9,21,18,0,0.0,1.0,2.4,22.0,1.0,0.75,0.0
2016,9,21,18,15,0.0,0.5,2.35,21.5,0.5,0.39,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,2.0,2.8,19.0,2.0,1.57,0.0
2016,9,22,6,30,0.0,4.0,2.9,19.0,4.0,3.02,0.0
2016,9,22,6,45,0.0,9.5,3.05,19.5,9.5,7.2,0.12
2016,9,22,7,0,0.0,15.0,3.2,20.0,15.0,11.39,3.78
2016,9,22,7,15,0.0,21.0,3.35,20.0,21.0,15.97,7.74
2016,9,22,7,30,0.0,27.0,3.5,20.0,27.0,20.56,11.67
2016,9,22,7,45,0.0,33.5,3.65,20.5,33.5,25.55,15.84
2016,9,22,8,0,0.0,40.0,3.8,21.0,40.0,30.55,19.94
2016,9,22,8,15,0.0,46.5,3.8,21.5,46.5,35.56,23.99
2016,9,22,8,30,0.0,53.0,3.8,22.0,53.0,40.59,28.0
2016,9,22,8,45,0.0,59.0,3.8,22.5,59.0,45.24,31.65
2016,9,22,9,0,0.0,65.0,3.8,23.0,65.0,49.9,35.27
2016,9,22,9,15,0.0,94.0,3.75,23.5,94.0,72.5,53.38
2016,9,22,9,30,0.0,123.0,3.7,24.0,123.0,96.09,72.03
2016,9,22,9,45,0.5,141.5,3.65,24.5,142.0,111.74,84.14
2016,9,22,10,0,1.0,160.0,3.6,25.0,161.0,127.6,96.3
2016,9,22,10,15,4.0,179.5,3.55,25.5,182.5,146.65,110.93
2016,9,22,10,30,7.0,199.0,3.5,26.0,204.0,166.05,125.69
2016,9,22,10,45,8.0,204.5,3.45,26.5,210.5,171.81,129.72
2016,9,22,11,0,9.0,210.0,3.4,27.0,217.0,177.62,133.81
2016,9,22,11,15,8.5,210.0,3.4,27.0,216.5,177.28,133.4
2016,9,22,11,30,8.0,210.0,3.4,27.0,216.0,176.91,133.01
2016,9,22,11,45,4.0,170.5,3.4,27.5,173.5,139.47,103.76
2016,9,22,12,0,0.0,131.0,3.4,28.0,131.0,102.81,75.04
2016,9,22,12,15,0.0,131.0,3.35,28.0,131.0,102.81,75.07
2016,9,22,12,30,0.0,131.0,3.3,28.0,131.0,102.8,75.08
2016,9,22,12,45,0.0,103.5,3.3,28.0,103.5,80.45,57.7
2016,9,22,13,0,0.0,76.0,3.3,28.0,76.0,58.73,40.74
2016,9,22,13,15,0.0,87.0,3.25,28.0,87.0,67.26,47.49
2016,9,22,13,30,0.0,98.0,3.2,28.0,98.0,75.91,54.31
2016,9,22,13,45,0.0,90.5,3.2,28.0,90.5,69.91,49.68
2016,9,22,14,0,0.0,83.0,3.2,28.0,83.0,64.05,45.14
2016,9,22,14,15,37.0,190.5,3.2,27.5,215.5,195.62,149.24
2016,9,22,14,30,74.0,298.0,3.2,27.0,348.0,328.4,251.35
2016,9,22,14,45,410.0,205.0,3.2,27.0,454.0,543.18,418.24
2016,9,22,15,0,746.0,112.0,3.2,27.0,560.0,681.37,522.52
2016,9,22,15,15,424.5,170.5,3.15,26.5,422.0,479.13,370.95
2016,9,22,15,30,103.0,229.0,3.1,26.0,284.0,268.3,207.94
2016,9,22,15,45,366.5,165.5,3.1,26.0,331.5,393.44,307.58
2016,9,22,16,0,630.0,102.0,3.1,26.0,379.0,458.45,356.55
2016,9,22,16,15,592.0,95.5,2.95,25.5,330.0,396.59,307.25
2016,9,22,16,30,554.0,89.0,2.8,25.0,281.0,337.66,259.42
2016,9,22,16,45,485.5,83.0,2.7,25.0,231.0,271.27,204.63
2016,9,22,17,0,417.0,77.0,2.6,25.0,181.0,208.56,152.33
2016,9,22,17,15,339.5,64.0,2.4,24.5,135.0,149.68,103.82
2016,9,22,17,30,262.0,51.0,2.2,24.0,89.0,100.23,63.99
2016,9,22,17,45,131.0,34.0,2.0,23.5,53.0,47.92,24.88
2016,9,22,18,0,0.0,17.0,1.8,23.0,17.0,13.38,0.0
2016,9,22,18,15,0.0,8.5,1.85,22.5,8.5,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,103.0,10.0,1.75,18.5,16.5,10.22,0.0
2016,9,23,6,30,206.0,20.0,1.9,19.0,33.0,38.36,5.55
2016,9,23,6,45,325.0,31.0,2.05,19.5,74.0,83.75,47.49
2016,9,23,7,0,444.0,42.0,2.2,20.0,115.0,142.18,93.53
2016,9,23,7,15,515.0,49.5,2.15,20.5,164.0,198.82,141.83
2016,9,23,7,30,586.0,57.0,2.1,21.0,213.0,263.6,197.2
2016,9,23,7,45,293.0,53.5,2.1,22.0,131.5,181.35,139.79
2016,9,23,8,0,0.0,50.0,2.1,23.0,50.0,38.24,26.06
2016,9,23,8,15,0.0,85.5,2.1,23.5,85.5,66.09,48.86
2016,9,23,8,30,0.0,121.0,2.1,24.0,121.0,95.33,72.28
2016,9,23,8,45,103.0,178.5,2.1,24.5,234.0,229.23,179.63
2016,9,23,9,0,206.0,236.0,2.1,25.0,347.0,359.1,279.68
2016,9,23,9,15,133.5,249.5,2.1,25.5,324.0,331.06,255.78
2016,9,23,9,30,61.0,263.0,2.1,26.0,301.0,280.65,215.24
2016,9,23,9,45,32.5,223.5,2.1,26.5,244.0,221.52,169.01
2016,9,23,10,0,4.0,184.0,2.1,27.0,187.0,150.61,113.15
2016,9,23,10,15,32.5,253.5,2.1,27.0,277.5,252.54,191.96
2016,9,23,10,30,61.0,323.0,2.1,27.0,368.0,347.85,263.16
2016,9,23,10,45,193.0,335.5,2.1,27.5,483.0,503.35,378.41
2016,9,23,11,0,325.0,348.0,2.1,28.0,598.0,665.95,492.7
2016,9,23,11,15,201.0,359.0,2.1,28.0,514.5,543.79,403.65
2016,9,23,11,30,77.0,370.0,2.1,28.0,431.0,415.87,309.55
2016,9,23,11,45,139.0,383.5,2.1,28.5,494.5,513.88,380.92
2016,9,23,12,0,201.0,397.0,2.1,29.0,558.0,589.78,434.01
2016,9,23,12,15,545.5,247.5,2.1,29.0,684.5,821.64,599.86
2016,9,23,12,30,890.0,98.0,2.1,29.0,811.0,989.27,708.5
2016,9,23,12,45,608.0,229.5,2.1,29.5,714.5,865.93,625.37
2016,9,23,13,0,326.0,361.0,2.1,30.0,618.0,690.18,501.79
2016,9,23,13,15,603.0,227.5,2.05,30.0,689.5,840.43,610.37
2016,9,23,13,30,880.0,94.0,2.0,30.0,761.0,928.01,667.3
2016,9,23,13,45,876.0,92.0,2.0,30.5,737.5,901.59,648.93
2016,9,23,14,0,872.0,90.0,2.0,31.0,714.0,871.97,629.68
2016,9,23,14,15,597.0,189.0,1.95,30.5,607.5,729.3,535.57
2016,9,23,14,30,322.0,288.0,1.9,30.0,501.0,555.25,412.5
2016,9,23,14,45,577.5,184.5,1.9,30.0,539.0,653.31,487.73
2016,9,23,15,0,833.0,81.0,1.9,30.0,577.0,706.67,527.88
2016,9,23,15,15,816.5,78.5,1.9,30.0,534.0,655.32,492.24
2016,9,23,15,30,800.0,76.0,1.9,30.0,491.0,607.95,458.44
2016,9,23,15,45,778.5,72.5,1.9,30.0,444.5,550.2,416.32
2016,9,23,16,0,757.0,69.0,1.9,30.0,398.0,492.65,373.0
2016,9,23,16,15,724.5,65.0,1.7,29.5,348.0,429.76,324.36
2016,9,23,16,30,692.0,61.0,1.5,29.0,298.0,368.92,275.7
2016,9,23,16,45,646.5,55.5,1.35,28.5,247.0,304.2,222.89
2016,9,23,17,0,601.0,50.0,1.2,28.0,196.0,243.79,172.17
2016,9,23,17,15,524.0,42.5,1.1,27.0,147.0,178.46,118.5
2016,9,23,17,30,447.0,35.0,1.0,26.0,98.0,122.17,72.86
2016,9,23,17,45,314.5,24.0,0.95,25.0,59.0,65.39,29.46
2016,9,23,18,0,182.0,13.0,0.9,24.0,20.0,20.2,0.0
2016,9,23,18,15,91.0,6.5,0.9,23.5,10.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,120.5,9.5,1.35,17.5,16.5,10.69,0.0
2016,9,24,6,30,241.0,19.0,1.6,18.0,33.0,41.44,3.34
2016,9,24,6,45,361.0,29.5,1.85,19.0,75.5,89.39,50.33
2016,9,24,7,0,481.0,40.0,2.1,20.0,118.0,150.19,98.63
2016,9,24,7,15,551.5,47.0,1.95,20.5,168.5,208.65,148.75
2016,9,24,7,30,622.0,54.0,1.8,21.0,219.0,275.14,205.61
2016,9,24,7,45,667.5,59.0,1.65,22.0,270.5,337.18,257.91
2016,9,24,8,0,713.0,64.0,1.5,23.0,322.0,403.43,311.39
2016,9,24,8,15,744.0,68.0,1.45,24.0,372.0,464.94,359.36
2016,9,24,8,30,775.0,72.0,1.4,25.0,422.0,528.16,406.4
2016,9,24,8,45,797.5,75.0,1.35,26.5,469.0,586.39,446.86
2016,9,24,9,0,820.0,78.0,1.3,28.0,516.0,644.7,485.39
2016,9,24,9,15,836.0,80.0,1.2,28.5,558.0,690.89,515.57
2016,9,24,9,30,852.0,82.0,1.1,29.0,600.0,741.3,545.68
2016,9,24,9,45,866.5,82.5,1.0,30.0,637.5,787.42,570.8
2016,9,24,10,0,881.0,83.0,0.9,31.0,675.0,831.67,593.83
2016,9,24,10,15,889.0,84.5,0.8,31.0,704.5,869.26,614.32
2016,9,24,10,30,897.0,86.0,0.7,31.0,734.0,904.06,632.68
2016,9,24,10,45,902.0,87.5,0.6,31.5,756.5,933.11,645.86
2016,9,24,11,0,907.0,89.0,0.5,32.0,779.0,958.88,656.81
2016,9,24,11,15,910.5,89.5,0.5,32.0,794.0,978.68,667.58
2016,9,24,11,30,914.0,90.0,0.5,32.0,809.0,994.88,676.39
2016,9,24,11,45,914.0,91.0,0.5,32.5,816.0,1004.52,680.11
2016,9,24,12,0,914.0,92.0,0.5,33.0,823.0,1010.36,681.82
2016,9,24,12,15,913.5,92.0,0.5,33.0,821.5,1010.8,681.95
2016,9,24,12,30,913.0,92.0,0.5,33.0,820.0,1007.42,680.09
2016,9,24,12,45,900.5,97.0,0.55,33.5,808.5,993.95,672.26
2016,9,24,13,0,888.0,102.0,0.6,34.0,797.0,976.92,662.57
2016,9,24,13,15,883.0,101.0,0.6,34.0,779.5,957.28,651.73
2016,9,24,13,30,878.0,100.0,0.6,34.0,762.0,934.25,638.95
2016,9,24,13,45,612.0,205.5,0.6,34.0,659.5,799.57,556.74
2016,9,24,14,0,346.0,311.0,0.6,34.0,557.0,625.14,441.97
2016,9,24,14,15,593.0,203.5,0.55,33.5,602.0,740.74,524.59
2016,9,24,14,30,840.0,96.0,0.5,33.0,647.0,796.27,561.75
2016,9,24,14,45,823.5,94.5,0.45,33.0,608.5,757.46,536.89
2016,9,24,15,0,807.0,93.0,0.4,33.0,570.0,708.55,506.56
2016,9,24,15,15,788.0,90.0,0.3,33.0,526.5,655.1,470.74
2016,9,24,15,30,769.0,87.0,0.2,33.0,483.0,601.01,433.72
2016,9,24,15,45,737.0,85.5,0.15,33.0,434.5,540.43,391.87
2016,9,24,16,0,705.0,84.0,0.1,33.0,386.0,482.19,350.38
2016,9,24,16,15,668.0,78.5,0.15,32.5,336.0,417.92,304.58
2016,9,24,16,30,631.0,73.0,0.2,32.0,286.0,356.37,258.77
2016,9,24,16,45,569.5,67.5,0.3,31.5,235.0,288.9,207.25
2016,9,24,17,0,508.0,62.0,0.4,31.0,184.0,227.69,158.81
2016,9,24,17,15,426.0,52.0,0.5,30.0,136.5,164.03,108.62
2016,9,24,17,30,344.0,42.0,0.6,29.0,89.0,110.13,66.39
2016,9,24,17,45,216.0,27.5,0.7,28.0,52.0,55.15,24.12
2016,9,24,18,0,88.0,13.0,0.8,27.0,15.0,15.14,0.0
2016,9,24,18,15,44.0,6.5,0.8,26.5,7.5,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,51.0,10.5,1.7,18.5,13.0,9.82,0.0
2016,9,25,6,30,102.0,21.0,1.9,19.0,26.0,30.17,0.0
2016,9,25,6,45,197.5,38.5,2.15,19.5,64.5,72.07,43.13
2016,9,25,7,0,293.0,56.0,2.4,20.0,103.0,123.45,84.26
2016,9,25,7,15,366.5,68.5,2.4,20.5,149.5,176.01,128.33
2016,9,25,7,30,440.0,81.0,2.4,21.0,196.0,237.37,180.05
2016,9,25,7,45,220.0,61.5,2.4,21.5,119.0,157.5,122.03
2016,9,25,8,0,0.0,42.0,2.4,22.0,42.0,32.08,21.09
2016,9,25,8,15,0.0,59.5,2.2,22.5,59.5,45.58,32.2
2016,9,25,8,30,0.0,77.0,2.0,23.0,77.0,59.14,43.13
2016,9,25,8,45,0.0,99.5,1.85,24.0,99.5,77.21,57.44
2016,9,25,9,0,0.0,122.0,1.7,25.0,122.0,95.68,71.79
2016,9,25,9,15,0.0,126.5,1.5,25.5,126.5,99.24,74.2
2016,9,25,9,30,0.0,131.0,1.3,26.0,131.0,102.85,76.66
2016,9,25,9,45,0.0,116.5,1.15,26.5,116.5,90.78,66.79
2016,9,25,10,0,0.0,102.0,1.0,27.0,102.0,78.97,57.22
2016,9,25,10,15,0.0,110.0,0.8,27.0,110.0,85.48,62.21
2016,9,25,10,30,0.0,118.0,0.6,27.0,118.0,92.02,67.18
2016,9,25,10,45,0.0,113.5,0.45,27.5,113.5,88.39,64.06
2016,9,25,11,0,0.0,109.0,0.3,28.0,109.0,84.78,61.02
2016,9,25,11,15,3.0,151.5,0.25,28.0,154.0,122.64,90.18
2016,9,25,11,30,6.0,194.0,0.2,28.0,199.0,161.58,119.48
2016,9,25,11,45,7.5,204.5,0.15,28.5,211.0,172.14,126.85
2016,9,25,12,0,9.0,215.0,0.1,29.0,223.0,182.76,134.34
2016,9,25,12,15,5.5,187.0,0.15,29.0,192.0,155.19,113.72
2016,9,25,12,30,2.0,159.0,0.2,29.0,161.0,128.04,93.39
2016,9,25,12,45,11.5,223.0,0.25,29.5,232.5,192.11,141.67
2016,9,25,13,0,21.0,287.0,0.3,30.0,304.0,258.41,189.94
2016,9,25,13,15,28.5,297.0,0.3,30.0,319.0,295.59,216.61
2016,9,25,13,30,36.0,307.0,0.3,30.0,334.0,312.12,228.57
2016,9,25,13,45,28.5,283.0,0.3,30.0,304.0,280.49,205.87
2016,9,25,14,0,21.0,259.0,0.3,30.0,274.0,232.13,171.07
2016,9,25,14,15,17.5,241.5,0.25,29.5,253.5,213.08,157.73
2016,9,25,14,30,14.0,224.0,0.2,29.0,233.0,194.35,144.32
2016,9,25,14,45,7.0,170.5,0.2,29.0,175.0,141.73,104.92
2016,9,25,15,0,0.0,117.0,0.2,29.0,117.0,91.3,66.41
2016,9,25,15,15,0.0,120.0,0.3,29.0,120.0,93.94,68.87
2016,9,25,15,30,0.0,123.0,0.4,29.0,123.0,96.7,71.28
2016,9,25,15,45,0.0,93.0,0.55,29.0,93.0,71.99,52.06
2016,9,25,16,0,0.0,63.0,0.7,29.0,63.0,48.29,33.37
2016,9,25,16,15,0.0,54.5,0.8,28.5,54.5,41.72,28.27
2016,9,25,16,30,0.0,46.0,0.9,28.0,46.0,35.16,23.08
2016,9,25,16,45,171.5,65.0,1.05,27.5,105.0,127.29,94.83
2016,9,25,17,0,343.0,84.0,1.2,27.0,164.0,194.37,141.41
2016,9,25,17,15,268.0,67.0,1.15,26.0,119.5,136.71,94.73
2016,9,25,17,30,193.0,50.0,1.1,25.0,75.0,84.59,53.5
2016,9,25,17,45,110.5,29.5,1.1,24.5,42.5,41.8,17.63
2016,9,25,18,0,28.0,9.0,1.1,24.0,10.0,8.67,0.0
2016,9,25,18,15,14.0,4.5,1.25,23.5,5.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,18.5,9.0,2.1,18.0,9.5,7.72,0.0
2016,9,26,6,30,37.0,18.0,2.2,18.0,19.0,18.98,0.0
2016,9,26,6,45,103.0,41.0,2.3,18.0,55.0,57.19,35.34
2016,9,26,7,0,169.0,64.0,2.4,18.0,91.0,100.59,70.97
2016,9,26,7,15,233.5,83.5,2.45,18.5,135.5,148.44,110.85
2016,9,26,7,30,298.0,103.0,2.5,19.0,180.0,204.23,157.73
2016,9,26,7,45,149.0,94.5,2.6,19.5,133.0,153.97,120.95
2016,9,26,8,0,0.0,86.0,2.7,20.0,86.0,67.0,50.41
2016,9,26,8,15,0.0,93.0,2.75,20.5,93.0,72.42,54.73
2016,9,26,8,30,0.0,100.0,2.8,21.0,100.0,77.91,58.96
2016,9,26,8,45,0.0,112.5,2.85,21.5,112.5,88.05,66.92
2016,9,26,9,0,0.0,125.0,2.9,22.0,125.0,98.27,74.84
2016,9,26,9,15,0.0,110.0,2.95,22.0,110.0,85.6,64.36
2016,9,26,9,30,0.0,95.0,3.0,22.0,95.0,73.3,54.24
2016,9,26,9,45,0.0,101.0,3.05,22.5,101.0,78.15,57.91
2016,9,26,10,0,0.0,107.0,3.1,23.0,107.0,83.03,61.57
2016,9,26,10,15,1.5,139.5,3.1,23.5,140.5,111.08,83.72
2016,9,26,10,30,3.0,172.0,3.1,24.0,174.0,139.83,106.11
2016,9,26,10,45,6.0,196.5,3.1,24.5,201.5,163.65,124.44
2016,9,26,11,0,9.0,221.0,3.1,25.0,229.0,187.89,142.91
2016,9,26,11,15,13.0,246.0,3.1,25.5,256.5,213.93,162.62
2016,9,26,11,30,17.0,271.0,3.1,26.0,284.0,240.37,182.42
2016,9,26,11,45,66.0,328.5,3.1,26.5,380.5,365.88,277.68
2016,9,26,12,0,115.0,386.0,3.1,27.0,477.0,474.47,357.23
2016,9,26,12,15,61.0,293.0,3.1,27.0,341.5,325.47,246.36
2016,9,26,12,30,7.0,200.0,3.1,27.0,206.0,167.91,125.81
2016,9,26,12,45,76.0,289.5,3.1,27.0,348.5,335.98,255.9
2016,9,26,13,0,145.0,379.0,3.1,27.0,491.0,516.15,388.58
2016,9,26,13,15,179.0,369.0,3.1,27.0,504.0,535.34,402.83
2016,9,26,13,30,213.0,359.0,3.1,27.0,517.0,552.57,416.44
2016,9,26,13,45,187.0,347.5,3.1,27.0,483.0,511.45,386.6
2016,9,26,14,0,161.0,336.0,3.1,27.0,449.0,470.98,357.24
2016,9,26,14,15,90.5,287.0,3.1,27.0,350.0,336.69,257.18
2016,9,26,14,30,20.0,238.0,3.1,27.0,251.0,212.18,161.47
2016,9,26,14,45,99.0,250.5,3.1,27.0,309.0,300.97,232.22
2016,9,26,15,0,178.0,263.0,3.1,27.0,367.0,383.56,296.2
2016,9,26,15,15,171.0,242.0,3.05,26.5,335.5,349.35,270.91
2016,9,26,15,30,164.0,221.0,3.0,26.0,304.0,315.51,245.9
2016,9,26,15,45,82.0,166.0,2.95,26.0,207.5,192.72,149.85
2016,9,26,16,0,0.0,111.0,2.9,26.0,111.0,87.47,65.46
2016,9,26,16,15,0.0,95.5,2.65,25.5,95.5,74.84,55.64
2016,9,26,16,30,0.0,80.0,2.4,25.0,80.0,62.31,45.65
2016,9,26,16,45,0.0,65.0,2.15,24.5,65.0,50.29,35.88
2016,9,26,17,0,0.0,50.0,1.9,24.0,50.0,38.35,26.01
2016,9,26,17,15,0.0,36.0,1.8,23.5,36.0,27.51,16.88
2016,9,26,17,30,0.0,22.0,1.7,23.0,22.0,16.76,7.74
2016,9,26,17,45,0.0,12.0,1.6,22.5,12.0,9.12,0.0
2016,9,26,18,0,0.0,2.0,1.5,22.0,2.0,1.57,0.0
2016,9,26,18,15,0.0,1.0,1.6,21.5,1.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,1.5,1.55,20.0,1.5,1.18,0.0
2016,9,27,6,30,0.0,3.0,1.5,20.0,3.0,2.27,0.0
2016,9,27,6,45,0.0,9.5,1.45,20.0,9.5,7.2,0.0
2016,9,27,7,0,0.0,16.0,1.4,20.0,16.0,12.15,4.38
2016,9,27,7,15,0.0,25.0,1.35,20.0,25.0,19.03,10.29
2016,9,27,7,30,0.0,34.0,1.3,20.0,34.0,25.93,16.2
2016,9,27,7,45,0.0,43.0,1.3,20.0,43.0,32.85,22.05
2016,9,27,8,0,0.0,52.0,1.3,20.0,52.0,39.78,27.83
2016,9,27,8,15,33.5,117.0,1.25,20.0,132.0,116.5,91.41
2016,9,27,8,30,67.0,182.0,1.2,20.0,212.0,199.16,158.1
2016,9,27,8,45,33.5,151.0,1.15,20.5,166.0,150.65,118.12
2016,9,27,9,0,0.0,120.0,1.1,21.0,120.0,94.13,71.56
2016,9,27,9,15,17.5,179.5,1.1,21.0,190.0,157.64,122.82
2016,9,27,9,30,35.0,239.0,1.1,21.0,260.0,240.09,187.32
2016,9,27,9,45,20.5,215.5,1.15,21.5,228.0,192.46,148.96
2016,9,27,10,0,6.0,192.0,1.2,22.0,196.0,159.85,122.63
2016,9,27,10,15,3.0,164.5,1.2,22.0,166.5,133.52,101.72
2016,9,27,10,30,0.0,137.0,1.2,22.0,137.0,107.73,81.11
2016,9,27,10,45,12.0,211.5,1.2,22.5,221.0,182.43,139.87
2016,9,27,11,0,24.0,286.0,1.2,23.0,305.0,260.85,199.5
2016,9,27,11,15,47.5,322.5,1.2,23.5,359.5,341.34,259.37
2016,9,27,11,30,71.0,359.0,1.2,24.0,414.0,402.68,303.7
2016,9,27,11,45,48.0,330.0,1.25,24.5,367.5,350.5,264.13
2016,9,27,12,0,25.0,301.0,1.3,25.0,321.0,276.19,208.37
2016,9,27,12,15,24.5,301.0,1.3,25.0,320.5,275.71,208.32
2016,9,27,12,30,24.0,301.0,1.3,25.0,320.0,275.18,207.94
2016,9,27,12,45,323.5,272.0,1.3,25.5,521.0,605.43,454.59
2016,9,27,13,0,623.0,243.0,1.3,26.0,722.0,891.3,646.9
2016,9,27,13,15,477.5,288.0,1.3,26.0,650.5,780.26,568.39
2016,9,27,13,30,332.0,333.0,1.3,26.0,579.0,659.2,485.51
2016,9,27,13,45,312.5,325.0,1.3,26.0,550.0,624.05,462.73
2016,9,27,14,0,293.0,317.0,1.3,26.0,521.0,588.62,438.69
2016,9,27,14,15,440.0,261.0,1.2,26.0,551.5,663.86,494.08
2016,9,27,14,30,587.0,205.0,1.1,26.0,582.0,710.92,528.12
2016,9,27,14,45,445.0,225.0,1.05,26.0,500.5,595.12,445.84
2016,9,27,15,0,303.0,245.0,1.0,26.0,419.0,473.89,358.97
2016,9,27,15,15,327.0,219.5,0.9,26.0,394.5,449.8,342.92
2016,9,27,15,30,351.0,194.0,0.8,26.0,370.0,422.77,323.48
2016,9,27,15,45,255.0,184.0,0.75,26.0,305.0,337.15,259.14
2016,9,27,16,0,159.0,174.0,0.7,26.0,240.0,250.05,192.78
2016,9,27,16,15,132.0,156.0,0.65,25.5,206.0,210.74,162.73
2016,9,27,16,30,105.0,138.0,0.6,25.0,172.0,174.43,134.24
2016,9,27,16,45,82.0,114.0,0.6,24.5,137.5,130.18,98.98
2016,9,27,17,0,59.0,90.0,0.6,24.0,103.0,96.58,71.75
2016,9,27,17,15,35.5,65.5,0.6,23.5,72.5,65.27,46.23
2016,9,27,17,30,12.0,41.0,0.6,23.0,42.0,36.96,23.2
2016,9,27,17,45,6.0,20.5,0.65,22.5,21.0,16.55,2.52
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,15,31.5,8.5,1.25,16.0,10.0,8.01,0.0
2016,9,28,6,30,63.0,17.0,1.3,16.0,20.0,22.35,0.0
2016,9,28,6,45,156.5,36.5,1.4,16.5,57.0,67.04,40.53
2016,9,28,7,0,250.0,56.0,1.5,17.0,94.0,118.21,82.57
2016,9,28,7,15,323.0,71.0,1.25,17.5,140.0,171.04,127.03
2016,9,28,7,30,396.0,86.0,1.0,18.0,186.0,232.71,178.76
2016,9,28,7,45,223.5,111.0,0.8,19.0,170.0,202.88,159.2
2016,9,28,8,0,51.0,136.0,0.6,20.0,154.0,142.6,111.9
2016,9,28,8,15,60.5,158.5,0.6,20.5,183.0,171.06,134.87
2016,9,28,8,30,70.0,181.0,0.6,21.0,212.0,200.67,157.95
2016,9,28,8,45,127.0,205.5,0.65,22.0,269.5,275.74,216.1
2016,9,28,9,0,184.0,230.0,0.7,23.0,327.0,345.19,268.09
2016,9,28,9,15,206.5,249.0,0.9,23.5,365.5,389.23,300.62
2016,9,28,9,30,229.0,268.0,1.1,24.0,404.0,434.84,333.99
2016,9,28,9,45,299.0,271.5,1.35,25.0,461.0,521.74,397.01
2016,9,28,10,0,369.0,275.0,1.6,26.0,518.0,596.34,449.76
2016,9,28,10,15,266.0,307.5,1.7,26.0,487.0,553.25,416.24
2016,9,28,10,30,163.0,340.0,1.8,26.0,456.0,482.62,363.46
2016,9,28,10,45,192.0,350.0,1.9,26.5,491.0,524.52,393.76
2016,9,28,11,0,221.0,360.0,2.0,27.0,526.0,567.02,423.42
2016,9,28,11,15,229.0,367.0,2.1,27.0,541.0,586.31,436.92
2016,9,28,11,30,237.0,374.0,2.2,27.0,556.0,604.86,450.06
2016,9,28,11,45,221.5,379.5,2.35,27.5,551.5,597.74,444.06
2016,9,28,12,0,206.0,385.0,2.5,28.0,547.0,589.39,437.37
2016,9,28,12,15,147.0,378.5,2.5,28.0,494.0,524.07,389.82
2016,9,28,12,30,88.0,372.0,2.5,28.0,441.0,434.95,324.89
2016,9,28,12,45,101.5,371.0,2.55,28.0,450.0,446.58,334.37
2016,9,28,13,0,115.0,370.0,2.6,28.0,459.0,457.58,342.97
2016,9,28,13,15,57.5,194.0,2.55,28.0,238.5,224.41,170.21
2016,9,28,13,30,0.0,18.0,2.5,28.0,18.0,13.83,5.33
2016,9,28,13,45,147.5,166.0,2.5,28.0,268.0,309.48,239.2
2016,9,28,14,0,295.0,314.0,2.5,28.0,518.0,588.58,443.39
2016,9,28,14,15,359.0,283.0,2.4,27.5,519.5,600.45,452.83
2016,9,28,14,30,423.0,252.0,2.3,27.0,521.0,624.15,471.8
2016,9,28,14,45,244.5,249.0,2.25,27.0,402.5,447.51,341.98
2016,9,28,15,0,66.0,246.0,2.2,27.0,284.0,270.45,207.18
2016,9,28,15,15,63.5,226.5,2.05,26.5,260.5,247.08,190.55
2016,9,28,15,30,61.0,207.0,1.9,26.0,237.0,224.0,173.4
2016,9,28,15,45,30.5,117.0,1.8,26.0,132.0,116.78,89.1
2016,9,28,16,0,0.0,27.0,1.7,26.0,27.0,20.59,11.24
2016,9,28,16,15,0.0,23.5,1.55,25.5,23.5,17.9,9.13
2016,9,28,16,30,0.0,20.0,1.4,25.0,20.0,15.21,6.96
2016,9,28,16,45,0.0,15.5,1.25,24.5,15.5,11.77,4.12
2016,9,28,17,0,0.0,11.0,1.1,24.0,11.0,8.34,1.25
2016,9,28,17,15,0.0,7.5,1.05,23.5,7.5,5.68,0.0
2016,9,28,17,30,0.0,4.0,1.0,23.0,4.0,3.02,0.0
2016,9,28,17,45,0.0,2.0,1.0,23.0,2.0,1.51,0.0
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,53.5,8.5,1.35,19.0,10.5,6.69,0.0
2016,9,29,6,30,107.0,17.0,1.6,19.0,21.0,28.96,0.0
2016,9,29,6,45,213.5,33.0,1.85,19.5,59.0,74.33,42.94
2016,9,29,7,0,320.0,49.0,2.1,20.0,97.0,129.13,87.93
2016,9,29,7,15,397.0,61.0,2.25,20.0,144.0,184.73,135.26
2016,9,29,7,30,474.0,73.0,2.4,20.0,191.0,253.58,193.94
2016,9,29,7,45,523.0,82.0,2.55,20.5,240.0,313.72,245.29
2016,9,29,8,0,572.0,91.0,2.7,21.0,289.0,378.63,299.19
2016,9,29,8,15,402.5,135.0,2.8,21.5,285.0,360.71,286.8
2016,9,29,8,30,233.0,179.0,2.9,22.0,281.0,317.18,252.17
2016,9,29,8,45,294.5,191.0,3.05,22.5,334.5,380.97,302.43
2016,9,29,9,0,356.0,203.0,3.2,23.0,388.0,450.25,355.59
2016,9,29,9,15,328.5,228.5,3.2,23.5,410.0,473.68,371.44
2016,9,29,9,30,301.0,254.0,3.2,24.0,432.0,493.9,384.59
2016,9,29,9,45,249.0,280.0,3.2,24.5,433.5,491.81,380.39
2016,9,29,10,0,197.0,306.0,3.2,25.0,435.0,466.42,359.15
2016,9,29,10,15,198.0,321.5,3.2,25.0,456.0,490.2,376.22
2016,9,29,10,30,199.0,337.0,3.2,25.0,477.0,513.42,392.54
2016,9,29,10,45,133.0,337.5,3.2,25.5,432.5,457.98,348.9
2016,9,29,11,0,67.0,338.0,3.2,26.0,388.0,377.05,286.47
2016,9,29,11,15,36.5,263.0,3.2,26.0,290.0,271.98,207.12
2016,9,29,11,30,6.0,188.0,3.2,26.0,192.0,156.86,118.03
2016,9,29,11,45,5.0,182.0,3.2,26.0,185.5,150.76,113.38
2016,9,29,12,0,4.0,176.0,3.2,26.0,179.0,144.66,108.59
2016,9,29,12,15,129.5,275.0,3.25,26.0,375.5,399.74,306.73
2016,9,29,12,30,255.0,374.0,3.3,26.0,572.0,650.26,488.99
2016,9,29,12,45,265.0,366.5,3.35,26.5,570.0,649.76,486.91
2016,9,29,13,0,275.0,359.0,3.4,27.0,568.0,647.74,485.29
2016,9,29,13,15,222.5,356.5,3.35,26.5,523.5,567.53,428.43
2016,9,29,13,30,170.0,354.0,3.3,26.0,479.0,510.96,387.59
2016,9,29,13,45,279.5,320.5,3.3,26.0,516.5,591.98,449.8
2016,9,29,14,0,389.0,287.0,3.3,26.0,554.0,644.92,490.61
2016,9,29,14,15,196.0,232.5,3.15,26.0,367.0,410.5,316.38
2016,9,29,14,30,3.0,178.0,3.0,26.0,180.0,145.59,109.92
2016,9,29,14,45,47.0,214.5,2.95,26.0,241.0,226.69,175.12
2016,9,29,15,0,91.0,251.0,2.9,26.0,302.0,294.83,228.62
2016,9,29,15,15,134.0,232.0,2.8,25.5,301.0,316.43,246.63
2016,9,29,15,30,177.0,213.0,2.7,25.0,300.0,318.5,249.6
2016,9,29,15,45,353.0,168.0,2.65,25.0,318.0,380.94,299.49
2016,9,29,16,0,529.0,123.0,2.6,25.0,336.0,424.04,331.94
2016,9,29,16,15,484.5,113.0,2.4,24.5,288.0,361.2,281.81
2016,9,29,16,30,440.0,103.0,2.2,24.0,240.0,302.44,234.11
2016,9,29,16,45,369.5,91.5,2.0,24.0,192.0,237.1,180.2
2016,9,29,17,0,299.0,80.0,1.8,24.0,144.0,179.69,132.35
2016,9,29,17,15,220.0,61.5,1.7,23.5,101.5,117.13,81.38
2016,9,29,17,30,141.0,43.0,1.6,23.0,59.0,70.78,43.94
2016,9,29,17,45,70.5,21.5,1.5,22.5,29.5,29.55,0.0
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
