Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,28.0,7.5,1.55,19.0,8.5,0.0,0.0
2016,9,30,6,30,56.0,15.0,1.8,19.0,17.0,17.84,0.0
2016,9,30,6,45,151.5,34.0,2.05,19.5,53.0,65.93,38.5
2016,9,30,7,0,247.0,53.0,2.3,20.0,89.0,117.43,81.13
2016,9,30,7,15,321.5,67.5,2.35,20.5,134.5,170.48,125.69
2016,9,30,7,30,396.0,82.0,2.4,21.0,180.0,232.55,178.01
2016,9,30,7,45,198.0,75.0,2.45,21.5,124.0,158.49,123.59
2016,9,30,8,0,0.0,68.0,2.5,22.0,68.0,52.2,37.79
2016,9,30,8,15,42.0,124.5,2.6,22.5,142.5,129.23,101.12
2016,9,30,8,30,84.0,181.0,2.7,23.0,217.0,210.45,166.3
2016,9,30,8,45,42.0,151.0,2.85,23.5,169.0,157.29,122.82
2016,9,30,9,0,0.0,121.0,3.0,24.0,121.0,95.18,71.76
2016,9,30,9,15,76.5,195.0,3.05,24.0,240.0,227.68,178.76
2016,9,30,9,30,153.0,269.0,3.1,24.0,359.0,380.29,297.08
2016,9,30,9,45,163.0,287.0,3.15,24.5,388.5,413.21,320.46
2016,9,30,10,0,173.0,305.0,3.2,25.0,418.0,446.52,344.26
2016,9,30,10,15,490.0,214.5,3.2,25.0,554.0,677.99,520.04
2016,9,30,10,30,807.0,124.0,3.2,25.0,690.0,890.2,668.9
2016,9,30,10,45,565.5,229.5,3.25,25.5,632.0,793.6,597.17
2016,9,30,11,0,324.0,335.0,3.3,26.0,574.0,663.9,499.54
2016,9,30,11,15,334.5,334.5,3.3,26.0,586.0,679.99,511.6
2016,9,30,11,30,345.0,334.0,3.3,26.0,598.0,694.82,521.93
2016,9,30,11,45,603.5,225.0,3.3,26.5,691.0,873.19,650.06
2016,9,30,12,0,862.0,116.0,3.3,27.0,784.0,996.92,730.53
2016,9,30,12,15,862.5,116.0,3.25,27.0,783.5,997.82,729.67
2016,9,30,12,30,863.0,116.0,3.2,27.0,783.0,995.11,727.64
2016,9,30,12,45,863.5,114.5,3.2,27.0,774.5,987.22,722.79
2016,9,30,13,0,864.0,113.0,3.2,27.0,766.0,975.73,715.76
2016,9,30,13,15,539.0,230.5,3.15,27.0,634.5,785.28,585.95
2016,9,30,13,30,214.0,348.0,3.1,27.0,503.0,547.05,411.89
2016,9,30,13,45,532.0,225.5,3.05,27.0,593.0,746.89,562.86
2016,9,30,14,0,850.0,103.0,3.0,27.0,683.0,876.4,653.36
2016,9,30,14,15,839.0,101.0,2.9,27.0,651.0,847.7,633.36
2016,9,30,14,30,828.0,99.0,2.8,27.0,619.0,806.11,605.8
2016,9,30,14,45,818.0,94.5,2.75,27.0,581.5,760.42,575.59
2016,9,30,15,0,808.0,90.0,2.7,27.0,544.0,712.82,543.72
2016,9,30,15,15,788.0,87.0,2.55,26.5,500.0,658.24,505.72
2016,9,30,15,30,768.0,84.0,2.4,26.0,456.0,603.13,465.92
2016,9,30,15,45,736.5,81.0,2.3,26.0,407.5,540.96,419.08
2016,9,30,16,0,705.0,78.0,2.2,26.0,359.0,481.42,372.89
2016,9,30,16,15,665.0,73.0,1.95,25.5,309.0,415.95,321.17
2016,9,30,16,30,625.0,68.0,1.7,25.0,259.0,353.56,270.27
2016,9,30,16,45,556.0,62.0,1.45,24.5,208.0,282.84,211.93
2016,9,30,17,0,487.0,56.0,1.2,24.0,157.0,219.32,158.39
2016,9,30,17,15,392.0,45.0,1.1,23.5,111.0,152.44,103.21
2016,9,30,17,30,297.0,34.0,1.0,23.0,65.0,97.11,57.42
2016,9,30,17,45,148.5,17.0,0.9,22.5,32.5,38.25,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,89.5,7.5,0.8,14.5,10.5,0.0,0.0
2016,10,1,6,30,179.0,15.0,0.8,15.0,21.0,31.75,0.0
2016,10,1,6,45,314.0,27.0,0.85,15.5,62.0,90.43,50.79
2016,10,1,7,0,449.0,39.0,0.9,16.0,103.0,155.93,106.19
2016,10,1,7,15,527.0,47.0,0.8,16.5,153.0,217.27,159.29
2016,10,1,7,30,605.0,55.0,0.7,17.0,203.0,287.55,219.24
2016,10,1,7,45,656.0,60.5,0.6,17.5,255.0,352.4,273.74
2016,10,1,8,0,707.0,66.0,0.5,18.0,307.0,421.14,328.92
2016,10,1,8,15,741.0,70.5,0.9,19.0,357.5,484.97,380.82
2016,10,1,8,30,775.0,75.0,1.3,20.0,408.0,550.76,432.46
2016,10,1,8,45,799.5,78.0,1.7,21.0,455.5,610.47,478.0
2016,10,1,9,0,824.0,81.0,2.1,22.0,503.0,670.39,522.33
2016,10,1,9,15,841.0,83.5,2.2,22.0,545.5,724.13,560.79
2016,10,1,9,30,858.0,86.0,2.3,22.0,588.0,769.12,591.35
2016,10,1,9,45,870.5,88.5,2.4,22.5,624.5,815.83,621.69
2016,10,1,10,0,883.0,91.0,2.5,23.0,661.0,860.48,650.21
2016,10,1,10,15,891.5,92.5,2.5,23.0,691.0,898.2,674.23
2016,10,1,10,30,900.0,94.0,2.5,23.0,721.0,933.12,696.27
2016,10,1,10,45,906.0,95.0,2.5,23.5,743.5,962.17,712.94
2016,10,1,11,0,912.0,96.0,2.5,24.0,766.0,987.93,727.42
2016,10,1,11,15,915.5,96.5,2.45,24.0,780.5,1007.29,738.65
2016,10,1,11,30,919.0,97.0,2.4,24.0,795.0,1023.03,747.63
2016,10,1,11,45,920.5,97.5,2.4,24.5,801.5,1033.07,752.15
2016,10,1,12,0,922.0,98.0,2.4,25.0,808.0,1039.3,754.4
2016,10,1,12,15,921.0,98.0,2.35,25.0,806.0,1038.65,753.34
2016,10,1,12,30,920.0,98.0,2.3,25.0,804.0,1034.16,750.06
2016,10,1,12,45,916.5,97.5,2.3,25.0,793.5,1022.84,743.16
2016,10,1,13,0,913.0,97.0,2.3,25.0,783.0,1007.81,734.07
2016,10,1,13,15,907.5,96.0,2.3,25.0,764.5,986.68,721.17
2016,10,1,13,30,902.0,95.0,2.3,25.0,746.0,962.11,706.15
2016,10,1,13,45,891.5,95.0,2.35,25.5,719.0,930.75,685.84
2016,10,1,14,0,881.0,95.0,2.4,26.0,692.0,896.51,663.61
2016,10,1,14,15,641.5,171.5,2.35,25.5,595.0,760.03,572.65
2016,10,1,14,30,402.0,248.0,2.3,25.0,498.0,589.12,450.03
2016,10,1,14,45,396.0,232.5,2.25,25.0,466.0,551.71,424.56
2016,10,1,15,0,390.0,217.0,2.2,25.0,434.0,513.61,397.27
2016,10,1,15,15,585.5,150.0,2.1,25.0,445.5,585.88,452.95
2016,10,1,15,30,781.0,83.0,2.0,25.0,457.0,611.39,472.73
2016,10,1,15,45,751.0,79.5,1.9,25.0,408.5,548.89,425.17
2016,10,1,16,0,721.0,76.0,1.8,25.0,360.0,487.49,377.73
2016,10,1,16,15,681.0,70.5,1.55,24.0,309.0,421.92,326.51
2016,10,1,16,30,641.0,65.0,1.3,23.0,258.0,358.12,274.86
2016,10,1,16,45,579.5,58.0,1.1,22.5,207.0,288.27,216.81
2016,10,1,17,0,518.0,51.0,0.9,22.0,156.0,224.85,162.76
2016,10,1,17,15,422.5,40.5,0.9,21.5,109.5,156.48,105.89
2016,10,1,17,30,327.0,30.0,0.9,21.0,63.0,99.78,57.88
2016,10,1,17,45,163.5,15.0,0.95,20.5,31.5,38.18,0.0
2016,10,1,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,7.5,1.3,12.5,7.5,0.0,0.0
2016,10,2,6,30,0.0,15.0,1.5,13.0,15.0,11.8,0.0
2016,10,2,6,45,112.5,31.0,1.75,13.5,47.0,53.75,30.59
2016,10,2,7,0,225.0,47.0,2.0,14.0,79.0,109.01,76.9
2016,10,2,7,15,266.0,65.0,1.9,14.5,118.0,154.42,116.95
2016,10,2,7,30,307.0,83.0,1.8,15.0,157.0,204.8,161.0
2016,10,2,7,45,341.5,97.5,1.75,16.0,198.0,253.75,202.88
2016,10,2,8,0,376.0,112.0,1.7,17.0,239.0,306.33,246.4
2016,10,2,8,15,559.5,95.5,1.65,18.0,317.5,417.72,334.87
2016,10,2,8,30,743.0,79.0,1.6,19.0,396.0,538.76,427.48
2016,10,2,8,45,766.0,83.0,1.55,20.0,442.0,597.07,469.24
2016,10,2,9,0,789.0,87.0,1.5,21.0,488.0,655.53,509.75
2016,10,2,9,15,647.0,140.5,1.4,21.5,488.0,648.15,499.9
2016,10,2,9,30,505.0,194.0,1.3,22.0,488.0,613.43,470.79
2016,10,2,9,45,547.5,193.0,1.25,22.5,530.0,669.09,509.24
2016,10,2,10,0,590.0,192.0,1.2,23.0,572.0,733.56,551.6
2016,10,2,10,15,734.0,143.5,1.1,23.5,637.5,832.97,616.13
2016,10,2,10,30,878.0,95.0,1.0,24.0,703.0,916.51,665.44
2016,10,2,10,45,883.5,96.0,0.95,24.5,725.0,944.48,679.0
2016,10,2,11,0,889.0,97.0,0.9,25.0,747.0,969.23,691.1
2016,10,2,11,15,892.5,98.0,0.8,25.0,761.5,988.68,700.19
2016,10,2,11,30,896.0,99.0,0.7,25.0,776.0,1004.6,707.06
2016,10,2,11,45,897.5,99.0,0.65,25.0,782.0,1013.81,710.98
2016,10,2,12,0,899.0,99.0,0.6,25.0,788.0,1019.31,712.87
2016,10,2,12,15,898.0,99.0,0.55,25.0,786.0,1018.57,711.16
2016,10,2,12,30,897.0,99.0,0.5,25.0,784.0,1014.09,707.44
2016,10,2,12,45,892.0,99.5,0.45,25.5,773.0,1002.49,698.29
2016,10,2,13,0,887.0,100.0,0.4,26.0,762.0,987.31,687.27
2016,10,2,13,15,881.5,99.0,0.4,26.0,744.0,966.53,675.53
2016,10,2,13,30,876.0,98.0,0.4,26.0,726.0,942.41,661.88
2016,10,2,13,45,600.5,197.0,0.4,26.0,620.5,791.48,567.6
2016,10,2,14,0,325.0,296.0,0.4,26.0,515.0,601.42,439.08
2016,10,2,14,15,218.0,289.5,0.45,26.0,433.5,472.38,351.55
2016,10,2,14,30,111.0,283.0,0.5,26.0,352.0,352.29,265.31
2016,10,2,14,45,456.5,185.5,0.55,26.0,441.0,570.25,429.78
2016,10,2,15,0,802.0,88.0,0.6,26.0,530.0,708.28,527.53
2016,10,2,15,15,781.0,85.0,0.65,25.5,486.5,653.18,490.22
2016,10,2,15,30,760.0,82.0,0.7,25.0,443.0,597.68,453.09
2016,10,2,15,45,727.0,79.0,0.75,25.0,394.5,534.94,408.32
2016,10,2,16,0,694.0,76.0,0.8,25.0,346.0,475.08,363.91
2016,10,2,16,15,652.5,71.0,0.75,24.5,296.5,409.43,313.54
2016,10,2,16,30,611.0,66.0,0.7,24.0,247.0,347.06,263.81
2016,10,2,16,45,546.0,59.0,0.7,23.5,197.0,277.57,207.35
2016,10,2,17,0,481.0,52.0,0.7,23.0,147.0,214.93,154.92
2016,10,2,17,15,383.0,41.0,0.7,22.5,102.0,147.62,99.49
2016,10,2,17,30,285.0,30.0,0.7,22.0,57.0,92.35,52.49
2016,10,2,17,45,142.5,15.0,0.75,21.5,28.5,29.43,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.0,1.75,15.0,7.0,0.0,0.0
2016,10,3,6,30,0.0,14.0,1.9,15.0,14.0,11.02,0.0
2016,10,3,6,45,115.5,31.0,2.05,15.5,47.0,54.85,30.31
2016,10,3,7,0,231.0,48.0,2.2,16.0,80.0,112.72,79.07
2016,10,3,7,15,292.0,64.0,2.2,16.5,122.0,162.77,122.33
2016,10,3,7,30,353.0,80.0,2.2,17.0,164.0,220.23,171.87
2016,10,3,7,45,411.0,88.5,2.2,17.5,209.0,276.03,219.63
2016,10,3,8,0,469.0,97.0,2.2,18.0,254.0,337.93,271.27
2016,10,3,8,15,491.5,111.0,2.15,18.5,298.5,392.07,315.25
2016,10,3,8,30,514.0,125.0,2.1,19.0,343.0,447.71,358.87
2016,10,3,8,45,619.0,115.0,2.05,20.0,406.5,541.11,429.55
2016,10,3,9,0,724.0,105.0,2.0,21.0,470.0,635.15,497.95
2016,10,3,9,15,744.0,108.5,1.85,21.5,511.5,688.24,533.84
2016,10,3,9,30,764.0,112.0,1.7,22.0,553.0,736.89,564.87
2016,10,3,9,45,670.0,153.5,1.55,22.5,558.5,739.89,562.3
2016,10,3,10,0,576.0,195.0,1.4,23.0,564.0,719.01,542.97
2016,10,3,10,15,719.0,147.0,1.25,23.0,629.0,825.73,614.78
2016,10,3,10,30,862.0,99.0,1.1,23.0,694.0,908.52,664.76
2016,10,3,10,45,691.0,178.0,0.95,23.5,664.5,873.5,636.5
2016,10,3,11,0,520.0,257.0,0.8,24.0,635.0,797.24,580.15
2016,10,3,11,15,700.0,181.0,0.7,24.0,701.0,913.85,656.89
2016,10,3,11,30,880.0,105.0,0.6,24.0,767.0,997.32,704.48
2016,10,3,11,45,877.5,108.0,0.5,24.5,772.5,1005.59,704.24
2016,10,3,12,0,875.0,111.0,0.4,25.0,778.0,1010.16,703.0
2016,10,3,12,15,874.5,111.0,0.35,25.0,776.0,1009.84,701.57
2016,10,3,12,30,874.0,111.0,0.3,25.0,774.0,1005.87,698.2
2016,10,3,12,45,866.0,113.5,0.25,25.5,763.0,993.53,688.73
2016,10,3,13,0,858.0,116.0,0.2,26.0,752.0,991.24,685.63
2016,10,3,13,15,632.5,206.5,0.2,26.0,669.5,863.17,607.9
2016,10,3,13,30,407.0,297.0,0.2,26.0,587.0,699.89,501.48
2016,10,3,13,45,246.5,301.5,0.25,26.0,475.5,546.8,399.47
2016,10,3,14,0,86.0,306.0,0.3,26.0,364.0,360.9,268.22
2016,10,3,14,15,159.5,292.0,0.35,26.0,392.5,426.04,319.1
2016,10,3,14,30,233.0,278.0,0.4,26.0,421.0,465.89,349.35
2016,10,3,14,45,488.0,195.0,0.5,26.0,469.5,605.46,452.64
2016,10,3,15,0,743.0,112.0,0.6,26.0,518.0,694.8,517.54
2016,10,3,15,15,461.0,157.0,0.65,25.5,402.0,501.22,380.28
2016,10,3,15,30,179.0,202.0,0.7,25.0,286.0,312.12,240.56
2016,10,3,15,45,164.5,183.0,0.75,25.0,253.5,275.41,214.0
2016,10,3,16,0,150.0,164.0,0.8,25.0,221.0,240.04,186.83
2016,10,3,16,15,333.5,124.0,0.8,24.5,227.5,290.85,226.27
2016,10,3,16,30,517.0,84.0,0.8,24.0,234.0,324.63,248.65
2016,10,3,16,45,452.5,73.5,0.8,23.5,185.5,253.27,190.33
2016,10,3,17,0,388.0,63.0,0.8,23.0,137.0,193.86,140.78
2016,10,3,17,15,290.0,48.0,0.8,22.0,93.5,129.27,88.18
2016,10,3,17,30,192.0,33.0,0.8,21.0,50.0,77.04,43.52
2016,10,3,17,45,96.0,16.5,0.85,20.5,25.0,24.96,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,37.5,6.5,1.95,14.0,7.5,0.0,0.0
2016,10,4,6,30,75.0,13.0,2.1,14.0,15.0,19.38,0.0
2016,10,4,6,45,198.0,28.5,2.3,14.5,51.0,72.23,39.01
2016,10,4,7,0,321.0,44.0,2.5,15.0,87.0,132.24,92.16
2016,10,4,7,15,404.0,55.5,2.55,16.0,134.0,193.34,144.86
2016,10,4,7,30,487.0,67.0,2.6,17.0,181.0,262.44,204.21
2016,10,4,7,45,547.0,74.0,2.7,18.0,231.5,326.73,259.18
2016,10,4,8,0,607.0,81.0,2.8,19.0,282.0,396.88,317.24
2016,10,4,8,15,645.0,87.0,2.9,19.5,331.0,459.58,368.36
2016,10,4,8,30,683.0,93.0,3.0,20.0,380.0,524.9,419.88
2016,10,4,8,45,713.0,96.5,3.1,20.5,426.5,584.6,465.6
2016,10,4,9,0,743.0,100.0,3.2,21.0,473.0,645.25,510.73
2016,10,4,9,15,763.0,103.5,3.15,21.5,514.5,695.89,546.73
2016,10,4,9,30,783.0,107.0,3.1,22.0,556.0,748.84,582.18
2016,10,4,9,45,805.5,106.0,3.05,22.5,593.5,798.01,613.98
2016,10,4,10,0,828.0,105.0,3.0,23.0,631.0,845.86,644.25
2016,10,4,10,15,838.0,107.0,2.95,23.0,660.5,884.35,668.86
2016,10,4,10,30,848.0,109.0,2.9,23.0,690.0,920.26,691.55
2016,10,4,10,45,854.0,111.0,2.9,23.5,712.0,949.62,708.71
2016,10,4,11,0,860.0,113.0,2.9,24.0,734.0,975.81,723.72
2016,10,4,11,15,864.0,113.5,2.9,24.0,748.5,981.69,726.74
2016,10,4,11,30,868.0,114.0,2.9,24.0,763.0,997.06,736.36
2016,10,4,11,45,868.5,115.5,2.9,24.5,769.0,1006.5,740.66
2016,10,4,12,0,869.0,117.0,2.9,25.0,775.0,1012.33,742.78
2016,10,4,12,15,868.0,117.0,2.9,25.0,773.0,1011.44,742.14
2016,10,4,12,30,867.0,117.0,2.9,25.0,771.0,1006.92,739.35
2016,10,4,12,45,603.5,223.5,2.95,25.0,676.0,872.88,650.0
2016,10,4,13,0,340.0,330.0,3.0,25.0,581.0,687.44,517.11
2016,10,4,13,15,593.0,222.5,3.0,25.0,647.0,841.63,632.23
2016,10,4,13,30,846.0,115.0,3.0,25.0,713.0,947.73,704.76
2016,10,4,13,45,835.5,114.5,3.05,25.0,687.0,916.27,684.02
2016,10,4,14,0,825.0,114.0,3.1,25.0,661.0,882.05,662.49
2016,10,4,14,15,813.0,111.5,3.1,24.5,628.5,841.82,637.62
2016,10,4,14,30,801.0,109.0,3.1,24.0,596.0,799.39,610.92
2016,10,4,14,45,783.5,106.5,3.15,24.0,557.0,750.69,578.48
2016,10,4,15,0,766.0,104.0,3.2,24.0,518.0,700.72,544.54
2016,10,4,15,15,743.5,100.0,3.15,23.5,474.0,647.82,506.9
2016,10,4,15,30,721.0,96.0,3.1,23.0,430.0,591.52,465.75
2016,10,4,15,45,690.0,91.0,3.1,23.0,382.5,529.28,418.14
2016,10,4,16,0,659.0,86.0,3.1,23.0,335.0,468.49,370.22
2016,10,4,16,15,615.5,79.5,2.9,22.5,285.5,401.84,316.62
2016,10,4,16,30,572.0,73.0,2.7,22.0,236.0,338.76,264.22
2016,10,4,16,45,510.0,63.5,2.5,21.5,187.0,269.86,206.04
2016,10,4,17,0,448.0,54.0,2.3,21.0,138.0,207.59,152.26
2016,10,4,17,15,346.0,41.5,2.1,20.0,94.0,139.72,95.45
2016,10,4,17,30,244.0,29.0,1.9,19.0,50.0,83.65,44.94
2016,10,4,17,45,122.0,14.5,1.7,18.5,25.0,26.77,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,34.0,6.5,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,68.0,13.0,2.9,14.0,14.0,18.76,0.0
2016,10,5,6,45,190.5,29.0,3.1,14.5,49.5,72.01,37.75
2016,10,5,7,0,313.0,45.0,3.3,15.0,85.0,132.8,92.87
2016,10,5,7,15,400.5,56.0,3.45,15.5,132.5,194.24,146.26
2016,10,5,7,30,488.0,67.0,3.6,16.0,180.0,264.65,207.44
2016,10,5,7,45,244.0,52.0,3.75,16.5,108.5,168.61,134.88
2016,10,5,8,0,0.0,37.0,3.9,17.0,37.0,28.24,18.35
2016,10,5,8,15,0.0,84.0,3.85,17.0,84.0,65.37,49.73
2016,10,5,8,30,0.0,131.0,3.8,17.0,131.0,105.84,83.38
2016,10,5,8,45,0.0,138.5,3.8,17.5,138.5,111.59,87.67
2016,10,5,9,0,0.0,146.0,3.8,18.0,146.0,117.48,92.06
2016,10,5,9,15,0.0,143.0,3.75,18.5,143.0,114.23,88.94
2016,10,5,9,30,0.0,140.0,3.7,19.0,140.0,111.23,86.08
2016,10,5,9,45,9.0,184.0,3.65,19.5,189.5,156.95,122.97
2016,10,5,10,0,18.0,228.0,3.6,20.0,239.0,204.54,160.64
2016,10,5,10,15,32.5,259.0,3.55,20.0,281.0,265.54,208.74
2016,10,5,10,30,47.0,290.0,3.5,20.0,323.0,311.54,244.47
2016,10,5,10,45,35.5,282.0,3.45,20.5,307.5,293.01,228.83
2016,10,5,11,0,24.0,274.0,3.4,21.0,292.0,253.01,196.81
2016,10,5,11,15,17.0,249.5,3.35,21.0,262.5,223.49,173.5
2016,10,5,11,30,10.0,225.0,3.3,21.0,233.0,194.34,150.36
2016,10,5,11,45,113.0,295.0,3.25,21.5,381.0,408.63,318.43
2016,10,5,12,0,216.0,365.0,3.2,22.0,529.0,587.66,451.32
2016,10,5,12,15,118.5,321.5,3.15,22.0,411.5,442.92,341.51
2016,10,5,12,30,21.0,278.0,3.1,22.0,294.0,253.99,195.77
2016,10,5,12,45,17.0,259.5,3.1,22.5,272.5,232.77,179.45
2016,10,5,13,0,13.0,241.0,3.1,23.0,251.0,211.81,162.89
2016,10,5,13,15,12.5,235.5,3.05,23.0,245.0,206.3,158.77
2016,10,5,13,30,12.0,230.0,3.0,23.0,239.0,200.83,154.66
2016,10,5,13,45,12.0,225.5,3.0,23.0,234.0,196.79,151.72
2016,10,5,14,0,12.0,221.0,3.0,23.0,229.0,192.78,148.83
2016,10,5,14,15,6.0,187.0,3.0,22.5,191.0,156.96,120.94
2016,10,5,14,30,0.0,153.0,3.0,22.0,153.0,122.2,93.55
2016,10,5,14,45,13.5,179.0,3.0,22.0,186.0,156.27,121.56
2016,10,5,15,0,27.0,205.0,3.0,22.0,219.0,190.64,149.54
2016,10,5,15,15,13.5,164.0,2.95,21.5,171.0,143.14,111.72
2016,10,5,15,30,0.0,123.0,2.9,21.0,123.0,97.89,75.2
2016,10,5,15,45,320.5,106.0,2.9,21.0,226.0,316.91,256.32
2016,10,5,16,0,641.0,89.0,2.9,21.0,329.0,462.61,369.29
2016,10,5,16,15,594.5,82.5,2.75,20.5,279.0,395.32,313.9
2016,10,5,16,30,548.0,76.0,2.6,20.0,229.0,331.93,260.99
2016,10,5,16,45,479.0,66.5,2.5,20.0,180.5,261.63,201.11
2016,10,5,17,0,410.0,57.0,2.4,20.0,132.0,198.72,146.58
2016,10,5,17,15,302.0,43.5,2.2,19.0,88.5,129.19,88.59
2016,10,5,17,30,194.0,30.0,2.0,18.0,45.0,74.0,37.65
2016,10,5,17,45,97.0,15.0,1.85,17.5,22.5,24.13,0.0
2016,10,5,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,51.0,6.0,2.25,12.0,7.0,0.0,0.0
2016,10,6,6,30,102.0,12.0,2.5,12.0,14.0,22.59,0.0
2016,10,6,6,45,254.0,24.5,2.8,12.5,51.5,81.74,40.78
2016,10,6,7,0,406.0,37.0,3.1,13.0,89.0,152.22,106.22
2016,10,6,7,15,492.0,45.5,3.25,13.5,137.5,215.05,162.28
2016,10,6,7,30,578.0,54.0,3.4,14.0,186.0,287.81,226.62
2016,10,6,7,45,344.5,92.0,3.6,15.0,176.0,255.94,206.93
2016,10,6,8,0,111.0,130.0,3.8,16.0,166.0,180.72,146.65
2016,10,6,8,15,437.0,101.0,3.85,16.5,277.0,357.73,293.65
2016,10,6,8,30,763.0,72.0,3.9,17.0,388.0,552.99,450.3
2016,10,6,8,45,789.5,74.5,3.95,18.0,434.5,612.83,495.29
2016,10,6,9,0,816.0,77.0,4.0,19.0,481.0,673.06,539.61
2016,10,6,9,15,833.5,79.5,3.95,19.5,522.5,726.64,577.01
2016,10,6,9,30,851.0,82.0,3.9,20.0,564.0,771.35,606.62
2016,10,6,9,45,864.5,84.0,3.85,20.5,600.5,817.83,637.03
2016,10,6,10,0,878.0,86.0,3.8,21.0,637.0,862.34,665.51
2016,10,6,10,15,886.5,87.0,3.75,21.0,666.0,899.03,689.41
2016,10,6,10,30,895.0,88.0,3.7,21.0,695.0,932.94,711.27
2016,10,6,10,45,902.0,89.0,3.65,21.5,717.0,962.47,728.61
2016,10,6,11,0,909.0,90.0,3.6,22.0,739.0,988.78,743.68
2016,10,6,11,15,912.5,90.5,3.55,22.0,753.0,1007.71,755.21
2016,10,6,11,30,916.0,91.0,3.5,22.0,767.0,1023.04,764.45
2016,10,6,11,45,918.0,91.0,3.45,22.5,773.0,1032.61,768.5
2016,10,6,12,0,920.0,91.0,3.4,23.0,779.0,1038.41,770.2
2016,10,6,12,15,919.0,91.0,3.35,23.0,776.5,1037.36,769.06
2016,10,6,12,30,918.0,91.0,3.3,23.0,774.0,1032.51,765.62
2016,10,6,12,45,502.5,216.0,3.3,23.5,589.0,759.01,576.4
2016,10,6,13,0,87.0,341.0,3.3,24.0,404.0,407.74,311.67
2016,10,6,13,15,175.5,332.5,3.3,24.0,456.0,505.28,388.27
2016,10,6,13,30,264.0,324.0,3.3,24.0,508.0,597.79,457.75
2016,10,6,13,45,352.0,289.0,3.3,24.0,525.0,633.83,486.39
2016,10,6,14,0,440.0,254.0,3.3,24.0,542.0,683.81,524.61
2016,10,6,14,15,646.5,169.5,3.3,24.0,568.5,767.77,589.56
2016,10,6,14,30,853.0,85.0,3.3,24.0,595.0,808.91,619.67
2016,10,6,14,45,453.0,153.0,3.3,24.0,422.0,537.35,420.85
2016,10,6,15,0,53.0,221.0,3.3,24.0,249.0,241.25,188.05
2016,10,6,15,15,134.5,206.0,3.25,23.5,269.0,295.96,234.16
2016,10,6,15,30,216.0,191.0,3.2,23.0,289.0,327.31,260.53
2016,10,6,15,45,208.0,170.5,3.2,23.0,256.5,290.95,231.78
2016,10,6,16,0,200.0,150.0,3.2,23.0,224.0,255.16,203.11
2016,10,6,16,15,413.0,104.5,3.0,22.5,227.5,323.44,256.76
2016,10,6,16,30,626.0,59.0,2.8,22.0,231.0,349.32,272.65
2016,10,6,16,45,554.0,52.5,2.65,21.5,181.0,276.81,210.89
2016,10,6,17,0,482.0,46.0,2.5,21.0,131.0,212.0,154.73
2016,10,6,17,15,368.5,35.5,2.4,20.5,87.5,141.05,94.95
2016,10,6,17,30,255.0,25.0,2.3,20.0,44.0,81.59,36.7
2016,10,6,17,45,127.5,12.5,2.2,19.5,22.0,26.18,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.5,3.1,16.0,1.5,0.0,0.0
2016,10,7,6,30,0.0,3.0,3.1,16.0,3.0,2.36,0.0
2016,10,7,6,45,0.0,13.5,3.15,16.0,13.5,10.27,0.8
2016,10,7,7,0,0.0,24.0,3.2,16.0,24.0,18.3,9.36
2016,10,7,7,15,0.0,38.0,3.2,16.0,38.0,29.05,18.81
2016,10,7,7,30,0.0,52.0,3.2,16.0,52.0,40.14,28.47
2016,10,7,7,45,0.0,66.5,3.2,16.5,66.5,51.85,38.47
2016,10,7,8,0,0.0,81.0,3.2,17.0,81.0,63.63,48.34
2016,10,7,8,15,55.5,126.5,3.2,17.0,149.5,141.99,114.36
2016,10,7,8,30,111.0,172.0,3.2,17.0,218.0,235.37,191.5
2016,10,7,8,45,55.5,119.0,3.25,17.5,142.0,138.21,110.81
2016,10,7,9,0,0.0,66.0,3.3,18.0,66.0,50.64,36.77
2016,10,7,9,15,0.0,94.5,3.3,18.0,94.5,73.08,55.32
2016,10,7,9,30,0.0,123.0,3.3,18.0,123.0,96.81,74.68
2016,10,7,9,45,2.5,154.5,3.3,18.5,156.0,125.78,98.02
2016,10,7,10,0,5.0,186.0,3.3,19.0,189.0,155.57,121.69
2016,10,7,10,15,4.0,182.0,3.3,19.0,185.0,150.89,117.62
2016,10,7,10,30,3.0,178.0,3.3,19.0,181.0,146.29,113.71
2016,10,7,10,45,3.5,178.5,3.3,19.5,181.5,147.11,114.01
2016,10,7,11,0,4.0,179.0,3.3,20.0,182.0,147.98,114.38
2016,10,7,11,15,4.5,182.0,3.3,20.0,185.5,151.08,116.76
2016,10,7,11,30,5.0,185.0,3.3,20.0,189.0,154.2,119.19
2016,10,7,11,45,12.5,229.0,3.3,20.5,238.5,200.92,156.09
2016,10,7,12,0,20.0,273.0,3.3,21.0,288.0,249.07,193.48
2016,10,7,12,15,10.0,210.5,3.25,21.0,218.0,181.77,140.44
2016,10,7,12,30,0.0,148.0,3.2,21.0,148.0,117.34,89.1
2016,10,7,12,45,6.5,194.0,3.2,21.5,199.0,163.61,126.03
2016,10,7,13,0,13.0,240.0,3.2,22.0,250.0,211.46,163.55
2016,10,7,13,15,13.5,238.5,3.15,22.0,248.5,210.59,162.92
2016,10,7,13,30,14.0,237.0,3.1,22.0,247.0,209.74,162.44
2016,10,7,13,45,8.5,208.5,3.05,22.0,215.0,178.63,138.02
2016,10,7,14,0,3.0,180.0,3.0,22.0,183.0,148.26,114.06
2016,10,7,14,15,6.0,188.0,2.9,22.0,192.5,158.28,122.38
2016,10,7,14,30,9.0,196.0,2.8,22.0,202.0,168.4,130.75
2016,10,7,14,45,11.5,191.0,2.75,22.0,197.5,166.23,129.38
2016,10,7,15,0,14.0,186.0,2.7,22.0,193.0,163.99,127.98
2016,10,7,15,15,7.0,147.0,2.65,22.0,150.5,123.72,95.78
2016,10,7,15,30,0.0,108.0,2.6,22.0,108.0,85.1,64.53
2016,10,7,15,45,0.0,95.5,2.55,22.0,95.5,74.87,56.37
2016,10,7,16,0,0.0,83.0,2.5,22.0,83.0,64.71,48.15
2016,10,7,16,15,0.0,70.0,2.45,21.5,70.0,54.2,39.62
2016,10,7,16,30,0.0,57.0,2.4,21.0,57.0,43.75,30.99
2016,10,7,16,45,0.0,44.5,2.35,21.0,44.5,34.04,22.75
2016,10,7,17,0,0.0,32.0,2.3,21.0,32.0,24.42,14.51
2016,10,7,17,15,0.0,21.0,2.25,20.5,21.0,15.99,7.19
2016,10,7,17,30,0.0,10.0,2.2,20.0,10.0,7.59,0.0
2016,10,7,17,45,0.0,5.0,2.2,20.0,5.0,3.93,0.0
2016,10,7,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,2.0,4.1,18.5,2.0,1.51,0.0
2016,10,8,7,0,0.0,4.0,4.2,19.0,4.0,3.02,0.0
2016,10,8,7,15,0.0,7.0,4.3,19.0,7.0,5.3,0.0
2016,10,8,7,30,0.0,10.0,4.4,19.0,10.0,7.58,0.73
2016,10,8,7,45,0.0,13.5,4.55,19.0,13.5,10.25,3.01
2016,10,8,8,0,0.0,17.0,4.7,19.0,17.0,12.93,5.28
2016,10,8,8,15,0.0,26.5,4.9,19.0,26.5,20.19,11.4
2016,10,8,8,30,0.0,36.0,5.1,19.0,36.0,27.49,17.49
2016,10,8,8,45,0.0,26.0,5.35,19.0,26.0,19.84,11.01
2016,10,8,9,0,0.0,16.0,5.6,19.0,16.0,12.21,4.57
2016,10,8,9,15,0.0,25.0,5.8,19.0,25.0,19.11,10.31
2016,10,8,9,30,0.0,34.0,6.0,19.0,34.0,26.03,16.02
2016,10,8,9,45,0.0,27.5,6.25,19.5,27.5,21.05,11.81
2016,10,8,10,0,0.0,21.0,6.5,20.0,21.0,16.08,7.63
2016,10,8,10,15,0.0,19.5,6.6,20.0,19.5,14.94,6.67
2016,10,8,10,30,0.0,18.0,6.7,20.0,18.0,13.8,5.71
2016,10,8,10,45,0.0,19.0,6.85,20.0,19.0,14.57,6.33
2016,10,8,11,0,0.0,20.0,7.0,20.0,20.0,15.35,6.95
2016,10,8,11,15,0.0,20.5,6.95,20.0,20.5,15.74,7.26
2016,10,8,11,30,0.0,21.0,6.9,20.0,21.0,16.13,7.57
2016,10,8,11,45,0.0,43.0,6.9,20.0,43.0,33.09,21.45
2016,10,8,12,0,0.0,65.0,6.9,20.0,65.0,50.11,35.33
2016,10,8,12,15,0.0,55.5,6.8,20.0,55.5,42.76,29.33
2016,10,8,12,30,0.0,46.0,6.7,20.0,46.0,35.41,23.34
2016,10,8,12,45,0.0,56.5,6.6,20.0,56.5,43.52,29.98
2016,10,8,13,0,0.0,67.0,6.5,20.0,67.0,51.63,36.62
2016,10,8,13,15,0.0,42.5,6.4,19.5,42.5,32.68,21.21
2016,10,8,13,30,0.0,18.0,6.3,19.0,18.0,13.81,5.74
2016,10,8,13,45,0.0,29.5,6.25,19.0,29.5,22.63,13.05
2016,10,8,14,0,0.0,41.0,6.2,19.0,41.0,31.47,20.38
2016,10,8,14,15,0.0,27.0,6.2,19.0,27.0,20.68,11.5
2016,10,8,14,30,0.0,13.0,6.2,19.0,13.0,9.94,2.61
2016,10,8,14,45,0.0,24.5,6.2,19.0,24.5,18.74,9.96
2016,10,8,15,0,0.0,36.0,6.2,19.0,36.0,27.54,17.35
2016,10,8,15,15,0.0,31.0,6.2,18.5,31.0,23.69,14.22
2016,10,8,15,30,0.0,26.0,6.2,18.0,26.0,19.84,11.07
2016,10,8,15,45,0.0,23.0,6.2,18.0,23.0,17.53,9.17
2016,10,8,16,0,0.0,20.0,6.2,18.0,20.0,15.22,7.25
2016,10,8,16,15,0.0,17.0,6.15,18.0,17.0,12.92,5.31
2016,10,8,16,30,0.0,14.0,6.1,18.0,14.0,10.63,3.36
2016,10,8,16,45,0.0,10.5,6.1,18.0,10.5,7.96,1.06
2016,10,8,17,0,0.0,7.0,6.1,18.0,7.0,5.3,0.0
2016,10,8,17,15,0.0,4.5,6.1,17.5,4.5,3.4,0.0
2016,10,8,17,30,0.0,2.0,6.1,17.0,2.0,1.51,0.0
2016,10,8,17,45,0.0,1.0,6.1,17.0,1.0,0.79,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,6,45,256.5,15.0,4.0,9.5,45.0,74.26,28.2
2016,10,9,7,0,513.0,30.0,4.1,10.0,90.0,176.67,123.61
2016,10,9,7,15,599.0,36.5,4.25,10.5,141.0,244.69,186.66
2016,10,9,7,30,685.0,43.0,4.4,11.0,192.0,322.27,257.13
2016,10,9,7,45,735.5,47.5,4.55,11.5,245.0,391.15,319.78
2016,10,9,8,0,786.0,52.0,4.7,12.0,298.0,464.48,384.16
2016,10,9,8,15,819.5,55.0,4.75,12.5,350.0,526.73,437.46
2016,10,9,8,30,853.0,58.0,4.8,13.0,402.0,593.95,492.73
2016,10,9,8,45,875.0,61.0,4.9,13.5,450.0,654.95,541.41
2016,10,9,9,0,897.0,64.0,5.0,14.0,498.0,715.76,587.67
2016,10,9,9,15,913.0,66.0,5.0,14.5,541.0,770.33,626.26
2016,10,9,9,30,929.0,68.0,5.0,15.0,584.0,823.48,663.05
2016,10,9,9,45,941.5,68.5,5.05,15.5,620.5,870.2,694.78
2016,10,9,10,0,954.0,69.0,5.1,16.0,657.0,914.63,724.47
2016,10,9,10,15,961.5,70.5,5.05,16.5,686.5,953.21,748.93
2016,10,9,10,30,969.0,72.0,5.0,17.0,716.0,988.69,770.91
2016,10,9,10,45,974.5,72.0,5.0,17.5,738.0,1017.2,788.21
2016,10,9,11,0,980.0,72.0,5.0,18.0,760.0,1042.14,803.01
2016,10,9,11,15,982.5,72.5,4.95,18.0,774.0,1061.03,814.78
2016,10,9,11,30,985.0,73.0,4.9,18.0,788.0,1076.01,823.99
2016,10,9,11,45,987.0,72.5,4.85,18.5,793.5,1085.31,827.81
2016,10,9,12,0,989.0,72.0,4.8,19.0,799.0,1090.56,829.03
2016,10,9,12,15,988.0,72.0,4.7,19.0,796.5,1089.29,827.13
2016,10,9,12,30,987.0,72.0,4.6,19.0,794.0,1083.93,822.66
2016,10,9,12,45,984.0,72.0,4.6,19.5,783.0,1072.52,813.71
2016,10,9,13,0,981.0,72.0,4.6,20.0,772.0,1057.14,802.3
2016,10,9,13,15,976.0,71.0,4.55,20.0,752.5,1034.77,787.38
2016,10,9,13,30,971.0,70.0,4.5,20.0,733.0,1008.71,770.08
2016,10,9,13,45,964.0,69.0,4.5,20.0,706.0,977.26,749.59
2016,10,9,14,0,957.0,68.0,4.5,20.0,679.0,942.53,726.8
2016,10,9,14,15,947.0,66.5,4.45,19.5,645.5,901.54,700.49
2016,10,9,14,30,937.0,65.0,4.4,19.0,612.0,857.88,672.02
2016,10,9,14,45,923.0,63.5,4.35,19.0,571.5,808.65,637.91
2016,10,9,15,0,909.0,62.0,4.3,19.0,531.0,757.57,602.09
2016,10,9,15,15,890.0,60.0,4.15,18.5,485.5,700.86,562.42
2016,10,9,15,30,871.0,58.0,4.0,18.0,440.0,643.37,519.58
2016,10,9,15,45,843.0,55.5,3.9,18.0,390.5,579.45,468.95
2016,10,9,16,0,815.0,53.0,3.8,18.0,341.0,516.37,417.4
2016,10,9,16,15,774.5,49.0,3.6,17.5,288.5,449.8,361.86
2016,10,9,16,30,734.0,45.0,3.4,17.0,236.0,382.31,303.64
2016,10,9,16,45,666.5,40.0,3.2,16.5,184.0,306.93,237.53
2016,10,9,17,0,599.0,35.0,3.0,16.0,132.0,238.48,175.81
2016,10,9,17,15,478.5,27.0,2.85,15.0,86.0,161.0,107.55
2016,10,9,17,30,358.0,19.0,2.7,14.0,40.0,94.09,16.67
2016,10,9,17,45,179.0,9.5,2.6,13.5,20.0,31.14,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,240.0,15.5,1.95,7.5,43.0,72.61,23.89
2016,10,10,7,0,480.0,31.0,2.2,8.0,86.0,170.39,119.91
