Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,7,15,568.5,38.5,2.35,8.5,136.5,238.59,182.99
2016,10,10,7,30,657.0,46.0,2.5,9.0,187.0,316.67,253.46
2016,10,10,7,45,709.5,51.0,2.65,10.0,239.5,385.63,315.08
2016,10,10,8,0,762.0,56.0,2.8,11.0,292.0,459.25,378.24
2016,10,10,8,15,797.0,59.5,2.9,11.5,343.5,525.73,434.03
2016,10,10,8,30,832.0,63.0,3.0,12.0,395.0,594.1,489.27
2016,10,10,8,45,856.5,65.5,3.2,12.5,443.0,650.36,533.85
2016,10,10,9,0,881.0,68.0,3.4,13.0,491.0,711.45,580.0
2016,10,10,9,15,898.0,70.0,3.35,13.5,534.0,766.02,617.6
2016,10,10,9,30,915.0,72.0,3.3,14.0,577.0,819.29,653.42
2016,10,10,9,45,929.0,73.0,3.3,14.5,614.5,867.28,684.98
2016,10,10,10,0,943.0,74.0,3.3,15.0,652.0,913.11,714.54
2016,10,10,10,15,951.5,75.5,3.25,15.0,681.5,952.17,739.95
2016,10,10,10,30,960.0,77.0,3.2,15.0,711.0,988.22,763.11
2016,10,10,10,45,965.5,77.5,3.15,15.5,733.5,1017.03,779.7
2016,10,10,11,0,971.0,78.0,3.1,16.0,756.0,1042.32,793.85
2016,10,10,11,15,974.0,78.5,3.05,16.0,770.0,1061.48,805.37
2016,10,10,11,30,977.0,79.0,3.0,16.0,784.0,1076.78,814.43
2016,10,10,11,45,978.0,79.5,3.0,16.5,790.0,1086.13,818.63
2016,10,10,12,0,979.0,80.0,3.0,17.0,796.0,1091.45,820.36
2016,10,10,12,15,978.0,80.0,2.95,17.0,793.0,1090.11,818.92
2016,10,10,12,30,977.0,80.0,2.9,17.0,790.0,1084.72,815.04
2016,10,10,12,45,974.0,79.5,2.85,17.5,779.0,1072.74,805.47
2016,10,10,13,0,971.0,79.0,2.8,18.0,768.0,1056.84,793.56
2016,10,10,13,15,966.0,78.0,2.75,18.0,748.5,1034.58,779.11
2016,10,10,13,30,961.0,77.0,2.7,18.0,729.0,1008.68,762.37
2016,10,10,13,45,953.0,76.0,2.7,18.0,702.0,976.51,741.95
2016,10,10,14,0,945.0,75.0,2.7,18.0,675.0,941.16,719.34
2016,10,10,14,15,934.5,73.5,2.65,18.0,640.5,900.08,692.25
2016,10,10,14,30,924.0,72.0,2.6,18.0,606.0,856.42,663.21
2016,10,10,14,45,909.0,70.0,2.55,18.0,565.5,806.28,629.31
2016,10,10,15,0,894.0,68.0,2.5,18.0,525.0,754.42,593.78
2016,10,10,15,15,873.5,66.0,2.35,17.5,479.5,697.3,554.3
2016,10,10,15,30,853.0,64.0,2.2,17.0,434.0,639.58,511.66
2016,10,10,15,45,824.0,60.5,2.1,17.0,384.0,579.4,464.63
2016,10,10,16,0,795.0,57.0,2.0,17.0,334.0,514.79,412.81
2016,10,10,16,15,752.0,53.0,1.75,16.0,282.0,444.05,355.32
2016,10,10,16,30,709.0,49.0,1.5,15.0,230.0,376.54,298.14
2016,10,10,16,45,641.0,43.0,1.3,14.5,178.0,301.15,232.61
2016,10,10,17,0,573.0,37.0,1.1,14.0,126.0,232.73,171.42
2016,10,10,17,15,448.0,27.5,1.1,13.0,81.0,154.11,102.43
2016,10,10,17,30,323.0,18.0,1.1,12.0,36.0,86.28,0.0
2016,10,10,17,45,161.5,9.0,1.1,11.5,18.0,28.67,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,233.0,15.0,1.95,6.5,41.0,71.24,18.37
2016,10,11,7,0,466.0,30.0,2.2,7.0,82.0,167.37,118.0
2016,10,11,7,15,555.0,37.5,2.15,7.5,131.5,235.04,180.99
2016,10,11,7,30,644.0,45.0,2.1,8.0,181.0,312.67,251.03
2016,10,11,7,45,699.5,49.5,2.1,9.0,233.5,381.74,312.48
2016,10,11,8,0,755.0,54.0,2.1,10.0,286.0,455.79,375.52
2016,10,11,8,15,789.5,57.5,2.15,10.5,336.5,521.57,430.37
2016,10,11,8,30,824.0,61.0,2.2,11.0,387.0,589.21,484.56
2016,10,11,8,45,849.0,63.5,2.25,12.0,435.0,645.31,527.16
2016,10,11,9,0,874.0,66.0,2.3,13.0,483.0,706.37,570.9
2016,10,11,9,15,891.0,68.0,2.25,13.5,525.0,760.58,607.4
2016,10,11,9,30,908.0,70.0,2.2,14.0,567.0,813.51,642.09
2016,10,11,9,45,920.5,71.5,2.2,14.5,604.0,860.5,672.24
2016,10,11,10,0,933.0,73.0,2.2,15.0,641.0,905.27,700.36
2016,10,11,10,15,805.5,121.0,2.15,15.0,627.5,884.72,683.85
2016,10,11,10,30,678.0,169.0,2.1,15.0,614.0,848.5,657.24
2016,10,11,10,45,818.0,123.5,2.05,15.5,678.5,942.8,720.01
2016,10,11,11,0,958.0,78.0,2.0,16.0,743.0,1031.44,775.55
2016,10,11,11,15,961.5,79.0,1.95,16.0,757.0,1051.4,786.24
2016,10,11,11,30,965.0,80.0,1.9,16.0,771.0,1067.57,795.33
2016,10,11,11,45,965.0,80.5,1.85,16.5,776.5,1075.74,797.85
2016,10,11,12,0,965.0,81.0,1.8,17.0,782.0,1079.93,798.02
2016,10,11,12,15,964.0,81.0,1.75,17.0,779.5,1078.53,796.29
2016,10,11,12,30,963.0,81.0,1.7,17.0,777.0,1073.14,792.24
2016,10,11,12,45,959.5,81.0,1.7,17.5,765.5,1061.31,783.58
2016,10,11,13,0,956.0,81.0,1.7,18.0,754.0,1045.63,772.69
2016,10,11,13,15,950.5,80.0,1.7,18.0,735.0,1023.09,758.98
2016,10,11,13,30,945.0,79.0,1.7,18.0,716.0,996.99,743.08
2016,10,11,13,45,937.5,77.5,1.7,18.0,689.0,965.03,723.35
2016,10,11,14,0,930.0,76.0,1.7,18.0,662.0,929.94,701.51
2016,10,11,14,15,833.5,96.0,1.7,18.0,600.5,849.62,648.69
2016,10,11,14,30,737.0,116.0,1.7,18.0,539.0,765.81,592.59
2016,10,11,14,45,748.0,102.5,1.75,18.0,506.5,725.1,566.34
2016,10,11,15,0,759.0,89.0,1.8,18.0,474.0,685.84,540.25
2016,10,11,15,15,693.0,94.5,1.75,17.5,422.0,613.02,487.57
2016,10,11,15,30,627.0,100.0,1.7,17.0,370.0,540.91,433.62
2016,10,11,15,45,598.5,93.5,1.7,17.0,326.5,482.93,388.83
2016,10,11,16,0,570.0,87.0,1.7,17.0,283.0,426.37,343.58
2016,10,11,16,15,627.0,68.0,1.5,16.0,252.0,401.06,321.82
2016,10,11,16,30,684.0,49.0,1.3,15.0,221.0,366.39,290.06
2016,10,11,16,45,612.0,43.0,1.15,14.5,170.0,290.87,224.52
2016,10,11,17,0,540.0,37.0,1.0,14.0,119.0,222.79,163.92
2016,10,11,17,15,411.5,27.0,1.0,13.0,75.0,144.77,95.1
2016,10,11,17,30,283.0,17.0,1.0,12.0,31.0,77.45,0.0
2016,10,11,17,45,141.5,8.5,1.05,11.5,15.5,25.81,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,211.0,16.0,1.85,6.5,39.0,68.32,11.29
2016,10,12,7,0,422.0,32.0,2.1,7.0,78.0,161.28,113.95
2016,10,12,7,15,515.0,40.5,2.1,7.5,127.0,228.48,176.44
2016,10,12,7,30,608.0,49.0,2.1,8.0,176.0,306.46,246.54
2016,10,12,7,45,665.0,54.5,2.1,9.0,227.5,373.44,306.15
2016,10,12,8,0,722.0,60.0,2.1,10.0,279.0,447.7,369.32
2016,10,12,8,15,758.5,64.0,2.0,11.0,330.0,513.63,422.94
2016,10,12,8,30,795.0,68.0,1.9,12.0,381.0,581.64,475.58
2016,10,12,8,45,821.0,71.0,1.85,13.0,428.0,643.25,521.19
2016,10,12,9,0,847.0,74.0,1.8,14.0,475.0,705.11,564.67
2016,10,12,9,15,865.0,76.5,1.7,14.5,517.5,752.96,595.46
2016,10,12,9,30,883.0,79.0,1.6,15.0,560.0,806.16,629.22
2016,10,12,9,45,898.0,80.5,1.55,15.5,597.0,854.25,658.95
2016,10,12,10,0,913.0,82.0,1.5,16.0,634.0,900.36,686.68
2016,10,12,10,15,922.0,83.0,1.45,16.0,663.0,938.22,709.64
2016,10,12,10,30,931.0,84.0,1.4,16.0,692.0,973.2,730.5
2016,10,12,10,45,937.0,85.0,1.35,16.5,714.0,1002.25,745.88
2016,10,12,11,0,943.0,86.0,1.3,17.0,736.0,1027.9,758.97
2016,10,12,11,15,946.0,87.0,1.25,17.0,750.0,1047.05,769.28
2016,10,12,11,30,949.0,88.0,1.2,17.0,764.0,1062.46,777.33
2016,10,12,11,45,950.0,88.0,1.15,17.5,769.5,1070.86,779.61
2016,10,12,12,0,951.0,88.0,1.1,18.0,775.0,1075.36,779.64
2016,10,12,12,15,950.0,88.0,1.0,18.0,772.0,1073.89,776.51
2016,10,12,12,30,949.0,88.0,0.9,18.0,769.0,1068.51,771.12
2016,10,12,12,45,945.0,87.5,0.8,18.5,757.5,1055.65,759.82
2016,10,12,13,0,941.0,87.0,0.7,19.0,746.0,1039.03,746.46
2016,10,12,13,15,935.0,86.5,0.55,19.0,726.5,1016.79,730.04
2016,10,12,13,30,929.0,86.0,0.4,19.0,707.0,991.07,711.71
2016,10,12,13,45,920.0,84.5,0.3,19.5,679.5,958.09,688.99
2016,10,12,14,0,911.0,83.0,0.2,20.0,652.0,922.12,664.78
2016,10,12,14,15,899.0,81.5,0.2,19.5,618.0,880.76,641.58
2016,10,12,14,30,887.0,80.0,0.2,19.0,584.0,837.05,616.54
2016,10,12,14,45,870.5,77.5,0.2,19.0,544.0,786.52,585.42
2016,10,12,15,0,854.0,75.0,0.2,19.0,504.0,741.6,557.58
2016,10,12,15,15,831.5,72.5,0.25,19.0,458.5,683.45,520.58
2016,10,12,15,30,809.0,70.0,0.3,19.0,413.0,624.96,480.43
2016,10,12,15,45,778.5,66.0,0.4,19.0,364.0,559.98,434.49
2016,10,12,16,0,748.0,62.0,0.5,19.0,315.0,496.19,387.2
2016,10,12,16,15,701.0,57.0,0.5,18.5,264.0,424.74,331.63
2016,10,12,16,30,654.0,52.0,0.5,18.0,213.0,357.04,276.48
2016,10,12,16,45,580.0,45.0,0.55,17.5,162.5,283.24,214.82
2016,10,12,17,0,506.0,38.0,0.6,17.0,112.0,215.75,156.43
2016,10,12,17,15,372.0,27.0,0.65,16.5,69.5,137.53,87.89
2016,10,12,17,30,238.0,16.0,0.7,16.0,27.0,68.63,0.0
2016,10,12,17,45,119.0,8.0,0.8,15.5,13.5,6.29,0.0
2016,10,12,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,45,195.0,15.0,1.05,9.0,35.5,64.31,2.54
2016,10,13,7,0,390.0,30.0,1.1,10.0,71.0,152.17,105.66
2016,10,13,7,15,481.5,38.5,1.2,10.5,118.0,216.97,165.29
2016,10,13,7,30,573.0,47.0,1.3,11.0,165.0,292.5,232.11
2016,10,13,7,45,626.0,53.0,1.4,12.0,214.0,357.95,289.47
2016,10,13,8,0,679.0,59.0,1.5,13.0,263.0,426.82,347.49
2016,10,13,8,15,715.5,63.5,1.5,13.5,311.5,490.95,399.84
2016,10,13,8,30,752.0,68.0,1.5,14.0,360.0,557.28,451.76
2016,10,13,8,45,773.5,72.0,1.55,15.0,404.5,614.88,494.49
2016,10,13,9,0,795.0,76.0,1.6,16.0,449.0,672.44,535.49
2016,10,13,9,15,812.5,78.5,1.7,16.5,489.5,724.88,571.35
2016,10,13,9,30,830.0,81.0,1.8,17.0,530.0,776.26,605.85
2016,10,13,9,45,840.5,84.0,1.9,18.0,564.0,821.01,633.98
2016,10,13,10,0,851.0,87.0,2.0,19.0,598.0,853.95,653.54
2016,10,13,10,15,859.5,88.5,2.0,19.5,626.0,889.95,675.38
2016,10,13,10,30,868.0,90.0,2.0,20.0,654.0,923.26,695.14
2016,10,13,10,45,869.5,93.0,2.05,20.5,673.5,948.75,710.09
2016,10,13,11,0,871.0,96.0,2.1,21.0,693.0,970.89,722.9
2016,10,13,11,15,874.0,97.0,2.05,21.0,705.5,988.82,733.25
2016,10,13,11,30,877.0,98.0,2.0,21.0,718.0,1003.3,741.44
2016,10,13,11,45,875.5,99.0,2.0,21.5,722.5,1009.7,743.71
2016,10,13,12,0,874.0,100.0,2.0,22.0,727.0,1012.47,743.86
2016,10,13,12,15,873.0,100.0,1.9,22.0,724.0,1010.99,741.61
2016,10,13,12,30,872.0,100.0,1.8,22.0,721.0,1005.9,737.19
2016,10,13,12,45,870.0,98.5,1.75,22.5,710.5,994.53,728.18
2016,10,13,13,0,868.0,97.0,1.7,23.0,700.0,979.65,717.15
2016,10,13,13,15,600.5,194.0,1.6,23.0,606.0,831.19,618.77
2016,10,13,13,30,333.0,291.0,1.5,23.0,512.0,635.66,479.41
2016,10,13,13,45,583.5,192.5,1.45,23.5,561.0,774.18,582.35
2016,10,13,14,0,834.0,94.0,1.4,24.0,610.0,877.2,649.81
2016,10,13,14,15,821.0,92.0,1.3,24.0,577.5,836.11,621.3
2016,10,13,14,30,808.0,90.0,1.2,24.0,545.0,792.95,592.93
2016,10,13,14,45,787.5,88.0,1.1,24.0,506.0,742.03,559.06
2016,10,13,15,0,767.0,86.0,1.0,24.0,467.0,690.16,524.19
2016,10,13,15,15,743.0,82.5,0.9,24.0,424.0,633.53,484.7
2016,10,13,15,30,719.0,79.0,0.8,24.0,381.0,576.93,443.5
2016,10,13,15,45,681.5,75.5,0.75,24.0,333.5,514.94,397.54
2016,10,13,16,0,644.0,72.0,0.7,24.0,286.0,452.75,350.01
2016,10,13,16,15,594.0,65.5,0.65,23.5,238.0,383.65,296.31
2016,10,13,16,30,544.0,59.0,0.6,23.0,190.0,318.98,243.99
2016,10,13,16,45,462.0,50.5,0.6,22.5,143.0,244.98,183.29
2016,10,13,17,0,380.0,42.0,0.6,22.0,96.0,180.01,128.57
2016,10,13,17,15,257.0,28.5,0.55,21.5,58.5,109.86,67.64
2016,10,13,17,30,134.0,15.0,0.5,21.0,21.0,37.95,0.0
2016,10,13,17,45,67.0,7.5,0.45,21.0,10.5,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,14,6,45,112.0,19.0,2.45,10.5,30.5,49.43,0.0
2016,10,14,7,0,224.0,38.0,2.6,11.0,61.0,114.27,79.63
2016,10,14,7,15,315.5,52.5,2.65,11.5,105.0,174.12,133.75
2016,10,14,7,30,407.0,67.0,2.7,12.0,149.0,245.21,196.21
2016,10,14,7,45,471.5,76.5,2.75,12.5,197.0,313.08,255.71
2016,10,14,8,0,536.0,86.0,2.8,13.0,245.0,385.34,317.34
2016,10,14,8,15,382.0,120.5,2.75,13.5,244.0,359.87,297.47
2016,10,14,8,30,228.0,155.0,2.7,14.0,243.0,309.09,255.19
2016,10,14,8,45,241.0,174.5,2.7,14.5,277.5,350.27,288.32
2016,10,14,9,0,254.0,194.0,2.7,15.0,312.0,392.28,320.98
2016,10,14,9,15,276.0,209.5,2.55,15.5,348.5,437.43,355.3
2016,10,14,9,30,298.0,225.0,2.4,16.0,385.0,483.78,389.67
2016,10,14,9,45,311.0,239.5,2.25,16.5,416.0,522.43,417.16
2016,10,14,10,0,324.0,254.0,2.1,17.0,447.0,561.07,444.0
2016,10,14,10,15,352.5,260.5,1.95,17.0,480.0,604.76,475.26
2016,10,14,10,30,381.0,267.0,1.8,17.0,513.0,648.84,506.09
2016,10,14,10,45,366.5,281.5,1.7,17.5,524.0,660.61,511.44
2016,10,14,11,0,352.0,296.0,1.6,18.0,535.0,670.31,515.51
2016,10,14,11,15,316.0,311.0,1.5,18.0,529.0,657.27,503.94
2016,10,14,11,30,280.0,326.0,1.4,18.0,523.0,641.88,490.95
2016,10,14,11,45,281.0,327.5,1.35,18.5,526.5,647.01,493.25
2016,10,14,12,0,282.0,329.0,1.3,19.0,530.0,650.83,494.48
2016,10,14,12,15,201.0,334.0,1.2,19.0,477.5,549.57,420.04
2016,10,14,12,30,120.0,339.0,1.1,19.0,425.0,472.5,362.08
2016,10,14,12,45,121.0,334.0,1.0,19.0,419.0,466.86,358.3
2016,10,14,13,0,122.0,329.0,0.9,19.0,413.0,460.73,353.63
2016,10,14,13,15,179.5,317.5,0.8,19.0,438.0,501.68,384.98
2016,10,14,13,30,237.0,306.0,0.7,19.0,463.0,539.83,413.29
2016,10,14,13,45,220.5,295.0,0.65,19.0,436.5,506.69,388.88
2016,10,14,14,0,204.0,284.0,0.6,19.0,410.0,473.74,365.17
2016,10,14,14,15,464.5,204.5,0.6,19.0,470.0,646.24,495.33
2016,10,14,14,30,725.0,125.0,0.6,19.0,530.0,768.8,582.06
2016,10,14,14,45,698.0,123.0,0.6,19.0,490.5,715.16,544.99
2016,10,14,15,0,671.0,121.0,0.6,19.0,451.0,661.25,508.41
2016,10,14,15,15,642.5,115.5,0.65,19.0,407.5,602.77,468.07
2016,10,14,15,30,614.0,110.0,0.7,19.0,364.0,544.98,426.83
2016,10,14,15,45,566.0,105.0,0.8,19.0,317.0,476.88,376.61
2016,10,14,16,0,518.0,100.0,0.9,19.0,270.0,407.19,323.24
2016,10,14,16,15,462.5,90.0,0.85,18.5,223.0,339.23,269.06
2016,10,14,16,30,407.0,80.0,0.8,18.0,176.0,276.77,217.46
2016,10,14,16,45,331.0,65.5,0.75,17.5,131.0,207.86,159.66
2016,10,14,17,0,255.0,51.0,0.7,17.0,86.0,147.91,108.43
2016,10,14,17,15,127.5,33.5,0.75,16.0,51.0,74.91,45.63
2016,10,14,17,30,0.0,16.0,0.8,15.0,16.0,12.59,0.0
2016,10,14,17,45,0.0,8.0,0.85,14.5,8.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,75.0,18.5,1.05,10.5,26.0,37.49,0.0
2016,10,15,7,0,150.0,37.0,1.2,11.0,52.0,87.42,59.86
2016,10,15,7,15,224.0,54.5,1.2,11.5,92.0,146.55,112.54
2016,10,15,7,30,298.0,72.0,1.2,12.0,132.0,208.47,166.45
2016,10,15,7,45,379.0,78.0,1.25,12.5,175.5,270.24,219.84
2016,10,15,8,0,460.0,84.0,1.3,13.0,219.0,340.66,279.22
2016,10,15,8,15,471.0,99.5,1.3,13.5,259.0,389.85,319.65
2016,10,15,8,30,482.0,115.0,1.3,14.0,299.0,439.29,358.78
2016,10,15,8,45,456.5,138.0,1.3,14.5,329.5,472.24,383.27
2016,10,15,9,0,431.0,161.0,1.3,15.0,360.0,501.39,403.99
2016,10,15,9,15,407.0,183.5,1.2,15.5,385.0,527.53,421.15
2016,10,15,9,30,383.0,206.0,1.1,16.0,410.0,532.52,422.38
2016,10,15,9,45,471.0,194.0,1.05,16.5,462.0,628.99,492.5
2016,10,15,10,0,559.0,182.0,1.0,17.0,514.0,711.44,549.64
2016,10,15,10,15,646.0,165.0,0.95,17.5,566.0,801.05,609.1
2016,10,15,10,30,733.0,148.0,0.9,18.0,618.0,883.67,660.39
2016,10,15,10,45,743.0,149.5,0.9,18.5,639.5,913.48,676.64
2016,10,15,11,0,753.0,151.0,0.9,19.0,661.0,940.63,691.78
2016,10,15,11,15,758.5,152.5,0.9,19.0,674.5,960.47,703.54
2016,10,15,11,30,764.0,154.0,0.9,19.0,688.0,977.2,713.48
2016,10,15,11,45,767.0,154.0,0.9,19.5,694.0,986.45,717.47
2016,10,15,12,0,770.0,154.0,0.9,20.0,700.0,992.36,719.58
2016,10,15,12,15,769.5,153.5,0.9,20.0,697.5,990.74,718.5
2016,10,15,12,30,769.0,153.0,0.9,20.0,695.0,985.73,715.54
2016,10,15,12,45,801.5,134.5,0.95,20.5,691.5,982.06,713.28
2016,10,15,13,0,834.0,116.0,1.0,21.0,688.0,982.97,714.04
2016,10,15,13,15,827.5,114.5,1.0,21.0,669.5,960.27,700.25
2016,10,15,13,30,821.0,113.0,1.0,21.0,651.0,934.44,684.81
2016,10,15,13,45,810.5,112.0,1.05,21.0,625.0,902.46,666.24
2016,10,15,14,0,800.0,111.0,1.1,21.0,599.0,867.86,645.81
2016,10,15,14,15,786.0,108.5,1.1,21.0,566.0,826.19,619.68
2016,10,15,14,30,772.0,106.0,1.1,21.0,533.0,782.59,592.0
2016,10,15,14,45,751.0,103.0,1.15,21.0,494.5,735.52,562.12
2016,10,15,15,0,730.0,100.0,1.2,21.0,456.0,683.26,527.94
2016,10,15,15,15,703.0,96.0,1.15,20.5,412.5,625.2,487.37
2016,10,15,15,30,676.0,92.0,1.1,20.0,369.0,567.58,445.86
2016,10,15,15,45,631.0,88.0,1.1,20.0,321.5,499.85,394.83
2016,10,15,16,0,586.0,84.0,1.1,20.0,274.0,435.01,344.33
2016,10,15,16,15,530.5,76.0,1.0,19.5,226.0,364.34,287.81
2016,10,15,16,30,475.0,68.0,0.9,19.0,178.0,298.69,233.42
2016,10,15,16,45,388.0,57.0,0.8,18.5,132.0,221.25,168.71
2016,10,15,17,0,301.0,46.0,0.7,18.0,86.0,158.1,114.67
2016,10,15,17,15,181.5,29.5,0.75,17.5,50.5,89.77,52.23
2016,10,15,17,30,62.0,13.0,0.8,17.0,15.0,22.48,0.0
2016,10,15,17,45,31.0,6.5,0.85,16.5,7.5,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,122.5,17.0,0.4,12.5,29.0,49.99,0.0
2016,10,16,7,0,245.0,34.0,0.4,13.0,58.0,118.13,79.77
2016,10,16,7,15,341.5,46.5,0.5,13.5,101.5,181.23,136.86
2016,10,16,7,30,438.0,59.0,0.6,14.0,145.0,255.37,200.49
2016,10,16,7,45,506.0,67.0,0.75,14.5,193.0,323.09,258.54
2016,10,16,8,0,574.0,75.0,0.9,15.0,241.0,397.49,320.37
2016,10,16,8,15,438.0,109.0,1.05,15.5,249.0,382.68,310.19
2016,10,16,8,30,302.0,143.0,1.2,16.0,257.0,344.29,279.94
2016,10,16,8,45,513.5,118.5,1.35,17.0,342.0,491.13,396.29
2016,10,16,9,0,725.0,94.0,1.5,18.0,427.0,651.19,516.14
2016,10,16,9,15,746.5,97.5,1.55,18.5,467.0,705.09,552.33
2016,10,16,9,30,768.0,101.0,1.6,19.0,507.0,754.39,584.81
2016,10,16,9,45,803.5,95.5,1.65,19.5,545.5,808.54,620.1
2016,10,16,10,0,839.0,90.0,1.7,20.0,584.0,861.86,654.13
2016,10,16,10,15,849.0,91.5,1.7,20.5,612.0,899.36,676.38
2016,10,16,10,30,859.0,93.0,1.7,21.0,640.0,923.01,689.35
2016,10,16,10,45,865.0,94.5,1.75,21.5,661.0,950.69,705.72
2016,10,16,11,0,871.0,96.0,1.8,22.0,682.0,975.25,719.98
2016,10,16,11,15,875.0,97.0,1.75,22.0,695.5,994.0,730.58
2016,10,16,11,30,879.0,98.0,1.7,22.0,709.0,1009.33,739.08
2016,10,16,11,45,879.5,98.5,1.7,22.5,714.0,1017.03,742.11
2016,10,16,12,0,880.0,99.0,1.7,23.0,719.0,1021.11,743.06
2016,10,16,12,15,879.0,99.0,1.7,23.0,716.0,1019.47,741.99
2016,10,16,12,30,878.0,99.0,1.7,23.0,713.0,1014.21,738.85
2016,10,16,12,45,614.5,198.0,1.7,23.0,624.5,872.56,646.91
2016,10,16,13,0,351.0,297.0,1.7,23.0,536.0,677.25,509.5
2016,10,16,13,15,355.0,285.5,1.7,23.0,521.5,661.88,501.21
2016,10,16,13,30,359.0,274.0,1.7,23.0,507.0,644.92,490.2
2016,10,16,13,45,338.5,267.5,1.7,23.0,480.5,609.22,465.26
2016,10,16,14,0,318.0,261.0,1.7,23.0,454.0,573.35,440.09
2016,10,16,14,15,565.5,175.0,1.7,23.0,495.0,704.03,539.73
2016,10,16,14,30,813.0,89.0,1.7,23.0,536.0,798.53,606.52
2016,10,16,14,45,794.0,86.5,1.75,23.0,497.0,747.97,572.39
2016,10,16,15,0,775.0,84.0,1.8,23.0,458.0,696.34,538.29
2016,10,16,15,15,750.0,80.5,1.75,22.5,414.5,638.6,498.73
2016,10,16,15,30,725.0,77.0,1.7,22.0,371.0,580.97,456.97
2016,10,16,15,45,688.0,72.5,1.7,22.0,323.5,517.98,409.08
2016,10,16,16,0,651.0,68.0,1.7,22.0,276.0,454.63,359.33
2016,10,16,16,15,598.5,62.0,1.55,21.5,228.0,384.45,302.74
2016,10,16,16,30,546.0,56.0,1.4,21.0,180.0,318.95,247.94
2016,10,16,16,45,463.5,47.0,1.25,20.5,133.5,244.04,184.63
2016,10,16,17,0,381.0,38.0,1.1,20.0,87.0,178.32,127.64
2016,10,16,17,15,244.5,25.0,1.1,19.0,51.0,102.42,55.49
2016,10,16,17,30,108.0,12.0,1.1,18.0,15.0,30.93,0.0
2016,10,16,17,45,54.0,6.0,1.1,17.5,7.5,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,140.5,15.0,1.1,14.5,28.0,42.88,0.0
2016,10,17,7,0,281.0,30.0,1.2,15.0,56.0,126.61,83.76
2016,10,17,7,15,378.5,41.0,1.2,15.5,100.0,190.26,142.75
2016,10,17,7,30,476.0,52.0,1.2,16.0,144.0,265.56,207.69
2016,10,17,7,45,542.0,59.0,1.25,16.5,192.0,333.18,265.82
2016,10,17,8,0,608.0,66.0,1.3,17.0,240.0,407.31,327.29
2016,10,17,8,15,649.5,71.0,1.4,17.5,287.5,471.27,379.03
2016,10,17,8,30,691.0,76.0,1.5,18.0,335.0,538.14,431.19
2016,10,17,8,45,721.0,80.0,1.6,19.0,380.0,595.82,473.92
2016,10,17,9,0,751.0,84.0,1.7,20.0,425.0,657.13,517.78
2016,10,17,9,15,772.0,87.0,1.7,20.5,465.5,710.93,553.63
2016,10,17,9,30,793.0,90.0,1.7,21.0,506.0,764.04,588.15
2016,10,17,9,45,805.5,93.0,1.7,22.0,540.0,808.99,615.09
2016,10,17,10,0,818.0,96.0,1.7,23.0,574.0,852.02,640.2
2016,10,17,10,15,828.5,98.0,1.6,23.0,602.5,889.93,662.78
2016,10,17,10,30,839.0,100.0,1.5,23.0,631.0,925.32,683.34
2016,10,17,10,45,842.5,103.0,1.45,23.5,651.0,952.43,697.58
2016,10,17,11,0,846.0,106.0,1.4,24.0,671.0,976.34,709.72
2016,10,17,11,15,850.5,106.5,1.4,24.0,684.0,994.99,720.66
2016,10,17,11,30,855.0,107.0,1.4,24.0,697.0,1010.23,729.61
2016,10,17,11,45,852.0,109.5,1.45,24.5,701.5,1016.71,732.59
2016,10,17,12,0,849.0,112.0,1.5,25.0,706.0,1019.54,733.52
2016,10,17,12,15,848.0,111.5,1.55,25.0,703.0,1017.27,732.87
2016,10,17,12,30,847.0,111.0,1.6,25.0,700.0,1011.4,730.14
2016,10,17,12,45,862.0,101.5,1.7,25.0,692.5,994.2,721.07
2016,10,17,13,0,877.0,92.0,1.8,25.0,685.0,986.87,718.45
2016,10,17,13,15,871.0,91.0,1.85,25.0,666.5,964.93,705.7
2016,10,17,13,30,865.0,90.0,1.9,25.0,648.0,939.78,691.02
2016,10,17,13,45,472.5,179.5,1.95,25.5,482.5,660.92,500.67
2016,10,17,14,0,80.0,269.0,2.0,26.0,317.0,328.5,251.2
2016,10,17,14,15,446.5,177.5,2.0,25.5,422.5,604.64,466.42
2016,10,17,14,30,813.0,86.0,2.0,25.0,528.0,795.88,603.75
2016,10,17,14,45,786.5,86.0,2.0,25.0,488.0,742.28,566.21
2016,10,17,15,0,760.0,86.0,2.0,25.0,448.0,688.12,529.92
2016,10,17,15,15,734.0,82.0,1.9,24.5,405.0,629.75,489.56
2016,10,17,15,30,708.0,78.0,1.8,24.0,362.0,574.39,449.24
2016,10,17,15,45,665.0,75.0,1.75,24.0,314.5,507.78,398.61
2016,10,17,16,0,622.0,72.0,1.7,24.0,267.0,443.86,348.47
2016,10,17,16,15,567.0,65.0,1.55,23.0,219.5,372.8,292.15
2016,10,17,16,30,512.0,58.0,1.4,22.0,172.0,306.74,237.72
2016,10,17,16,45,426.5,48.5,1.25,21.5,126.5,232.0,174.88
2016,10,17,17,0,341.0,39.0,1.1,21.0,81.0,166.77,118.63
2016,10,17,17,15,207.0,24.5,1.1,20.5,46.5,91.59,44.91
2016,10,17,17,30,73.0,10.0,1.1,20.0,12.0,22.49,0.0
2016,10,17,17,45,36.5,5.0,1.15,19.5,6.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,155.0,14.0,1.35,14.5,28.0,45.72,0.0
2016,10,18,7,0,310.0,28.0,1.5,15.0,56.0,134.21,87.38
2016,10,18,7,15,409.5,38.0,1.6,15.5,100.0,199.34,149.49
2016,10,18,7,30,509.0,48.0,1.7,16.0,144.0,276.36,216.52
2016,10,18,7,45,575.0,54.0,1.8,16.5,192.5,344.67,275.89
2016,10,18,8,0,641.0,60.0,1.9,17.0,241.0,419.45,338.62
2016,10,18,8,15,681.0,64.5,2.05,17.5,288.5,481.38,389.52
2016,10,18,8,30,721.0,69.0,2.2,18.0,336.0,548.28,442.46
2016,10,18,8,45,751.5,71.5,2.4,19.0,381.5,608.7,488.1
2016,10,18,9,0,782.0,74.0,2.6,20.0,427.0,669.9,532.29
2016,10,18,9,15,801.5,77.0,2.75,20.5,467.0,723.69,569.51
2016,10,18,9,30,821.0,80.0,2.9,21.0,507.0,776.63,605.51
2016,10,18,9,45,840.5,80.0,3.05,22.0,543.0,815.78,629.99
2016,10,18,10,0,860.0,80.0,3.2,23.0,579.0,861.78,658.99
2016,10,18,10,15,869.5,81.5,3.2,23.5,607.0,898.67,681.59
2016,10,18,10,30,879.0,83.0,3.2,24.0,635.0,932.92,702.23
2016,10,18,10,45,883.0,85.0,3.25,24.5,655.5,959.63,718.0
2016,10,18,11,0,887.0,87.0,3.3,25.0,676.0,983.09,731.63
2016,10,18,11,15,891.0,87.5,3.3,25.0,689.0,1001.4,742.97
2016,10,18,11,30,895.0,88.0,3.3,25.0,702.0,1016.24,752.16
2016,10,18,11,45,893.0,90.0,3.3,25.5,706.5,1023.18,754.83
2016,10,18,12,0,891.0,92.0,3.3,26.0,711.0,1026.44,755.29
2016,10,18,12,15,890.0,92.0,3.25,26.0,708.0,1024.7,753.75
2016,10,18,12,30,889.0,92.0,3.2,26.0,705.0,1019.31,750.03
2016,10,18,12,45,883.0,92.5,3.2,26.0,693.5,1005.86,741.61
2016,10,18,13,0,877.0,93.0,3.2,26.0,682.0,988.96,731.12
2016,10,18,13,15,871.0,92.0,3.2,26.0,663.5,966.99,717.38
2016,10,18,13,30,865.0,91.0,3.2,26.0,645.0,941.82,701.6
2016,10,18,13,45,852.0,91.0,3.2,26.0,618.0,908.27,680.19
2016,10,18,14,0,839.0,91.0,3.2,26.0,591.0,882.64,664.17
2016,10,18,14,15,825.5,89.0,3.15,26.0,558.0,840.85,636.63
2016,10,18,14,30,812.0,87.0,3.1,26.0,525.0,797.04,607.57
2016,10,18,14,45,789.5,85.5,3.05,26.0,485.5,744.89,572.32
2016,10,18,15,0,767.0,84.0,3.0,26.0,446.0,691.92,536.01
2016,10,18,15,15,741.0,80.5,2.8,25.5,402.5,633.8,495.14
2016,10,18,15,30,715.0,77.0,2.6,25.0,359.0,578.66,454.27
2016,10,18,15,45,678.5,72.0,2.45,25.0,312.5,513.35,403.94
2016,10,18,16,0,642.0,67.0,2.3,25.0,266.0,450.19,353.79
2016,10,18,16,15,587.5,60.5,2.1,24.0,218.0,378.94,296.95
2016,10,18,16,30,533.0,54.0,1.9,23.0,170.0,312.63,241.95
2016,10,18,16,45,452.5,44.5,1.75,22.5,124.5,238.68,179.36
2016,10,18,17,0,372.0,35.0,1.6,22.0,79.0,173.83,122.64
2016,10,18,17,15,186.0,17.5,1.6,21.5,39.5,78.78,32.75
2016,10,18,17,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,137.5,14.5,1.1,15.5,26.5,42.55,0.0
2016,10,19,7,0,275.0,29.0,1.2,16.0,53.0,125.57,79.87
2016,10,19,7,15,377.0,40.0,1.25,16.5,96.5,191.15,142.68
2016,10,19,7,30,479.0,51.0,1.3,17.0,140.0,268.56,209.35
2016,10,19,7,45,544.5,58.5,1.4,17.5,188.0,336.87,268.13
2016,10,19,8,0,610.0,66.0,1.5,18.0,236.0,411.62,330.23
2016,10,19,8,15,652.5,71.5,1.4,18.5,284.0,476.92,382.18
2016,10,19,8,30,695.0,77.0,1.3,19.0,332.0,545.22,434.06
2016,10,19,8,45,726.5,80.0,1.25,20.0,377.0,605.74,477.36
2016,10,19,9,0,758.0,83.0,1.2,21.0,422.0,664.31,517.3
2016,10,19,9,15,778.5,86.0,1.25,22.0,462.5,717.97,551.71
2016,10,19,9,30,799.0,89.0,1.3,23.0,503.0,770.88,584.72
2016,10,19,9,45,826.0,87.0,1.4,24.0,540.0,822.42,616.59
2016,10,19,10,0,853.0,85.0,1.5,25.0,577.0,862.95,640.54
2016,10,19,10,15,863.0,86.5,1.35,25.5,605.0,900.04,660.07
2016,10,19,10,30,873.0,88.0,1.2,26.0,633.0,934.53,677.28
2016,10,19,10,45,879.0,89.5,1.1,26.5,653.5,962.37,690.58
2016,10,19,11,0,885.0,91.0,1.0,27.0,674.0,987.06,701.68
2016,10,19,11,15,889.0,91.5,0.9,27.0,687.5,1005.29,710.01
2016,10,19,11,30,893.0,92.0,0.8,27.0,701.0,1020.06,716.21
2016,10,19,11,45,893.0,93.0,0.7,27.5,706.0,1027.79,716.76
2016,10,19,12,0,893.0,94.0,0.6,28.0,711.0,1031.86,715.24
2016,10,19,12,15,892.0,94.0,0.65,28.0,707.5,1030.08,715.3
2016,10,19,12,30,891.0,94.0,0.7,28.0,704.0,1024.64,713.41
2016,10,19,12,45,888.0,93.0,0.75,28.0,693.0,1012.4,707.58
2016,10,19,13,0,885.0,92.0,0.8,28.0,682.0,996.63,699.77
2016,10,19,13,15,878.5,91.0,0.85,28.0,663.0,974.0,687.83
2016,10,19,13,30,872.0,90.0,0.9,28.0,644.0,948.18,673.95
2016,10,19,13,45,629.0,164.0,1.0,28.0,555.5,801.3,583.14
2016,10,19,14,0,386.0,238.0,1.1,28.0,467.0,611.92,455.11
2016,10,19,14,15,604.0,161.5,1.1,28.0,496.0,734.23,545.4
2016,10,19,14,30,822.0,85.0,1.1,28.0,525.0,803.81,592.11
2016,10,19,14,45,801.5,83.0,1.1,28.0,485.5,752.3,558.36
2016,10,19,15,0,781.0,81.0,1.1,28.0,446.0,699.82,524.72
2016,10,19,15,15,755.0,77.5,1.05,27.5,402.0,641.11,486.15
2016,10,19,15,30,729.0,74.0,1.0,27.0,358.0,582.6,445.23
2016,10,19,15,45,690.5,69.5,1.0,27.0,311.0,518.57,398.26
2016,10,19,16,0,652.0,65.0,1.0,27.0,264.0,454.3,349.43
2016,10,19,16,15,596.5,58.5,0.95,26.0,216.0,382.02,293.71
2016,10,19,16,30,541.0,52.0,0.9,25.0,168.0,314.81,239.53
2016,10,19,16,45,453.0,43.0,0.9,24.5,122.0,238.04,176.2
2016,10,19,17,0,365.0,34.0,0.9,24.0,76.0,171.22,118.76
2016,10,19,17,15,182.5,17.0,0.9,23.0,38.0,77.01,25.2
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
