Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,6,45,103.0,9.0,0.9,11.5,14.5,32.99,0.0
2016,10,30,7,0,206.0,18.0,0.9,12.0,29.0,94.15,0.0
2016,10,30,7,15,329.5,29.5,1.1,12.5,68.5,174.59,126.51
2016,10,30,7,30,453.0,41.0,1.3,13.0,108.0,259.94,204.45
2016,10,30,7,45,527.5,48.5,1.5,14.0,154.5,331.56,267.42
2016,10,30,8,0,602.0,56.0,1.7,15.0,201.0,410.65,334.38
2016,10,30,8,15,649.5,61.5,1.65,15.5,247.5,478.39,389.94
2016,10,30,8,30,697.0,67.0,1.6,16.0,294.0,549.64,445.8
2016,10,30,8,45,515.0,110.0,1.6,17.0,291.0,499.84,404.59
2016,10,30,9,0,333.0,153.0,1.6,18.0,288.0,421.41,340.66
2016,10,30,9,15,569.5,117.0,1.7,18.5,375.0,607.34,485.27
2016,10,30,9,30,806.0,81.0,1.8,19.0,462.0,780.27,608.37
2016,10,30,9,45,628.5,136.5,1.95,20.0,447.0,726.85,566.31
2016,10,30,10,0,451.0,192.0,2.1,21.0,432.0,643.26,501.62
2016,10,30,10,15,413.0,213.5,2.25,22.0,442.0,646.51,501.66
2016,10,30,10,30,375.0,235.0,2.4,23.0,452.0,625.23,483.75
2016,10,30,10,45,628.0,162.0,2.55,24.0,540.0,831.7,632.31
2016,10,30,11,0,881.0,89.0,2.7,25.0,628.0,990.98,735.82
2016,10,30,11,15,581.0,188.0,2.75,25.0,546.5,826.02,622.95
2016,10,30,11,30,281.0,287.0,2.8,25.0,465.0,616.36,469.36
2016,10,30,11,45,423.5,246.5,2.85,25.5,517.0,741.13,561.81
2016,10,30,12,0,566.0,206.0,2.9,26.0,569.0,844.27,634.85
2016,10,30,12,15,589.5,197.0,2.95,26.0,573.0,857.42,643.77
2016,10,30,12,30,613.0,188.0,3.0,26.0,577.0,877.32,657.75
2016,10,30,12,45,570.5,198.0,3.05,26.0,555.5,830.14,625.78
2016,10,30,13,0,528.0,208.0,3.1,26.0,534.0,790.74,598.6
2016,10,30,13,15,451.0,224.0,3.05,26.0,496.5,722.68,549.71
2016,10,30,13,30,374.0,240.0,3.0,26.0,459.0,634.12,486.07
2016,10,30,13,45,304.5,240.5,2.95,26.0,414.0,560.5,432.15
2016,10,30,14,0,235.0,241.0,2.9,26.0,369.0,468.68,363.97
2016,10,30,14,15,396.0,192.0,2.7,25.5,391.5,586.0,455.44
2016,10,30,14,30,557.0,143.0,2.5,25.0,414.0,651.26,506.56
2016,10,30,14,45,626.0,113.5,2.4,25.0,394.5,659.98,513.58
2016,10,30,15,0,695.0,84.0,2.3,25.0,375.0,650.61,507.43
2016,10,30,15,15,702.5,76.0,2.1,24.5,343.5,614.11,481.63
2016,10,30,15,30,710.0,68.0,1.9,24.0,312.0,571.78,450.09
2016,10,30,15,45,668.5,63.0,1.75,23.5,266.0,507.12,400.36
2016,10,30,16,0,627.0,58.0,1.6,23.0,220.0,441.89,348.58
2016,10,30,16,15,560.5,51.0,1.5,22.0,173.0,364.79,286.42
2016,10,30,16,30,494.0,44.0,1.4,21.0,126.0,294.01,226.91
2016,10,30,16,45,384.5,33.5,1.35,20.0,84.0,209.66,154.85
2016,10,30,17,0,275.0,23.0,1.3,19.0,42.0,133.03,66.69
2016,10,30,17,15,137.5,11.5,1.3,18.5,21.0,47.01,0.0
2016,10,30,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,43.5,9.5,1.6,12.5,11.5,18.5,0.0
2016,10,31,7,0,87.0,19.0,1.7,13.0,23.0,56.96,0.0
2016,10,31,7,15,188.5,36.0,1.95,13.5,59.0,129.29,92.28
2016,10,31,7,30,290.0,53.0,2.2,14.0,95.0,201.92,158.89
2016,10,31,7,45,364.0,66.0,2.5,15.0,138.5,268.63,217.43
2016,10,31,8,0,438.0,79.0,2.8,16.0,182.0,343.47,281.29
2016,10,31,8,15,489.5,88.0,2.85,16.5,227.0,407.92,335.35
2016,10,31,8,30,541.0,97.0,2.9,17.0,272.0,482.15,395.24
2016,10,31,8,45,582.5,103.0,2.95,17.5,315.5,546.45,445.56
2016,10,31,9,0,624.0,109.0,3.0,18.0,359.0,612.81,495.94
2016,10,31,9,15,651.0,114.0,2.9,18.5,398.0,668.52,536.16
2016,10,31,9,30,678.0,119.0,2.8,19.0,437.0,724.32,574.26
2016,10,31,9,45,700.5,121.5,2.7,19.5,471.0,773.27,606.39
2016,10,31,10,0,723.0,124.0,2.6,20.0,505.0,821.23,637.07
2016,10,31,10,15,736.5,127.0,2.5,20.0,532.5,860.2,662.05
2016,10,31,10,30,750.0,130.0,2.4,20.0,560.0,897.11,685.32
2016,10,31,10,45,756.5,133.0,2.3,20.5,579.5,924.95,700.77
2016,10,31,11,0,763.0,136.0,2.2,21.0,599.0,950.02,714.23
2016,10,31,11,15,768.0,137.0,2.1,21.0,611.5,968.31,724.44
2016,10,31,11,30,773.0,138.0,2.0,21.0,624.0,983.5,732.66
2016,10,31,11,45,567.5,205.0,1.9,21.5,563.5,843.53,635.68
2016,10,31,12,0,362.0,272.0,1.8,22.0,503.0,685.68,520.95
2016,10,31,12,15,324.5,278.5,1.7,22.0,485.0,654.46,498.7
2016,10,31,12,30,287.0,285.0,1.6,22.0,467.0,622.12,474.49
2016,10,31,12,45,284.5,280.0,1.5,22.0,457.5,610.99,466.48
2016,10,31,13,0,282.0,275.0,1.4,22.0,448.0,598.76,457.55
2016,10,31,13,15,512.5,203.5,1.4,22.0,506.0,761.24,577.76
2016,10,31,13,30,743.0,132.0,1.4,22.0,564.0,900.95,672.61
2016,10,31,13,45,711.5,136.5,1.4,22.0,535.0,857.0,642.61
2016,10,31,14,0,680.0,141.0,1.4,22.0,506.0,811.47,613.44
2016,10,31,14,15,660.5,137.0,1.45,22.0,473.5,766.4,584.73
2016,10,31,14,30,641.0,133.0,1.5,22.0,441.0,720.17,554.63
2016,10,31,14,45,498.0,144.0,1.6,22.0,371.5,583.29,456.79
2016,10,31,15,0,355.0,155.0,1.7,22.0,302.0,447.48,355.54
2016,10,31,15,15,315.5,147.5,1.75,21.5,267.5,395.62,316.99
2016,10,31,15,30,276.0,140.0,1.8,21.0,233.0,346.96,279.27
2016,10,31,15,45,242.5,123.0,1.85,20.5,196.0,294.17,237.45
2016,10,31,16,0,209.0,106.0,1.9,20.0,159.0,244.59,196.99
2016,10,31,16,15,171.0,86.0,1.8,19.5,123.5,192.44,153.3
2016,10,31,16,30,133.0,66.0,1.7,19.0,88.0,144.37,112.17
2016,10,31,16,45,79.5,45.0,1.65,18.5,57.0,85.28,61.73
2016,10,31,17,0,26.0,24.0,1.6,18.0,26.0,36.5,12.96
2016,10,31,17,15,13.0,12.0,1.7,17.5,13.0,13.05,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,3.0,0.9,10.5,3.0,2.36,0.0
2016,11,1,7,0,0.0,6.0,1.0,11.0,6.0,4.54,0.0
2016,11,1,7,15,0.0,19.0,1.05,11.5,19.0,14.48,5.64
2016,11,1,7,30,0.0,32.0,1.1,12.0,32.0,24.46,14.98
2016,11,1,7,45,0.0,48.5,1.2,12.5,48.5,38.52,27.32
2016,11,1,8,0,0.0,65.0,1.3,13.0,65.0,52.7,39.65
2016,11,1,8,15,0.0,81.5,1.3,13.5,81.5,66.87,51.8
2016,11,1,8,30,0.0,98.0,1.3,14.0,98.0,81.1,63.76
2016,11,1,8,45,0.5,115.5,1.35,14.5,116.0,96.77,76.74
2016,11,1,9,0,1.0,133.0,1.4,15.0,134.0,112.6,89.64
2016,11,1,9,15,18.5,159.0,1.45,15.5,168.0,150.58,121.21
2016,11,1,9,30,36.0,185.0,1.5,16.0,202.0,207.13,167.23
2016,11,1,9,45,37.0,200.0,1.55,16.5,218.5,224.28,180.2
2016,11,1,10,0,38.0,215.0,1.6,17.0,235.0,241.67,193.35
2016,11,1,10,15,21.0,196.5,1.65,17.0,207.5,186.67,148.5
2016,11,1,10,30,4.0,178.0,1.7,17.0,180.0,152.06,119.84
2016,11,1,10,45,10.0,198.0,1.8,17.5,204.0,176.67,139.62
2016,11,1,11,0,16.0,218.0,1.9,18.0,228.0,201.87,159.53
2016,11,1,11,15,33.5,243.0,1.95,18.0,264.0,267.38,211.75
2016,11,1,11,30,51.0,268.0,2.0,18.0,300.0,313.76,248.19
2016,11,1,11,45,42.0,262.0,2.05,18.5,288.5,297.58,234.61
2016,11,1,12,0,33.0,256.0,2.1,19.0,277.0,281.44,221.36
2016,11,1,12,15,32.0,255.0,2.1,19.0,275.5,279.3,219.72
2016,11,1,12,30,31.0,254.0,2.1,19.0,274.0,277.23,218.14
2016,11,1,12,45,105.0,269.5,2.15,19.5,334.0,370.08,292.45
2016,11,1,13,0,179.0,285.0,2.2,20.0,394.0,485.12,380.63
2016,11,1,13,15,130.0,271.5,2.2,20.0,349.5,418.62,328.88
2016,11,1,13,30,81.0,258.0,2.2,20.0,305.0,331.56,261.62
2016,11,1,13,45,52.5,231.0,2.2,20.0,261.5,272.85,215.81
2016,11,1,14,0,24.0,204.0,2.2,20.0,218.0,197.47,155.83
2016,11,1,14,15,25.0,193.5,2.2,20.0,206.5,188.5,149.2
2016,11,1,14,30,26.0,183.0,2.2,20.0,195.0,179.59,142.42
2016,11,1,14,45,103.5,178.5,2.2,20.0,221.5,271.39,218.48
2016,11,1,15,0,181.0,174.0,2.2,20.0,248.0,322.6,260.84
2016,11,1,15,15,161.0,159.0,2.1,19.5,220.0,285.0,230.96
2016,11,1,15,30,141.0,144.0,2.0,19.0,192.0,249.2,202.32
2016,11,1,15,45,125.0,124.0,1.9,19.0,161.5,211.58,171.39
2016,11,1,16,0,109.0,104.0,1.8,19.0,131.0,175.56,141.17
2016,11,1,16,15,87.5,82.5,1.6,18.5,101.5,136.42,108.02
2016,11,1,16,30,66.0,61.0,1.4,18.0,72.0,99.39,76.17
2016,11,1,16,45,33.0,41.0,1.2,17.5,46.5,54.82,37.95
2016,11,1,17,0,0.0,21.0,1.0,17.0,21.0,17.27,1.98
2016,11,1,17,15,0.0,10.5,1.0,16.5,10.5,8.26,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,6,45,48.0,8.0,1.15,10.5,10.0,6.29,0.0
2016,11,2,7,0,96.0,16.0,1.2,11.0,20.0,42.54,0.0
2016,11,2,7,15,206.5,31.5,1.4,12.0,55.5,132.14,91.64
2016,11,2,7,30,317.0,47.0,1.6,13.0,91.0,208.25,163.59
2016,11,2,7,45,398.5,58.0,1.8,14.0,135.0,280.31,226.78
2016,11,2,8,0,480.0,69.0,2.0,15.0,179.0,360.44,294.9
2016,11,2,8,15,531.5,76.5,2.0,15.5,223.5,427.23,350.54
2016,11,2,8,30,583.0,84.0,2.0,16.0,268.0,497.93,407.21
2016,11,2,8,45,624.0,89.0,2.0,17.0,311.5,562.26,456.06
2016,11,2,9,0,665.0,94.0,2.0,18.0,355.0,628.59,504.5
2016,11,2,9,15,690.5,98.0,2.0,18.5,393.5,683.31,542.63
2016,11,2,9,30,716.0,102.0,2.0,19.0,432.0,737.93,579.49
2016,11,2,9,45,736.0,104.5,2.0,20.0,466.0,785.64,609.41
2016,11,2,10,0,756.0,107.0,2.0,21.0,500.0,832.18,637.84
2016,11,2,10,15,769.0,109.5,1.85,21.5,527.0,870.79,659.98
2016,11,2,10,30,782.0,112.0,1.7,22.0,554.0,900.68,675.7
2016,11,2,10,45,791.0,113.5,1.6,23.0,574.0,929.6,689.75
2016,11,2,11,0,800.0,115.0,1.5,24.0,594.0,955.73,701.64
2016,11,2,11,15,805.0,116.0,1.35,24.0,606.5,974.33,710.42
2016,11,2,11,30,810.0,117.0,1.2,24.0,619.0,989.72,717.03
2016,11,2,11,45,812.5,117.0,1.05,24.5,624.0,998.14,717.72
2016,11,2,12,0,815.0,117.0,0.9,25.0,629.0,1003.16,716.27
2016,11,2,12,15,813.5,116.5,0.8,25.0,625.5,1000.08,712.26
2016,11,2,12,30,812.0,116.0,0.7,25.0,622.0,993.59,706.35
2016,11,2,12,45,801.0,118.0,0.6,25.5,609.5,976.93,693.0
2016,11,2,13,0,790.0,120.0,0.5,26.0,597.0,957.11,678.04
2016,11,2,13,15,781.5,118.5,0.5,26.0,578.5,932.94,664.07
2016,11,2,13,30,773.0,117.0,0.5,26.0,560.0,913.16,652.93
2016,11,2,13,45,761.0,114.5,0.55,26.0,534.0,878.95,633.62
2016,11,2,14,0,749.0,112.0,0.6,26.0,508.0,842.49,612.79
2016,11,2,14,15,731.5,109.0,0.6,26.0,476.0,798.59,585.93
2016,11,2,14,30,714.0,106.0,0.6,26.0,444.0,753.27,557.8
2016,11,2,14,45,690.5,101.5,0.65,26.0,406.0,700.28,524.67
2016,11,2,15,0,667.0,97.0,0.7,26.0,368.0,646.95,490.43
2016,11,2,15,15,633.5,91.5,0.65,25.5,326.5,585.34,447.99
2016,11,2,15,30,600.0,86.0,0.6,25.0,285.0,524.96,404.9
2016,11,2,15,45,556.0,78.0,0.6,24.5,240.5,457.1,355.02
2016,11,2,16,0,512.0,70.0,0.6,24.0,196.0,392.33,305.33
2016,11,2,16,15,442.0,60.0,0.65,23.0,152.0,315.87,245.27
2016,11,2,16,30,372.0,50.0,0.7,22.0,108.0,246.18,188.03
2016,11,2,16,45,272.0,36.0,0.8,21.5,70.0,167.92,121.14
2016,11,2,17,0,172.0,22.0,0.9,21.0,32.0,95.02,24.74
2016,11,2,17,15,86.0,11.0,0.95,20.5,16.0,32.82,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,69.0,7.5,1.05,12.5,10.0,0.0,0.0
2016,11,3,7,0,138.0,15.0,1.1,13.0,20.0,55.05,0.0
2016,11,3,7,15,264.0,27.5,1.3,13.5,56.0,150.17,101.25
2016,11,3,7,30,390.0,40.0,1.5,14.0,92.0,234.77,183.16
2016,11,3,7,45,464.0,49.0,1.75,15.0,136.0,304.5,244.92
2016,11,3,8,0,538.0,58.0,2.0,16.0,180.0,381.73,310.78
2016,11,3,8,15,529.0,71.0,2.0,16.5,212.5,420.86,344.19
2016,11,3,8,30,520.0,84.0,2.0,17.0,245.0,457.94,374.29
2016,11,3,8,45,473.5,107.0,2.0,17.5,270.5,471.01,383.87
2016,11,3,9,0,427.0,130.0,2.0,18.0,296.0,485.28,393.37
2016,11,3,9,15,515.5,124.5,2.15,19.0,345.5,567.67,456.29
2016,11,3,9,30,604.0,119.0,2.3,20.0,395.0,665.49,527.65
2016,11,3,9,45,687.0,109.0,2.5,21.0,445.0,749.54,585.74
2016,11,3,10,0,770.0,99.0,2.7,22.0,495.0,830.12,639.91
2016,11,3,10,15,782.5,101.0,2.7,22.5,522.0,867.9,663.09
2016,11,3,10,30,795.0,103.0,2.7,23.0,549.0,903.43,684.79
2016,11,3,10,45,803.5,104.5,2.75,23.5,569.0,932.05,702.03
2016,11,3,11,0,812.0,106.0,2.8,24.0,589.0,957.83,717.37
2016,11,3,11,15,817.0,106.5,2.75,24.0,601.5,975.95,728.17
2016,11,3,11,30,822.0,107.0,2.7,24.0,614.0,990.85,736.97
2016,11,3,11,45,824.5,107.0,2.7,24.5,618.5,999.29,740.67
2016,11,3,12,0,827.0,107.0,2.7,25.0,623.0,1004.32,742.33
2016,11,3,12,15,826.0,107.0,2.65,25.0,620.0,1002.32,740.54
2016,11,3,12,30,825.0,107.0,2.6,25.0,617.0,996.89,736.73
2016,11,3,12,45,724.0,138.0,2.55,25.5,580.0,931.09,691.78
2016,11,3,13,0,623.0,169.0,2.5,26.0,543.0,854.21,639.51
2016,11,3,13,15,616.0,164.5,2.45,26.0,525.0,830.72,624.47
2016,11,3,13,30,609.0,160.0,2.4,26.0,507.0,804.84,607.36
2016,11,3,13,45,445.5,192.5,2.4,26.0,440.5,662.62,506.49
2016,11,3,14,0,282.0,225.0,2.4,26.0,374.0,516.87,399.23
2016,11,3,14,15,403.0,186.0,2.3,25.5,383.5,588.38,456.25
2016,11,3,14,30,524.0,147.0,2.2,25.0,393.0,631.15,490.67
2016,11,3,14,45,593.0,121.0,2.15,25.0,377.5,644.06,501.21
2016,11,3,15,0,662.0,95.0,2.1,25.0,362.0,641.67,500.51
2016,11,3,15,15,628.0,89.5,1.9,24.5,320.0,579.99,455.2
2016,11,3,15,30,594.0,84.0,1.7,24.0,278.0,519.6,409.81
2016,11,3,15,45,546.5,76.5,1.5,23.5,234.0,450.43,356.33
2016,11,3,16,0,499.0,69.0,1.3,23.0,190.0,384.7,303.76
2016,11,3,16,15,427.5,59.0,1.25,22.0,146.5,308.15,241.96
2016,11,3,16,30,356.0,49.0,1.2,21.0,103.0,238.56,183.63
2016,11,3,16,45,252.0,35.0,1.15,20.5,66.0,159.65,115.05
2016,11,3,17,0,148.0,21.0,1.1,20.0,29.0,85.48,11.93
2016,11,3,17,15,74.0,10.5,1.1,19.5,14.5,29.18,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,65.0,7.0,3.7,13.0,9.5,0.0,0.0
2016,11,4,7,0,130.0,14.0,3.6,13.0,19.0,51.94,0.0
2016,11,4,7,15,263.0,27.0,3.65,13.0,55.5,148.68,97.66
2016,11,4,7,30,396.0,40.0,3.7,13.0,92.0,237.87,186.93
2016,11,4,7,45,497.5,46.5,3.8,13.5,139.0,318.91,259.52
2016,11,4,8,0,599.0,53.0,3.9,14.0,186.0,410.04,338.54
2016,11,4,8,15,650.5,58.5,4.0,14.5,233.0,479.93,398.28
2016,11,4,8,30,702.0,64.0,4.1,15.0,280.0,549.98,456.13
2016,11,4,8,45,748.0,65.5,4.25,15.5,326.0,618.96,511.37
2016,11,4,9,0,794.0,67.0,4.4,16.0,372.0,689.92,564.78
2016,11,4,9,15,817.5,69.5,4.35,16.0,412.5,746.1,605.64
2016,11,4,9,30,841.0,72.0,4.3,16.0,453.0,801.69,645.24
2016,11,4,9,45,869.0,70.0,4.3,16.5,490.0,845.32,674.36
2016,11,4,10,0,897.0,68.0,4.3,17.0,527.0,896.49,708.51
2016,11,4,10,15,908.5,69.5,4.2,17.0,555.5,935.58,734.39
2016,11,4,10,30,920.0,71.0,4.1,17.0,584.0,972.08,758.21
2016,11,4,10,45,929.0,71.5,4.05,17.5,605.0,1002.05,776.12
2016,11,4,11,0,938.0,72.0,4.0,18.0,626.0,1028.88,791.79
2016,11,4,11,15,943.0,72.5,3.95,18.0,639.5,1048.38,803.93
2016,11,4,11,30,948.0,73.0,3.9,18.0,653.0,1064.31,813.78
2016,11,4,11,45,951.0,73.0,3.85,18.5,658.5,1073.89,817.9
2016,11,4,12,0,954.0,73.0,3.8,19.0,664.0,1079.71,819.67
2016,11,4,12,15,953.5,72.5,3.7,19.0,661.0,1077.49,817.37
2016,11,4,12,30,953.0,72.0,3.6,19.0,658.0,1071.45,812.76
2016,11,4,12,45,952.5,70.5,3.55,19.0,647.0,1060.35,805.35
2016,11,4,13,0,952.0,69.0,3.5,19.0,636.0,1045.51,795.61
2016,11,4,13,15,945.5,68.0,3.4,19.0,617.0,1021.75,779.59
2016,11,4,13,30,939.0,67.0,3.3,19.0,598.0,994.63,761.45
2016,11,4,13,45,931.0,65.5,3.25,19.5,571.5,962.27,738.74
2016,11,4,14,0,923.0,64.0,3.2,20.0,545.0,926.97,714.07
2016,11,4,14,15,909.5,62.5,3.1,19.5,511.5,884.11,686.38
2016,11,4,14,30,896.0,61.0,3.0,19.0,478.0,839.11,656.87
2016,11,4,14,45,878.0,58.5,2.95,19.0,438.5,787.34,621.13
2016,11,4,15,0,860.0,56.0,2.9,19.0,399.0,734.34,583.92
2016,11,4,15,15,832.5,53.5,2.7,18.5,355.0,673.66,540.52
2016,11,4,15,30,805.0,51.0,2.5,18.0,311.0,613.31,495.92
2016,11,4,15,45,764.0,47.5,2.35,18.0,264.0,549.13,444.11
2016,11,4,16,0,723.0,44.0,2.2,18.0,217.0,481.36,387.79
2016,11,4,16,15,657.0,38.5,1.95,17.0,169.0,401.21,320.69
2016,11,4,16,30,591.0,33.0,1.7,16.0,121.0,327.02,255.72
2016,11,4,16,45,470.5,25.0,1.5,15.0,78.5,235.15,171.87
2016,11,4,17,0,350.0,17.0,1.3,14.0,36.0,148.85,3.95
2016,11,4,17,15,175.0,8.5,1.3,13.5,18.0,56.48,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,114.0,6.5,1.4,4.5,10.0,0.0,0.0
2016,11,5,7,0,228.0,13.0,1.5,5.0,20.0,82.31,0.0
2016,11,5,7,15,375.5,23.0,1.6,5.5,59.5,182.21,118.32
2016,11,5,7,30,523.0,33.0,1.7,6.0,99.0,281.91,225.0
2016,11,5,7,45,601.5,39.5,1.85,7.0,146.5,358.9,295.86
2016,11,5,8,0,680.0,46.0,2.0,8.0,194.0,443.25,369.71
2016,11,5,8,15,727.5,50.5,1.95,8.5,242.0,513.91,429.81
2016,11,5,8,30,775.0,55.0,1.9,9.0,290.0,587.72,489.62
2016,11,5,8,45,806.5,58.0,1.85,10.0,335.0,651.36,537.52
2016,11,5,9,0,838.0,61.0,1.8,11.0,380.0,715.76,582.26
2016,11,5,9,15,859.5,63.5,1.65,11.5,421.0,764.29,613.79
2016,11,5,9,30,881.0,66.0,1.5,12.0,462.0,819.05,648.66
2016,11,5,9,45,897.0,67.5,1.4,13.0,497.0,866.7,676.5
2016,11,5,10,0,913.0,69.0,1.3,14.0,532.0,912.51,702.12
2016,11,5,10,15,923.5,70.5,1.1,14.0,560.0,951.13,722.94
2016,11,5,10,30,934.0,72.0,0.9,14.0,588.0,987.04,741.05
2016,11,5,10,45,940.5,73.0,0.75,14.5,609.0,1015.51,753.24
2016,11,5,11,0,947.0,74.0,0.6,15.0,630.0,1040.71,762.95
2016,11,5,11,15,951.0,74.5,0.5,15.0,643.0,1059.32,770.97
2016,11,5,11,30,955.0,75.0,0.4,15.0,656.0,1074.32,776.85
2016,11,5,11,45,956.5,75.5,0.3,15.5,660.5,1083.06,777.61
2016,11,5,12,0,958.0,76.0,0.2,16.0,665.0,1088.0,776.47
2016,11,5,12,15,956.5,75.5,0.25,16.0,661.5,1084.76,775.62
2016,11,5,12,30,955.0,75.0,0.3,16.0,658.0,1077.72,772.85
2016,11,5,12,45,952.5,74.0,0.35,16.5,646.5,1065.25,765.58
2016,11,5,13,0,950.0,73.0,0.4,17.0,635.0,1049.1,756.29
2016,11,5,13,15,943.0,72.5,0.45,17.0,615.5,1025.56,743.96
2016,11,5,13,30,936.0,72.0,0.5,17.0,596.0,998.7,729.64
2016,11,5,13,45,925.5,70.5,0.55,17.5,569.0,964.14,709.01
2016,11,5,14,0,915.0,69.0,0.6,18.0,542.0,926.78,686.49
2016,11,5,14,15,900.5,67.5,0.6,17.5,508.5,883.36,661.22
2016,11,5,14,30,886.0,66.0,0.6,17.0,475.0,837.9,634.16
2016,11,5,14,45,865.0,64.0,0.6,17.0,435.5,784.82,600.17
2016,11,5,15,0,844.0,62.0,0.6,17.0,396.0,738.16,569.95
2016,11,5,15,15,815.0,59.0,0.55,16.5,351.5,675.72,527.92
2016,11,5,15,30,786.0,56.0,0.5,16.0,307.0,613.66,484.23
2016,11,5,15,45,741.5,52.0,0.5,16.0,259.5,541.56,429.63
2016,11,5,16,0,697.0,48.0,0.5,16.0,212.0,472.11,374.64
2016,11,5,16,15,628.0,42.0,0.55,15.0,164.5,390.99,309.61
2016,11,5,16,30,559.0,36.0,0.6,14.0,117.0,315.98,245.96
2016,11,5,16,45,434.5,26.5,0.65,13.5,75.0,222.59,161.15
2016,11,5,17,0,310.0,17.0,0.7,13.0,33.0,134.89,0.0
2016,11,5,17,15,155.0,8.5,0.75,12.5,16.5,51.07,0.0
2016,11,5,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,118.5,6.0,1.6,3.5,9.0,0.0,0.0
2016,11,6,7,0,237.0,12.0,1.7,4.0,18.0,84.66,0.0
2016,11,6,7,15,387.5,21.5,1.85,4.5,57.5,185.19,114.73
2016,11,6,7,30,538.0,31.0,2.0,5.0,97.0,287.25,229.63
2016,11,6,7,45,620.0,36.5,2.2,6.0,145.0,365.5,302.59
2016,11,6,8,0,702.0,42.0,2.4,7.0,193.0,451.45,378.58
2016,11,6,8,15,749.0,46.0,2.25,7.5,241.0,522.1,439.07
2016,11,6,8,30,796.0,50.0,2.1,8.0,289.0,595.87,499.0
2016,11,6,8,45,828.5,52.5,1.95,9.0,334.5,653.98,542.11
2016,11,6,9,0,861.0,55.0,1.8,10.0,380.0,718.56,586.57
2016,11,6,9,15,882.0,57.5,1.85,11.0,421.0,774.65,624.48
2016,11,6,9,30,903.0,60.0,1.9,12.0,462.0,829.87,660.75
2016,11,6,9,45,919.5,60.5,2.0,13.5,497.0,877.41,689.87
2016,11,6,10,0,936.0,61.0,2.1,15.0,532.0,923.07,717.06
2016,11,6,10,15,946.0,62.5,2.05,15.5,560.0,961.9,740.05
2016,11,6,10,30,956.0,64.0,2.0,16.0,588.0,997.93,760.82
2016,11,6,10,45,963.0,64.5,2.0,16.5,609.0,1026.72,777.18
2016,11,6,11,0,970.0,65.0,2.0,17.0,630.0,1052.17,791.35
2016,11,6,11,15,973.5,65.5,1.95,17.5,643.0,1070.63,800.23
2016,11,6,11,30,977.0,66.0,1.9,18.0,656.0,1085.37,806.8
2016,11,6,11,45,978.0,66.5,1.85,18.5,661.0,1093.76,809.4
2016,11,6,12,0,979.0,67.0,1.8,19.0,666.0,1098.28,809.72
2016,11,6,12,15,978.0,67.0,1.75,19.0,662.5,1096.18,807.57
2016,11,6,12,30,977.0,67.0,1.7,19.0,659.0,1090.2,803.18
2016,11,6,12,45,972.5,66.5,1.7,19.0,647.5,1076.17,794.71
2016,11,6,13,0,968.0,66.0,1.7,19.0,636.0,1058.43,784.07
2016,11,6,13,15,962.0,65.5,1.65,19.0,616.5,1035.6,769.52
2016,11,6,13,30,956.0,65.0,1.6,19.0,597.0,1009.35,752.88
2016,11,6,13,45,946.0,63.5,1.55,19.5,570.0,974.79,729.47
2016,11,6,14,0,936.0,62.0,1.5,20.0,543.0,937.34,704.25
2016,11,6,14,15,922.0,60.5,1.45,19.5,509.0,893.74,677.45
2016,11,6,14,30,908.0,59.0,1.4,19.0,475.0,847.99,648.84
2016,11,6,14,45,888.5,57.0,1.4,19.0,435.5,795.31,614.32
2016,11,6,15,0,869.0,55.0,1.4,19.0,396.0,741.51,578.31
2016,11,6,15,15,840.5,52.5,1.25,18.5,351.5,679.82,535.27
2016,11,6,15,30,812.0,50.0,1.1,18.0,307.0,618.55,491.2
2016,11,6,15,45,769.0,46.5,1.0,17.5,259.5,552.89,440.45
2016,11,6,16,0,726.0,43.0,0.9,17.0,212.0,483.81,385.04
2016,11,6,16,15,657.0,37.5,0.9,16.0,164.0,401.95,318.52
2016,11,6,16,30,588.0,32.0,0.9,15.0,116.0,326.37,253.59
2016,11,6,16,45,460.5,24.0,0.95,14.5,74.0,231.75,165.82
2016,11,6,17,0,333.0,16.0,1.0,14.0,32.0,142.0,0.0
2016,11,6,17,15,166.5,8.0,1.0,13.5,16.0,54.27,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,7,6,45,91.0,5.5,1.95,4.5,7.5,0.0,0.0
2016,11,7,7,0,182.0,11.0,2.1,5.0,15.0,66.62,0.0
2016,11,7,7,15,334.0,21.0,2.25,5.5,52.0,164.08,94.26
2016,11,7,7,30,486.0,31.0,2.4,6.0,89.0,265.07,210.96
2016,11,7,7,45,568.0,37.5,2.55,7.0,135.0,341.57,282.43
2016,11,7,8,0,650.0,44.0,2.7,8.0,181.0,425.93,357.09
2016,11,7,8,15,699.0,48.5,2.75,8.5,227.5,495.8,417.81
2016,11,7,8,30,748.0,53.0,2.8,9.0,274.0,569.04,478.79
2016,11,7,8,45,780.0,56.5,2.85,10.0,318.5,632.23,528.08
2016,11,7,9,0,812.0,60.0,2.9,11.0,363.0,696.33,574.66
2016,11,7,9,15,834.5,62.0,2.9,11.5,402.5,751.59,613.88
2016,11,7,9,30,857.0,64.0,2.9,12.0,442.0,797.66,645.35
2016,11,7,9,45,873.5,66.0,2.9,12.5,476.5,845.43,677.46
2016,11,7,10,0,890.0,68.0,2.9,13.0,511.0,891.49,707.71
2016,11,7,10,15,901.0,69.0,2.8,13.5,539.0,929.18,730.73
2016,11,7,10,30,912.0,70.0,2.7,14.0,567.0,964.3,751.58
2016,11,7,10,45,919.5,71.0,2.65,14.5,588.0,993.21,768.34
2016,11,7,11,0,927.0,72.0,2.6,15.0,609.0,1018.98,782.86
2016,11,7,11,15,932.0,73.0,2.55,15.0,622.0,1038.94,794.89
2016,11,7,11,30,937.0,74.0,2.5,15.0,635.0,1055.39,804.68
2016,11,7,11,45,939.0,74.0,2.45,15.5,640.5,1063.89,807.77
2016,11,7,12,0,941.0,74.0,2.4,16.0,646.0,1068.67,808.6
2016,11,7,12,15,940.5,74.0,2.35,16.0,643.0,1067.15,806.97
2016,11,7,12,30,940.0,74.0,2.3,16.0,640.0,1061.89,803.11
2016,11,7,12,45,937.5,73.0,2.3,16.5,629.0,1049.62,793.94
2016,11,7,13,0,935.0,72.0,2.3,17.0,618.0,1033.72,782.62
2016,11,7,13,15,929.0,71.5,2.25,17.0,599.5,1011.5,768.11
2016,11,7,13,30,923.0,71.0,2.2,17.0,581.0,985.98,751.54
2016,11,7,13,45,913.5,69.5,2.2,17.0,554.5,952.76,730.35
2016,11,7,14,0,904.0,68.0,2.2,17.0,528.0,916.75,707.21
2016,11,7,14,15,890.0,66.0,2.15,17.0,495.0,873.58,678.41
2016,11,7,14,30,876.0,64.0,2.1,17.0,462.0,828.37,647.94
2016,11,7,14,45,855.5,62.0,2.1,17.0,423.0,776.18,612.47
2016,11,7,15,0,835.0,60.0,2.1,17.0,384.0,730.46,581.03
2016,11,7,15,15,805.5,57.0,1.9,16.5,340.5,668.18,536.2
2016,11,7,15,30,776.0,54.0,1.7,16.0,297.0,606.36,490.04
2016,11,7,15,45,731.5,50.0,1.5,15.5,250.0,534.85,433.34
2016,11,7,16,0,687.0,46.0,1.3,15.0,203.0,466.04,376.58
2016,11,7,16,15,614.5,40.0,1.2,14.0,156.5,383.7,307.97
2016,11,7,16,30,542.0,34.0,1.1,13.0,110.0,307.92,241.69
2016,11,7,16,45,408.5,25.0,1.05,12.0,69.0,212.23,151.68
2016,11,7,17,0,275.0,16.0,1.0,11.0,28.0,121.73,0.0
2016,11,7,17,15,137.5,8.0,1.0,10.5,14.0,46.17,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,90.0,5.0,1.0,4.0,7.0,0.0,0.0
2016,11,8,7,0,180.0,10.0,1.0,4.0,14.0,65.4,0.0
2016,11,8,7,15,337.0,20.5,1.1,5.0,51.0,164.21,85.59
2016,11,8,7,30,494.0,31.0,1.2,6.0,88.0,268.79,211.9
2016,11,8,7,45,425.0,49.0,1.3,7.0,114.0,287.82,236.53
2016,11,8,8,0,356.0,67.0,1.4,8.0,140.0,291.32,243.72
2016,11,8,8,15,388.0,79.0,1.5,9.0,177.0,343.16,288.87
2016,11,8,8,30,420.0,91.0,1.6,10.0,214.0,397.73,334.24
2016,11,8,8,45,496.5,93.5,1.7,11.0,261.0,474.35,396.21
2016,11,8,9,0,573.0,96.0,1.8,12.0,308.0,565.89,467.25
2016,11,8,9,15,574.5,108.0,1.85,12.5,340.0,606.57,496.84
2016,11,8,9,30,576.0,120.0,1.9,13.0,372.0,645.55,524.71
2016,11,8,9,45,533.5,143.0,2.0,13.5,390.5,648.67,524.86
2016,11,8,10,0,491.0,166.0,2.1,14.0,409.0,655.8,527.84
2016,11,8,10,15,480.5,179.5,2.1,14.5,428.5,677.13,541.43
2016,11,8,10,30,470.0,193.0,2.1,15.0,448.0,696.02,552.93
2016,11,8,10,45,547.5,175.5,2.15,15.5,482.5,763.18,602.07
2016,11,8,11,0,625.0,158.0,2.2,16.0,517.0,841.48,655.87
2016,11,8,11,15,560.5,185.0,2.2,16.0,512.0,806.99,630.11
2016,11,8,11,30,496.0,212.0,2.2,16.0,507.0,778.73,608.14
2016,11,8,11,45,413.0,236.5,2.2,16.5,484.0,700.77,549.48
2016,11,8,12,0,330.0,261.0,2.2,17.0,461.0,646.13,506.82
2016,11,8,12,15,365.5,251.5,2.15,17.5,471.5,670.8,525.07
2016,11,8,12,30,401.0,242.0,2.1,18.0,482.0,693.78,541.33
2016,11,8,12,45,302.5,255.0,2.05,18.5,434.0,606.16,473.97
2016,11,8,13,0,204.0,268.0,2.0,19.0,386.0,495.88,389.85
2016,11,8,13,15,254.5,251.5,1.95,19.0,394.5,545.91,429.28
2016,11,8,13,30,305.0,235.0,1.9,19.0,403.0,569.46,448.14
2016,11,8,13,45,369.5,210.0,1.9,19.5,403.5,592.61,466.68
2016,11,8,14,0,434.0,185.0,1.9,20.0,404.0,633.02,497.08
2016,11,8,14,15,382.5,181.5,1.7,19.5,365.5,548.52,434.59
2016,11,8,14,30,331.0,178.0,1.5,19.0,327.0,488.26,389.47
2016,11,8,14,45,312.5,166.5,1.3,18.5,298.0,447.78,359.27
2016,11,8,15,0,294.0,155.0,1.1,18.0,269.0,408.08,328.96
2016,11,8,15,15,283.5,138.0,1.1,17.0,237.0,368.4,299.63
2016,11,8,15,30,273.0,121.0,1.1,16.0,205.0,329.13,269.57
2016,11,8,15,45,249.5,104.0,1.15,15.5,171.5,282.36,231.8
2016,11,8,16,0,226.0,87.0,1.2,15.0,138.0,237.66,194.45
2016,11,8,16,15,194.5,68.5,1.25,14.5,105.0,189.1,152.68
2016,11,8,16,30,163.0,50.0,1.3,14.0,72.0,143.68,112.39
2016,11,8,16,45,81.5,33.5,1.4,13.5,44.5,84.36,57.61
2016,11,8,17,0,0.0,17.0,1.5,13.0,17.0,13.38,0.0
2016,11,8,17,15,0.0,8.5,1.55,12.5,8.5,6.69,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,64.5,21.5,1.85,9.5,28.5,55.51,21.69
2016,11,9,7,30,129.0,43.0,2.0,10.0,57.0,118.32,90.85
2016,11,9,7,45,177.0,61.5,2.15,10.5,91.5,168.99,137.28
2016,11,9,8,0,225.0,80.0,2.3,11.0,126.0,224.76,186.77
2016,11,9,8,15,257.5,97.0,2.5,11.5,162.0,274.23,230.03
2016,11,9,8,30,290.0,114.0,2.7,12.0,198.0,326.8,274.77
2016,11,9,8,45,345.5,119.5,2.9,12.5,235.0,399.72,335.2
2016,11,9,9,0,401.0,125.0,3.1,13.0,272.0,463.88,387.34
