Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,9,15,548.0,116.5,3.35,13.5,340.5,587.21,486.53
2016,11,9,9,30,695.0,108.0,3.6,14.0,409.0,730.94,595.81
2016,11,9,9,45,740.5,104.0,3.9,14.5,447.5,792.37,639.76
2016,11,9,10,0,786.0,100.0,4.2,15.0,486.0,853.77,683.57
2016,11,9,10,15,801.5,102.5,4.35,15.0,514.5,889.12,708.72
2016,11,9,10,30,817.0,105.0,4.5,15.0,543.0,928.53,737.1
2016,11,9,10,45,523.0,182.5,4.7,15.5,467.0,747.8,601.98
2016,11,9,11,0,229.0,260.0,4.9,16.0,391.0,510.4,413.18
2016,11,9,11,15,226.0,268.5,5.0,16.0,400.0,520.5,421.59
2016,11,9,11,30,223.0,277.0,5.1,16.0,409.0,529.85,428.55
2016,11,9,11,45,364.0,244.0,5.25,16.0,461.5,660.25,533.23
2016,11,9,12,0,505.0,211.0,5.4,16.0,514.0,792.78,636.53
2016,11,9,12,15,706.0,149.5,5.4,16.0,571.0,939.48,745.9
2016,11,9,12,30,907.0,88.0,5.4,16.0,628.0,1046.58,822.35
2016,11,9,12,45,911.0,84.5,5.4,16.0,618.0,1038.16,816.09
2016,11,9,13,0,915.0,81.0,5.4,16.0,608.0,1026.05,808.13
2016,11,9,13,15,907.5,80.0,5.35,15.5,589.0,1002.15,793.03
2016,11,9,13,30,900.0,79.0,5.3,15.0,570.0,975.1,775.75
2016,11,9,13,45,892.5,76.0,5.25,15.0,543.5,942.53,752.96
2016,11,9,14,0,885.0,73.0,5.2,15.0,517.0,907.14,728.09
2016,11,9,14,15,869.0,71.5,5.15,15.0,484.0,863.58,697.04
2016,11,9,14,30,853.0,70.0,5.1,15.0,451.0,827.05,671.05
2016,11,9,14,45,830.5,67.5,5.1,15.0,412.0,772.84,631.58
2016,11,9,15,0,808.0,65.0,5.1,15.0,373.0,717.83,590.85
2016,11,9,15,15,776.0,61.5,4.95,14.5,329.5,654.29,543.03
2016,11,9,15,30,744.0,58.0,4.8,14.0,286.0,591.46,493.76
2016,11,9,15,45,693.5,53.5,4.7,13.5,239.5,517.06,432.34
2016,11,9,16,0,643.0,49.0,4.6,13.0,193.0,445.93,371.37
2016,11,9,16,15,566.0,42.5,4.3,12.5,147.0,367.07,301.54
2016,11,9,16,30,489.0,36.0,4.0,12.0,101.0,291.81,232.63
2016,11,9,16,45,350.5,25.5,3.75,11.5,62.0,195.38,136.86
2016,11,9,17,0,212.0,15.0,3.5,11.0,23.0,85.5,0.0
2016,11,9,17,15,106.0,7.5,3.35,10.5,11.5,5.9,0.0
2016,11,9,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,10,7,15,228.5,15.5,1.45,3.5,40.0,120.1,43.37
2016,11,10,7,30,457.0,31.0,1.7,4.0,80.0,258.79,204.19
2016,11,10,7,45,547.5,37.5,2.0,5.0,126.0,332.53,275.33
2016,11,10,8,0,638.0,44.0,2.3,6.0,172.0,420.59,353.9
2016,11,10,8,15,690.5,48.5,2.5,6.5,218.5,492.0,416.8
2016,11,10,8,30,743.0,53.0,2.7,7.0,265.0,567.07,480.32
2016,11,10,8,45,780.0,56.0,2.9,8.0,309.5,632.83,532.75
2016,11,10,9,0,817.0,59.0,3.1,9.0,354.0,699.91,582.85
2016,11,10,9,15,840.5,61.5,3.1,9.5,394.0,756.71,623.74
2016,11,10,9,30,864.0,64.0,3.1,10.0,434.0,804.38,656.78
2016,11,10,9,45,886.0,63.5,3.1,11.0,469.0,853.77,689.18
2016,11,10,10,0,908.0,63.0,3.1,12.0,504.0,901.8,719.78
2016,11,10,10,15,918.5,64.0,3.0,12.5,532.0,939.5,742.95
2016,11,10,10,30,929.0,65.0,2.9,13.0,560.0,974.54,763.93
2016,11,10,10,45,937.5,65.0,2.8,13.5,580.5,1003.47,780.34
2016,11,10,11,0,946.0,65.0,2.7,14.0,601.0,1029.25,794.43
2016,11,10,11,15,950.5,65.5,2.55,14.5,614.0,1048.35,803.33
2016,11,10,11,30,955.0,66.0,2.4,15.0,627.0,1063.89,809.78
2016,11,10,11,45,957.5,65.5,2.3,15.5,632.0,1072.4,812.17
2016,11,10,12,0,960.0,65.0,2.2,16.0,637.0,1077.15,812.24
2016,11,10,12,15,959.5,65.0,2.05,16.0,634.0,1075.69,809.19
2016,11,10,12,30,959.0,65.0,1.9,16.0,631.0,1070.44,803.8
2016,11,10,12,45,957.0,64.0,1.75,16.5,620.0,1058.58,792.73
2016,11,10,13,0,955.0,63.0,1.6,17.0,609.0,1043.04,779.47
2016,11,10,13,15,949.0,62.0,1.5,17.0,590.5,1019.96,763.72
2016,11,10,13,30,943.0,61.0,1.4,17.0,572.0,993.52,745.96
2016,11,10,13,45,934.5,59.5,1.3,17.0,546.0,960.88,724.18
2016,11,10,14,0,926.0,58.0,1.2,17.0,520.0,925.33,700.51
2016,11,10,14,15,912.5,56.5,1.1,17.0,487.0,882.71,672.02
2016,11,10,14,30,899.0,55.0,1.0,17.0,454.0,837.96,641.92
2016,11,10,14,45,879.5,53.0,0.95,17.0,415.0,785.86,607.14
2016,11,10,15,0,860.0,51.0,0.9,17.0,376.0,732.68,571.01
2016,11,10,15,15,831.5,48.5,0.8,16.5,332.5,671.6,528.72
2016,11,10,15,30,803.0,46.0,0.7,16.0,289.0,610.98,485.52
2016,11,10,15,45,759.5,42.5,0.65,16.0,243.0,540.49,430.91
2016,11,10,16,0,716.0,39.0,0.6,16.0,197.0,477.26,379.22
2016,11,10,16,15,644.0,34.0,0.75,15.0,150.5,395.08,313.11
2016,11,10,16,30,572.0,29.0,0.9,14.0,104.0,319.54,247.91
2016,11,10,16,45,437.0,21.0,1.05,13.0,64.0,221.58,149.74
2016,11,10,17,0,302.0,13.0,1.2,12.0,24.0,115.7,0.0
2016,11,10,17,15,151.0,6.5,1.2,11.0,12.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,11,7,15,253.0,14.0,1.2,4.0,41.0,125.2,31.13
2016,11,11,7,30,506.0,28.0,1.3,5.0,82.0,272.41,212.13
2016,11,11,7,45,594.0,34.0,1.45,6.5,128.0,352.33,288.29
2016,11,11,8,0,682.0,40.0,1.6,8.0,174.0,440.64,365.33
2016,11,11,8,15,730.5,44.5,1.7,9.0,221.0,511.61,425.83
2016,11,11,8,30,779.0,49.0,1.8,10.0,268.0,585.89,486.15
2016,11,11,8,45,810.0,51.5,1.95,11.0,311.5,642.01,529.35
2016,11,11,9,0,841.0,54.0,2.1,12.0,355.0,704.4,574.52
2016,11,11,9,15,861.0,56.5,2.25,12.5,394.5,758.63,613.32
2016,11,11,9,30,881.0,59.0,2.4,13.0,434.0,812.01,650.72
2016,11,11,9,45,895.5,60.0,2.55,14.0,467.0,857.49,680.49
2016,11,11,10,0,910.0,61.0,2.7,15.0,500.0,901.08,708.45
2016,11,11,10,15,918.0,62.0,2.65,15.5,526.5,936.52,729.92
2016,11,11,10,30,926.0,63.0,2.6,16.0,553.0,969.17,749.23
2016,11,11,10,45,929.0,64.5,2.6,16.5,572.0,994.67,763.95
2016,11,11,11,0,932.0,66.0,2.6,17.0,591.0,1016.83,776.43
2016,11,11,11,15,934.0,66.5,2.55,17.5,602.5,1033.22,784.55
2016,11,11,11,30,936.0,67.0,2.5,18.0,614.0,1046.05,790.4
2016,11,11,11,45,787.0,114.5,2.5,18.5,577.0,972.03,738.73
2016,11,11,12,0,638.0,162.0,2.5,19.0,540.0,884.76,678.23
2016,11,11,12,15,615.0,168.5,2.45,19.0,531.5,867.34,666.6
2016,11,11,12,30,592.0,175.0,2.4,19.0,523.0,837.66,645.86
2016,11,11,12,45,526.5,193.0,2.4,19.0,498.5,786.7,609.9
2016,11,11,13,0,461.0,211.0,2.4,19.0,474.0,734.06,571.53
2016,11,11,13,15,391.5,219.0,2.35,19.0,437.0,643.44,505.53
2016,11,11,13,30,322.0,227.0,2.3,19.0,400.0,578.43,456.79
2016,11,11,13,45,442.5,187.0,2.3,19.5,413.0,658.5,518.84
2016,11,11,14,0,563.0,147.0,2.3,20.0,426.0,708.89,557.1
2016,11,11,14,15,692.0,109.0,2.3,19.5,429.0,770.03,602.94
2016,11,11,14,30,821.0,71.0,2.3,19.0,432.0,802.82,628.23
2016,11,11,14,45,791.5,70.0,2.3,19.0,393.5,746.13,588.46
2016,11,11,15,0,762.0,69.0,2.3,19.0,355.0,689.15,548.43
2016,11,11,15,15,729.5,65.0,2.1,18.5,313.0,626.64,503.11
2016,11,11,15,30,697.0,61.0,1.9,18.0,271.0,564.96,456.27
2016,11,11,15,45,637.5,57.5,1.7,17.5,225.0,492.47,398.39
2016,11,11,16,0,578.0,54.0,1.5,17.0,179.0,420.46,338.99
2016,11,11,16,15,499.0,46.0,1.6,16.0,135.0,338.1,270.73
2016,11,11,16,30,420.0,38.0,1.7,15.0,91.0,263.44,205.47
2016,11,11,16,45,210.0,28.0,1.8,14.0,54.5,138.63,90.88
2016,11,11,17,0,0.0,18.0,1.9,13.0,18.0,14.16,0.0
2016,11,11,17,15,0.0,9.0,2.2,13.0,9.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,12,7,15,226.0,15.0,2.9,3.5,38.0,117.65,11.98
2016,11,12,7,30,452.0,30.0,3.2,4.0,76.0,250.01,195.16
2016,11,12,7,45,547.0,37.0,3.5,4.5,121.5,332.16,276.31
2016,11,12,8,0,642.0,44.0,3.8,5.0,167.0,423.23,359.24
2016,11,12,8,15,697.0,48.5,3.85,5.5,214.5,496.42,424.59
2016,11,12,8,30,752.0,53.0,3.9,6.0,262.0,573.44,490.51
2016,11,12,8,45,790.0,56.0,4.0,6.5,307.0,640.3,545.35
2016,11,12,9,0,828.0,59.0,4.1,7.0,352.0,708.53,598.06
2016,11,12,9,15,852.5,61.5,3.95,7.0,393.0,766.52,641.14
2016,11,12,9,30,877.0,64.0,3.8,7.0,434.0,815.45,676.39
2016,11,12,9,45,900.0,64.0,3.65,7.5,470.0,866.76,711.37
2016,11,12,10,0,923.0,64.0,3.5,8.0,506.0,916.74,744.42
2016,11,12,10,15,935.0,65.5,3.35,8.5,534.5,956.89,769.51
2016,11,12,10,30,947.0,67.0,3.2,9.0,563.0,994.42,792.27
2016,11,12,10,45,954.5,68.0,3.1,9.5,584.5,1024.08,809.5
2016,11,12,11,0,962.0,69.0,3.0,10.0,606.0,1050.51,824.33
2016,11,12,11,15,967.0,69.5,2.9,10.0,619.5,1070.37,836.05
2016,11,12,11,30,972.0,70.0,2.8,10.0,633.0,1086.62,845.37
2016,11,12,11,45,974.0,70.0,2.75,10.5,638.5,1095.45,848.75
2016,11,12,12,0,976.0,70.0,2.7,11.0,644.0,1100.46,849.76
2016,11,12,12,15,975.5,70.0,2.65,11.0,641.5,1099.06,848.2
2016,11,12,12,30,975.0,70.0,2.6,11.0,639.0,1093.81,844.3
2016,11,12,12,45,972.5,69.0,2.55,11.5,628.0,1081.41,834.25
2016,11,12,13,0,970.0,68.0,2.5,12.0,617.0,1065.28,821.95
2016,11,12,13,15,964.0,67.5,2.45,12.0,598.0,1042.73,806.99
2016,11,12,13,30,958.0,67.0,2.4,12.0,579.0,1016.78,789.87
2016,11,12,13,45,949.0,65.5,2.4,12.0,552.5,983.46,768.27
2016,11,12,14,0,940.0,64.0,2.4,12.0,526.0,947.21,744.58
2016,11,12,14,15,926.0,62.5,2.35,12.0,492.5,903.87,715.19
2016,11,12,14,30,912.0,61.0,2.3,12.0,459.0,858.39,684.01
2016,11,12,14,45,892.0,58.5,2.25,12.0,420.0,804.9,646.56
2016,11,12,15,0,872.0,56.0,2.2,12.0,381.0,750.32,607.63
2016,11,12,15,15,842.5,53.5,2.0,11.5,336.5,688.16,562.08
2016,11,12,15,30,813.0,51.0,1.8,11.0,292.0,632.31,519.98
2016,11,12,15,45,768.5,47.0,1.6,10.5,245.0,559.19,460.74
2016,11,12,16,0,724.0,43.0,1.4,10.0,198.0,488.68,401.22
2016,11,12,16,15,648.5,37.0,1.3,9.0,150.5,402.78,328.04
2016,11,12,16,30,573.0,31.0,1.2,8.0,103.0,323.71,256.56
2016,11,12,16,45,424.0,22.0,1.1,7.0,62.0,217.05,142.65
2016,11,12,17,0,275.0,13.0,1.0,6.0,21.0,107.22,0.0
2016,11,12,17,15,137.5,6.5,1.0,5.5,10.5,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,15,257.5,13.0,1.25,0.0,38.5,124.9,0.0
2016,11,13,7,30,515.0,26.0,1.4,1.0,77.0,275.11,213.53
2016,11,13,7,45,603.0,32.5,1.55,2.0,123.5,355.73,294.93
2016,11,13,8,0,691.0,39.0,1.7,3.0,170.0,444.97,375.14
2016,11,13,8,15,741.5,43.0,1.6,3.5,217.0,516.92,437.79
2016,11,13,8,30,792.0,47.0,1.5,4.0,264.0,592.31,499.92
2016,11,13,8,45,824.0,50.0,1.45,5.0,308.5,650.22,543.71
2016,11,13,9,0,856.0,53.0,1.4,6.0,353.0,714.56,589.18
2016,11,13,9,15,877.0,55.5,1.3,7.0,393.0,770.13,625.55
2016,11,13,9,30,898.0,58.0,1.2,8.0,433.0,824.9,659.79
2016,11,13,9,45,912.0,59.5,1.1,9.0,467.0,871.17,686.58
2016,11,13,10,0,926.0,61.0,1.0,10.0,501.0,915.48,711.05
2016,11,13,10,15,934.5,62.0,0.95,11.0,528.0,951.82,730.21
2016,11,13,10,30,943.0,63.0,0.9,12.0,555.0,985.37,747.13
2016,11,13,10,45,947.5,64.5,0.9,13.0,574.5,1012.7,760.76
2016,11,13,11,0,952.0,66.0,0.9,14.0,594.0,1036.71,772.19
2016,11,13,11,15,954.5,66.5,0.9,14.0,606.0,1053.93,782.16
2016,11,13,11,30,957.0,67.0,0.9,14.0,618.0,1067.53,790.05
2016,11,13,11,45,955.0,68.0,0.95,14.5,622.0,1073.51,793.01
2016,11,13,12,0,953.0,69.0,1.0,15.0,626.0,1075.72,793.84
2016,11,13,12,15,951.0,69.0,1.0,15.0,622.5,1072.84,792.02
2016,11,13,12,30,949.0,69.0,1.0,15.0,619.0,1066.23,788.09
2016,11,13,12,45,817.5,102.0,1.0,15.0,569.5,979.31,732.47
2016,11,13,13,0,686.0,135.0,1.0,15.0,520.0,884.03,671.03
2016,11,13,13,15,802.0,102.0,1.05,15.0,538.0,939.27,710.97
2016,11,13,13,30,918.0,69.0,1.1,15.0,556.0,981.46,739.94
2016,11,13,13,45,906.5,68.0,1.15,15.5,530.0,947.48,717.45
2016,11,13,14,0,895.0,67.0,1.2,16.0,504.0,910.88,694.1
2016,11,13,14,15,879.0,65.5,1.2,15.5,471.0,867.26,667.45
2016,11,13,14,30,863.0,64.0,1.2,15.0,438.0,821.8,639.06
2016,11,13,14,45,840.0,61.5,1.25,15.0,399.0,767.82,603.48
2016,11,13,15,0,817.0,59.0,1.3,15.0,360.0,720.57,571.84
2016,11,13,15,15,785.0,56.0,1.2,14.5,317.0,657.57,527.07
2016,11,13,15,30,753.0,53.0,1.1,14.0,274.0,595.27,481.22
2016,11,13,15,45,701.0,49.0,1.0,13.5,228.0,520.31,422.18
2016,11,13,16,0,649.0,45.0,0.9,13.0,182.0,448.73,363.38
2016,11,13,16,15,570.0,38.5,0.95,11.5,137.0,364.24,293.73
2016,11,13,16,30,491.0,32.0,1.0,10.0,92.0,286.97,225.63
2016,11,13,16,45,245.5,25.0,1.05,9.0,55.0,151.0,94.86
2016,11,13,17,0,0.0,18.0,1.1,8.0,18.0,14.16,0.0
2016,11,13,17,15,0.0,9.0,1.1,7.5,9.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,15,189.0,14.0,0.85,4.5,32.0,101.35,0.0
2016,11,14,7,30,378.0,28.0,0.9,5.0,64.0,222.81,168.33
2016,11,14,7,45,468.0,36.5,0.95,6.0,106.0,298.28,243.28
2016,11,14,8,0,558.0,45.0,1.0,7.0,148.0,383.45,318.02
2016,11,14,8,15,614.0,50.5,1.0,7.5,192.5,453.42,378.05
2016,11,14,8,30,670.0,56.0,1.0,8.0,237.0,523.93,436.03
2016,11,14,8,45,335.0,65.0,1.0,8.5,155.5,328.6,277.82
2016,11,14,9,0,0.0,74.0,1.0,9.0,74.0,57.59,44.28
2016,11,14,9,15,0.0,99.5,0.85,9.5,99.5,80.44,64.17
2016,11,14,9,30,0.0,125.0,0.7,10.0,125.0,104.02,83.9
2016,11,14,9,45,0.0,109.0,0.55,11.0,109.0,87.51,69.37
2016,11,14,10,0,0.0,93.0,0.4,12.0,93.0,72.52,56.35
2016,11,14,10,15,0.0,98.0,0.35,12.5,98.0,76.64,59.62
2016,11,14,10,30,0.0,103.0,0.3,13.0,103.0,80.79,62.86
2016,11,14,10,45,37.0,173.5,0.25,13.5,194.0,199.16,160.96
2016,11,14,11,0,74.0,244.0,0.2,14.0,285.0,318.28,253.86
2016,11,14,11,15,92.0,254.0,0.25,14.5,306.0,348.54,275.98
2016,11,14,11,30,110.0,264.0,0.3,15.0,327.0,379.29,299.09
2016,11,14,11,45,77.5,254.5,0.4,15.5,299.0,334.48,263.7
2016,11,14,12,0,45.0,245.0,0.5,16.0,271.0,289.6,228.38
2016,11,14,12,15,42.5,241.5,0.5,16.0,266.0,282.85,223.43
2016,11,14,12,30,40.0,238.0,0.5,16.0,261.0,276.22,218.33
2016,11,14,12,45,39.0,233.5,0.55,16.0,255.5,270.07,213.85
2016,11,14,13,0,38.0,229.0,0.6,16.0,250.0,264.07,209.49
2016,11,14,13,15,39.5,223.0,0.6,16.0,244.5,258.89,205.77
2016,11,14,13,30,41.0,217.0,0.6,16.0,239.0,253.81,202.15
2016,11,14,13,45,129.5,215.0,0.6,16.5,278.5,356.39,284.69
2016,11,14,14,0,218.0,213.0,0.6,17.0,318.0,432.42,343.85
2016,11,14,14,15,495.5,147.0,0.55,17.0,366.0,633.1,496.73
2016,11,14,14,30,773.0,81.0,0.5,17.0,414.0,776.53,595.79
2016,11,14,14,45,753.5,77.0,0.45,17.0,377.5,726.03,559.09
2016,11,14,15,0,734.0,73.0,0.4,17.0,341.0,674.67,524.01
2016,11,14,15,15,699.5,68.5,0.3,16.5,299.5,615.86,482.97
2016,11,14,15,30,665.0,64.0,0.2,16.0,258.0,553.83,437.31
2016,11,14,15,45,620.5,57.5,0.1,16.0,214.5,484.72,383.57
2016,11,14,16,0,576.0,51.0,0.0,16.0,171.0,418.7,330.41
2016,11,14,16,15,494.5,43.0,0.15,15.0,128.0,335.13,263.52
2016,11,14,16,30,413.0,35.0,0.3,14.0,85.0,259.64,199.18
2016,11,14,16,45,277.5,23.5,0.45,13.0,50.0,162.64,96.55
2016,11,14,17,0,142.0,12.0,0.6,12.0,15.0,60.01,0.0
2016,11,14,17,15,71.0,6.0,0.65,11.5,7.5,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,15,102.0,18.0,1.2,4.5,27.5,70.69,0.0
2016,11,15,7,30,204.0,36.0,1.3,5.0,55.0,155.71,115.72
2016,11,15,7,45,297.5,51.0,1.4,5.5,96.0,228.94,187.75
2016,11,15,8,0,391.0,66.0,1.5,6.0,137.0,312.9,262.5
2016,11,15,8,15,452.5,77.0,1.45,6.5,181.0,382.68,323.26
2016,11,15,8,30,514.0,88.0,1.4,7.0,225.0,458.14,386.34
2016,11,15,8,45,569.0,93.0,1.4,7.5,268.5,532.03,445.86
2016,11,15,9,0,624.0,98.0,1.4,8.0,312.0,606.76,503.84
2016,11,15,9,15,654.5,103.5,1.45,8.5,351.5,665.49,547.25
2016,11,15,9,30,685.0,109.0,1.5,9.0,391.0,724.56,589.3
2016,11,15,9,45,731.5,106.0,1.55,10.0,428.5,787.89,632.27
2016,11,15,10,0,778.0,103.0,1.6,11.0,466.0,851.27,674.02
2016,11,15,10,15,792.5,105.0,1.65,11.5,494.0,891.12,699.52
2016,11,15,10,30,807.0,107.0,1.7,12.0,522.0,928.86,723.54
2016,11,15,10,45,825.5,106.0,1.75,13.0,544.5,957.41,739.7
2016,11,15,11,0,844.0,105.0,1.8,14.0,567.0,990.73,759.07
2016,11,15,11,15,850.0,105.5,1.8,14.5,580.0,1010.44,769.81
2016,11,15,11,30,856.0,106.0,1.8,15.0,593.0,1026.87,778.57
2016,11,15,11,45,864.0,104.5,1.85,15.5,599.5,1039.62,785.77
2016,11,15,12,0,872.0,103.0,1.9,16.0,606.0,1048.89,790.85
2016,11,15,12,15,871.0,102.5,1.9,16.0,603.0,1046.57,789.24
2016,11,15,12,30,870.0,102.0,1.9,16.0,600.0,1040.69,785.6
2016,11,15,12,45,822.5,117.0,1.95,16.0,581.0,1001.94,760.96
2016,11,15,13,0,775.0,132.0,2.0,16.0,562.0,970.04,741.14
2016,11,15,13,15,766.0,130.0,1.95,16.0,543.5,945.32,724.82
2016,11,15,13,30,757.0,128.0,1.9,16.0,525.0,917.83,706.59
2016,11,15,13,45,755.0,121.0,1.9,16.5,501.0,888.61,686.46
2016,11,15,14,0,753.0,114.0,1.9,17.0,477.0,856.64,664.42
2016,11,15,14,15,733.5,110.5,1.8,16.5,444.5,810.73,633.89
2016,11,15,14,30,714.0,107.0,1.7,16.0,412.0,763.48,602.09
2016,11,15,14,45,696.5,100.0,1.65,16.0,375.5,712.93,566.69
2016,11,15,15,0,679.0,93.0,1.6,16.0,339.0,661.57,530.03
2016,11,15,15,15,641.0,87.0,1.35,15.5,297.0,595.9,480.65
2016,11,15,15,30,603.0,81.0,1.1,15.0,255.0,531.73,430.39
2016,11,15,15,45,556.0,71.5,0.9,14.5,211.0,460.33,373.27
2016,11,15,16,0,509.0,62.0,0.7,14.0,167.0,392.27,316.81
2016,11,15,16,15,425.0,51.5,0.75,13.0,124.0,307.67,246.82
2016,11,15,16,30,341.0,41.0,0.8,12.0,81.0,231.24,179.89
2016,11,15,16,45,214.5,26.0,0.9,11.5,47.0,138.21,78.87
2016,11,15,17,0,88.0,11.0,1.0,11.0,13.0,40.15,0.0
2016,11,15,17,15,44.0,5.5,1.0,10.5,6.5,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,16,7,15,112.5,17.0,1.2,4.0,27.0,56.02,0.0
2016,11,16,7,30,225.0,34.0,1.4,5.0,54.0,162.93,118.99
2016,11,16,7,45,314.5,48.0,1.6,6.0,94.5,234.06,191.36
2016,11,16,8,0,404.0,62.0,1.8,7.0,135.0,315.59,264.07
2016,11,16,8,15,466.0,72.0,1.65,7.5,178.0,387.13,326.24
2016,11,16,8,30,528.0,82.0,1.5,8.0,221.0,464.05,390.17
2016,11,16,8,45,573.5,88.5,1.4,9.0,263.0,530.84,442.64
2016,11,16,9,0,619.0,95.0,1.3,10.0,305.0,599.99,494.43
2016,11,16,9,15,649.5,100.5,1.35,11.0,343.5,658.39,536.33
2016,11,16,9,30,680.0,106.0,1.4,12.0,382.0,717.18,576.76
2016,11,16,9,45,702.5,109.5,1.5,13.0,415.5,766.94,610.01
2016,11,16,10,0,725.0,113.0,1.6,14.0,449.0,815.77,641.97
2016,11,16,10,15,740.5,116.0,1.7,14.5,476.5,856.38,668.8
2016,11,16,10,30,756.0,119.0,1.8,15.0,504.0,895.08,694.12
2016,11,16,10,45,773.0,118.5,1.9,16.0,526.0,928.94,714.59
2016,11,16,11,0,790.0,118.0,2.0,17.0,548.0,960.38,733.27
2016,11,16,11,15,796.5,119.0,2.0,17.0,561.0,980.52,745.85
2016,11,16,11,30,803.0,120.0,2.0,17.0,574.0,997.6,756.58
2016,11,16,11,45,814.0,117.0,2.05,17.5,580.5,1002.84,758.76
2016,11,16,12,0,825.0,114.0,2.1,18.0,587.0,1013.54,764.89
2016,11,16,12,15,824.0,114.0,2.15,18.0,584.5,1011.89,764.32
2016,11,16,12,30,823.0,114.0,2.2,18.0,582.0,1006.83,761.77
2016,11,16,12,45,845.0,103.0,2.25,18.0,576.0,1009.06,764.32
2016,11,16,13,0,867.0,92.0,2.3,18.0,570.0,1006.84,763.97
2016,11,16,13,15,859.0,90.5,2.25,18.0,551.5,982.6,747.85
2016,11,16,13,30,851.0,89.0,2.2,18.0,533.0,955.32,729.97
2016,11,16,13,45,842.0,86.5,2.2,18.5,507.5,923.02,707.88
2016,11,16,14,0,833.0,84.0,2.2,19.0,482.0,888.08,683.97
2016,11,16,14,15,816.0,81.5,2.1,18.5,450.0,843.66,654.92
2016,11,16,14,30,799.0,79.0,2.0,18.0,418.0,797.53,624.33
2016,11,16,14,45,778.0,75.0,1.95,18.0,380.5,744.99,587.86
2016,11,16,15,0,757.0,71.0,1.9,18.0,343.0,691.63,550.11
2016,11,16,15,15,722.5,67.0,1.65,17.5,301.0,627.95,503.41
2016,11,16,15,30,688.0,63.0,1.4,17.0,259.0,570.1,458.92
2016,11,16,15,45,640.5,56.5,1.15,16.5,215.0,498.04,401.24
2016,11,16,16,0,593.0,50.0,0.9,16.0,171.0,429.31,344.11
2016,11,16,16,15,510.0,42.0,0.95,15.0,127.5,343.99,273.76
2016,11,16,16,30,427.0,34.0,1.0,14.0,84.0,266.88,205.68
2016,11,16,16,45,284.0,22.5,1.1,13.0,49.0,164.2,88.97
2016,11,16,17,0,141.0,11.0,1.2,12.0,14.0,59.37,0.0
2016,11,16,17,15,70.5,5.5,1.2,11.5,7.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,193.0,13.0,1.3,5.0,29.0,83.43,0.0
2016,11,17,7,30,386.0,26.0,1.5,6.0,58.0,223.97,159.69
2016,11,17,7,45,483.0,34.0,1.7,7.0,101.0,303.52,246.26
2016,11,17,8,0,580.0,42.0,1.9,8.0,144.0,387.55,321.91
2016,11,17,8,15,638.5,47.5,1.8,8.5,189.0,460.66,385.48
2016,11,17,8,30,697.0,53.0,1.7,9.0,234.0,538.09,449.51
2016,11,17,8,45,733.5,57.0,1.6,10.0,277.0,602.46,499.13
2016,11,17,9,0,770.0,61.0,1.5,11.0,320.0,668.2,545.76
2016,11,17,9,15,795.5,64.0,1.4,12.0,359.0,725.13,583.65
2016,11,17,9,30,821.0,67.0,1.3,13.0,398.0,781.74,619.69
2016,11,17,9,45,844.5,67.5,1.2,14.0,432.5,832.78,650.28
2016,11,17,10,0,868.0,68.0,1.1,15.0,467.0,872.82,672.14
2016,11,17,10,15,880.0,69.5,1.0,15.5,494.5,911.29,693.53
2016,11,17,10,30,892.0,71.0,0.9,16.0,522.0,947.37,712.71
2016,11,17,10,45,899.5,72.0,0.8,16.5,542.5,975.83,726.4
2016,11,17,11,0,907.0,73.0,0.7,17.0,563.0,1001.29,737.92
2016,11,17,11,15,912.0,73.5,0.65,17.5,576.0,1020.43,746.43
2016,11,17,11,30,917.0,74.0,0.6,18.0,589.0,1036.21,752.91
2016,11,17,11,45,919.5,74.0,0.55,18.5,594.0,1045.33,755.34
2016,11,17,12,0,922.0,74.0,0.5,19.0,599.0,1050.88,755.78
2016,11,17,12,15,920.5,74.0,0.5,19.0,596.5,1048.73,754.39
2016,11,17,12,30,919.0,74.0,0.5,19.0,594.0,1042.99,751.09
2016,11,17,12,45,911.5,74.5,0.55,19.0,582.5,1028.28,743.69
2016,11,17,13,0,904.0,75.0,0.6,19.0,571.0,1010.21,734.39
2016,11,17,13,15,897.0,74.0,0.6,19.0,552.5,987.45,721.06
2016,11,17,13,30,890.0,73.0,0.6,19.0,534.0,961.59,705.84
2016,11,17,13,45,882.0,70.5,0.6,19.5,509.0,929.9,685.6
2016,11,17,14,0,874.0,68.0,0.6,20.0,484.0,895.49,663.6
2016,11,17,14,15,858.0,66.5,0.55,20.0,452.0,852.82,636.31
2016,11,17,14,30,842.0,65.0,0.5,20.0,420.0,817.28,613.6
2016,11,17,14,45,822.5,61.5,0.5,20.0,382.5,765.17,580.12
2016,11,17,15,0,803.0,58.0,0.5,20.0,345.0,712.09,545.34
2016,11,17,15,15,770.5,55.0,0.5,19.5,303.0,649.54,503.76
2016,11,17,15,30,738.0,52.0,0.5,19.0,261.0,587.75,460.97
2016,11,17,15,45,691.0,47.0,0.5,18.5,216.5,515.56,406.69
2016,11,17,16,0,644.0,42.0,0.5,18.0,172.0,446.39,351.99
2016,11,17,16,15,563.5,35.5,0.65,17.0,128.0,361.37,283.71
2016,11,17,16,30,483.0,29.0,0.8,16.0,84.0,283.85,215.93
2016,11,17,16,45,335.5,19.5,0.95,15.0,48.5,178.67,90.44
2016,11,17,17,0,188.0,10.0,1.1,14.0,13.0,75.82,0.0
2016,11,17,17,15,94.0,5.0,1.15,13.5,6.5,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,15,174.5,12.5,1.1,7.0,27.0,76.04,0.0
2016,11,18,7,30,349.0,25.0,1.1,8.0,54.0,205.7,141.01
2016,11,18,7,45,445.0,34.5,1.1,9.0,95.5,285.54,228.73
2016,11,18,8,0,541.0,44.0,1.1,10.0,137.0,373.63,305.96
2016,11,18,8,15,601.5,50.0,1.1,10.5,181.5,445.92,367.86
2016,11,18,8,30,662.0,56.0,1.1,11.0,226.0,518.51,427.49
2016,11,18,8,45,699.5,61.0,1.1,12.0,268.5,583.23,477.38
2016,11,18,9,0,737.0,66.0,1.1,13.0,311.0,649.48,524.58
2016,11,18,9,15,764.5,69.5,1.0,13.5,350.0,707.35,563.52
2016,11,18,9,30,792.0,73.0,0.9,14.0,389.0,765.12,600.8
2016,11,18,9,45,811.0,75.5,0.85,15.0,423.0,813.95,630.0
2016,11,18,10,0,830.0,78.0,0.8,16.0,457.0,861.39,657.32
2016,11,18,10,15,843.5,80.0,0.85,17.0,484.5,901.46,680.76
2016,11,18,10,30,857.0,82.0,0.9,18.0,512.0,939.27,702.42
2016,11,18,10,45,867.5,82.5,1.0,19.0,533.0,969.77,720.02
2016,11,18,11,0,878.0,83.0,1.1,20.0,554.0,997.4,735.74
2016,11,18,11,15,883.0,84.0,1.05,20.5,567.0,1004.8,737.05
2016,11,18,11,30,888.0,85.0,1.0,21.0,580.0,1020.93,744.28
2016,11,18,11,45,892.5,84.5,1.0,22.0,586.0,1031.3,747.39
2016,11,18,12,0,897.0,84.0,1.0,23.0,592.0,1038.23,748.55
2016,11,18,12,15,896.0,83.5,0.95,23.0,589.5,1036.03,746.05
2016,11,18,12,30,895.0,83.0,0.9,23.0,587.0,1030.33,741.67
2016,11,18,12,45,893.0,82.0,0.9,23.5,576.5,1019.5,733.97
2016,11,18,13,0,891.0,81.0,0.9,24.0,566.0,1005.27,724.39
2016,11,18,13,15,884.0,80.0,0.9,24.0,548.0,982.81,711.2
2016,11,18,13,30,877.0,79.0,0.9,24.0,530.0,968.64,703.43
2016,11,18,13,45,867.5,77.0,0.95,24.0,505.0,936.07,684.8
2016,11,18,14,0,858.0,75.0,1.0,24.0,480.0,900.83,664.44
2016,11,18,14,15,841.5,72.5,1.0,24.0,448.0,856.34,636.86
2016,11,18,14,30,825.0,70.0,1.0,24.0,416.0,810.06,607.74
2016,11,18,14,45,802.5,67.0,1.0,24.0,378.5,756.8,573.28
2016,11,18,15,0,780.0,64.0,1.0,24.0,341.0,702.79,537.5
2016,11,18,15,15,746.0,60.5,0.95,23.0,299.0,639.38,495.39
2016,11,18,15,30,712.0,57.0,0.9,22.0,257.0,576.86,451.87
2016,11,18,15,45,660.5,52.0,0.9,21.0,212.5,502.84,396.66
2016,11,18,16,0,609.0,47.0,0.9,20.0,168.0,432.11,341.1
2016,11,18,16,15,524.5,39.5,1.0,19.0,124.0,350.71,274.7
2016,11,18,16,30,440.0,32.0,1.1,18.0,80.0,272.77,206.19
2016,11,18,16,45,220.0,16.0,1.2,17.0,40.0,129.74,59.76
2016,11,18,17,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,19,7,15,167.0,12.5,1.6,6.5,25.5,73.21,0.0
2016,11,19,7,30,334.0,25.0,1.9,7.0,51.0,197.98,131.39
2016,11,19,7,45,431.0,34.5,2.25,8.0,92.0,278.75,224.88
2016,11,19,8,0,528.0,44.0,2.6,9.0,133.0,366.56,304.19
2016,11,19,8,15,587.5,50.5,2.6,9.5,176.5,438.18,367.45
2016,11,19,8,30,647.0,57.0,2.6,10.0,220.0,514.66,432.14
2016,11,19,8,45,668.0,65.0,2.6,11.0,259.5,570.66,476.92
2016,11,19,9,0,689.0,73.0,2.6,12.0,299.0,626.99,519.21
2016,11,19,9,15,715.5,77.0,2.9,13.0,336.5,682.69,560.34
2016,11,19,9,30,742.0,81.0,3.2,14.0,374.0,738.43,600.45
2016,11,19,9,45,533.5,131.0,3.5,15.0,351.5,637.33,521.22
2016,11,19,10,0,325.0,181.0,3.8,16.0,329.0,508.12,415.79
2016,11,19,10,15,564.0,136.0,4.2,16.5,410.5,715.62,579.49
2016,11,19,10,30,803.0,91.0,4.6,17.0,492.0,899.04,714.1
2016,11,19,10,45,582.5,154.0,5.0,17.5,451.5,774.47,621.35
2016,11,19,11,0,362.0,217.0,5.4,18.0,411.0,618.75,499.78
2016,11,19,11,15,593.5,159.5,5.55,18.0,485.0,822.62,658.88
2016,11,19,11,30,825.0,102.0,5.7,18.0,559.0,990.68,781.28
