Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,15,15,317.5,71.5,4.1,18.5,154.5,342.62,285.89
2016,11,29,15,30,635.0,57.0,3.8,18.0,223.0,539.37,444.23
2016,11,29,15,45,559.5,54.0,3.5,18.0,181.0,456.32,373.86
2016,11,29,16,0,484.0,51.0,3.2,18.0,139.0,378.69,307.41
2016,11,29,16,15,392.0,41.5,3.05,17.5,100.0,291.49,232.37
2016,11,29,16,30,300.0,32.0,2.9,17.0,61.0,213.56,158.92
2016,11,29,16,45,150.0,16.0,2.75,17.0,30.5,101.61,0.0
2016,11,29,17,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,6.0,2.65,14.0,6.0,4.72,0.0
2016,11,30,7,30,0.0,12.0,2.8,14.0,12.0,9.14,0.0
2016,11,30,7,45,7.5,29.0,3.0,14.5,30.0,29.41,16.7
2016,11,30,8,0,15.0,46.0,3.2,15.0,48.0,56.03,40.88
2016,11,30,8,15,28.0,64.0,3.2,15.0,69.5,83.06,64.72
2016,11,30,8,30,41.0,82.0,3.2,15.0,91.0,111.02,89.26
2016,11,30,8,45,50.0,100.0,3.25,15.5,113.0,137.39,111.94
2016,11,30,9,0,59.0,118.0,3.3,16.0,135.0,164.62,134.94
2016,11,30,9,15,66.0,133.5,3.45,16.0,155.0,187.77,154.42
2016,11,30,9,30,73.0,149.0,3.6,16.0,175.0,211.66,174.28
2016,11,30,9,45,150.5,163.0,3.75,16.5,223.5,311.99,257.91
2016,11,30,10,0,228.0,177.0,3.9,17.0,272.0,420.52,345.54
2016,11,30,10,15,144.0,187.0,4.05,17.5,248.5,341.59,279.28
2016,11,30,10,30,60.0,197.0,4.2,18.0,225.0,256.66,207.77
2016,11,30,10,45,181.5,204.0,4.35,18.5,294.0,403.04,328.13
2016,11,30,11,0,303.0,211.0,4.5,19.0,363.0,556.51,449.05
2016,11,30,11,15,326.0,213.5,4.55,19.0,380.5,586.99,471.99
2016,11,30,11,30,349.0,216.0,4.6,19.0,398.0,616.98,495.03
2016,11,30,11,45,333.0,221.5,4.65,19.0,397.0,610.3,489.28
2016,11,30,12,0,317.0,227.0,4.7,19.0,396.0,602.21,482.68
2016,11,30,12,15,335.0,223.0,4.75,19.0,401.0,615.69,493.67
2016,11,30,12,30,353.0,219.0,4.8,19.0,406.0,627.88,503.64
2016,11,30,12,45,256.5,227.0,4.85,19.5,361.5,537.97,431.75
2016,11,30,13,0,160.0,235.0,4.9,20.0,317.0,425.69,342.04
2016,11,30,13,15,106.0,219.5,4.8,20.0,273.5,328.8,264.91
2016,11,30,13,30,52.0,204.0,4.7,20.0,230.0,256.78,205.96
2016,11,30,13,45,140.5,198.0,4.65,20.0,262.0,354.7,287.5
2016,11,30,14,0,229.0,192.0,4.6,20.0,294.0,426.42,346.79
2016,11,30,14,15,287.5,170.5,4.45,20.0,290.0,466.24,379.38
2016,11,30,14,30,346.0,149.0,4.3,20.0,286.0,480.69,392.29
2016,11,30,14,45,330.5,137.5,4.2,20.0,258.5,442.37,362.08
2016,11,30,15,0,315.0,126.0,4.1,20.0,231.0,404.47,331.96
2016,11,30,15,15,296.5,111.5,4.0,19.5,200.5,361.06,297.42
2016,11,30,15,30,278.0,97.0,3.9,19.0,170.0,318.71,262.82
2016,11,30,15,45,242.0,82.0,3.85,19.0,137.5,265.63,217.86
2016,11,30,16,0,206.0,67.0,3.8,19.0,105.0,215.75,174.65
2016,11,30,16,15,159.0,50.5,3.8,18.5,75.0,161.07,126.98
2016,11,30,16,30,112.0,34.0,3.8,18.0,45.0,110.89,80.27
2016,11,30,16,45,56.0,17.0,3.85,18.0,22.5,50.79,0.0
2016,11,30,17,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,141.0,8.0,1.45,6.5,14.0,59.28,0.0
2016,12,1,7,30,282.0,16.0,1.6,7.0,28.0,133.05,0.0
2016,12,1,7,45,417.0,25.0,1.75,7.5,67.0,253.24,184.55
2016,12,1,8,0,552.0,34.0,1.9,8.0,106.0,359.21,292.61
2016,12,1,8,15,624.0,39.5,2.1,8.5,150.0,438.19,364.42
2016,12,1,8,30,696.0,45.0,2.3,9.0,194.0,522.72,437.6
2016,12,1,8,45,741.5,49.0,2.5,9.5,237.5,592.66,496.22
2016,12,1,9,0,787.0,53.0,2.7,10.0,281.0,664.85,552.83
2016,12,1,9,15,816.0,55.5,2.8,10.5,320.5,724.24,597.31
2016,12,1,9,30,845.0,58.0,2.9,11.0,360.0,783.63,640.55
2016,12,1,9,45,867.0,59.5,3.0,11.5,395.0,826.48,670.44
2016,12,1,10,0,889.0,61.0,3.1,12.0,430.0,876.38,705.05
2016,12,1,10,15,902.5,62.5,3.15,12.0,458.5,917.08,733.35
2016,12,1,10,30,916.0,64.0,3.2,12.0,487.0,955.53,759.86
2016,12,1,10,45,925.0,65.0,3.25,12.5,508.5,986.47,779.45
2016,12,1,11,0,934.0,66.0,3.3,13.0,530.0,1014.49,796.94
2016,12,1,11,15,939.0,66.5,3.35,13.0,543.5,1034.75,810.51
2016,12,1,11,30,944.0,67.0,3.4,13.0,557.0,1051.65,821.92
2016,12,1,11,45,946.0,67.5,3.5,13.5,563.5,1062.02,827.89
2016,12,1,12,0,948.0,68.0,3.6,14.0,570.0,1068.81,831.58
2016,12,1,12,15,947.0,67.5,3.65,14.0,568.0,1067.56,831.04
2016,12,1,12,30,946.0,67.0,3.7,14.0,566.0,1062.67,828.24
2016,12,1,12,45,941.0,67.0,3.75,14.5,556.0,1050.81,819.27
2016,12,1,13,0,936.0,67.0,3.8,15.0,546.0,1035.47,808.09
2016,12,1,13,15,929.0,66.5,3.8,15.0,529.0,1014.12,794.0
2016,12,1,13,30,922.0,66.0,3.8,15.0,512.0,989.58,777.77
2016,12,1,13,45,911.5,64.5,3.8,15.0,487.5,957.36,756.1
2016,12,1,14,0,901.0,63.0,3.8,15.0,463.0,922.46,732.45
2016,12,1,14,15,885.0,61.0,3.7,14.5,431.5,879.52,703.51
2016,12,1,14,30,869.0,59.0,3.6,14.0,400.0,834.7,672.81
2016,12,1,14,45,847.0,56.5,3.5,14.0,363.5,782.69,634.97
2016,12,1,15,0,825.0,54.0,3.4,14.0,327.0,737.5,601.61
2016,12,1,15,15,791.0,51.0,3.05,13.5,286.0,673.75,553.15
2016,12,1,15,30,757.0,48.0,2.7,13.0,245.0,610.76,503.97
2016,12,1,15,45,705.0,43.5,2.35,12.5,201.0,535.37,442.21
2016,12,1,16,0,653.0,39.0,2.0,12.0,157.0,463.25,379.92
2016,12,1,16,15,563.0,32.5,1.85,11.0,114.0,371.86,300.85
2016,12,1,16,30,473.0,26.0,1.7,10.0,71.0,288.77,218.94
2016,12,1,16,45,236.5,13.0,1.55,9.0,35.5,134.3,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,131.5,7.5,1.05,0.5,12.5,5.9,0.0
2016,12,2,7,30,263.0,15.0,1.2,1.0,25.0,123.93,0.0
2016,12,2,7,45,394.5,24.0,1.4,2.0,62.5,240.3,174.63
2016,12,2,8,0,526.0,33.0,1.6,3.0,100.0,343.81,284.25
2016,12,2,8,15,599.0,39.0,1.7,3.5,143.5,422.34,356.66
2016,12,2,8,30,672.0,45.0,1.8,4.0,187.0,506.74,430.49
2016,12,2,8,45,717.0,49.5,1.9,5.0,229.5,575.79,488.11
2016,12,2,9,0,762.0,54.0,2.0,6.0,272.0,647.13,543.34
2016,12,2,9,15,792.0,57.0,2.1,6.5,311.5,706.93,588.59
2016,12,2,9,30,822.0,60.0,2.2,7.0,351.0,766.88,632.68
2016,12,2,9,45,842.0,62.0,2.3,8.0,385.5,816.86,667.01
2016,12,2,10,0,862.0,64.0,2.4,9.0,420.0,856.06,692.69
2016,12,2,10,15,876.5,65.5,2.45,9.0,448.0,896.88,721.32
2016,12,2,10,30,891.0,67.0,2.5,9.0,476.0,935.61,748.14
2016,12,2,10,45,900.0,68.5,2.55,9.5,497.5,966.7,767.97
2016,12,2,11,0,909.0,70.0,2.6,10.0,519.0,994.95,785.77
2016,12,2,11,15,915.0,70.5,2.7,10.0,533.5,1015.88,800.41
2016,12,2,11,30,921.0,71.0,2.8,10.0,548.0,1033.57,813.0
2016,12,2,11,45,923.0,71.5,2.9,10.5,554.5,1043.84,819.09
2016,12,2,12,0,925.0,72.0,3.0,11.0,561.0,1050.61,822.97
2016,12,2,12,15,925.0,72.0,3.05,11.0,559.5,1051.14,823.73
2016,12,2,12,30,925.0,72.0,3.1,11.0,558.0,1048.11,822.27
2016,12,2,12,45,926.0,70.0,3.2,11.5,549.0,1039.88,816.34
2016,12,2,13,0,927.0,68.0,3.3,12.0,540.0,1028.11,808.13
2016,12,2,13,15,920.5,67.0,3.3,12.0,523.5,1006.81,793.98
2016,12,2,13,30,914.0,66.0,3.3,12.0,507.0,982.34,777.73
2016,12,2,13,45,903.5,64.5,3.35,12.0,482.5,950.4,756.55
2016,12,2,14,0,893.0,63.0,3.4,12.0,458.0,915.81,733.34
2016,12,2,14,15,877.5,61.5,3.35,12.0,427.5,874.33,704.21
2016,12,2,14,30,862.0,60.0,3.3,12.0,397.0,830.96,673.4
2016,12,2,14,45,840.0,57.5,3.25,12.0,360.5,779.28,635.88
2016,12,2,15,0,818.0,55.0,3.2,12.0,324.0,734.39,602.79
2016,12,2,15,15,784.0,51.5,2.85,11.5,283.0,670.31,553.69
2016,12,2,15,30,750.0,48.0,2.5,11.0,242.0,607.02,503.91
2016,12,2,15,45,697.0,44.0,2.15,10.5,198.5,531.91,441.96
2016,12,2,16,0,644.0,40.0,1.8,10.0,155.0,460.04,379.47
2016,12,2,16,15,555.0,33.5,1.7,9.0,112.5,369.45,300.76
2016,12,2,16,30,466.0,27.0,1.6,8.0,70.0,286.81,218.69
2016,12,2,16,45,233.0,13.5,1.5,7.0,35.0,133.76,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,11.5,1.0,0.5,11.5,9.05,0.0
2016,12,3,7,30,0.0,23.0,1.0,1.0,23.0,18.1,0.0
2016,12,3,7,45,247.0,29.5,1.0,1.5,60.0,178.65,126.34
2016,12,3,8,0,494.0,36.0,1.0,2.0,97.0,335.62,276.75
2016,12,3,8,15,570.0,42.5,1.25,2.5,140.5,414.1,349.06
2016,12,3,8,30,646.0,49.0,1.5,3.0,184.0,493.51,419.6
2016,12,3,8,45,693.0,53.5,1.8,4.0,226.5,563.11,479.02
2016,12,3,9,0,740.0,58.0,2.1,5.0,269.0,635.03,536.45
2016,12,3,9,15,770.5,61.5,2.05,5.5,308.0,695.11,581.37
2016,12,3,9,30,801.0,65.0,2.0,6.0,347.0,755.39,624.85
2016,12,3,9,45,821.0,68.0,2.0,6.5,381.0,806.05,660.16
2016,12,3,10,0,841.0,71.0,2.0,7.0,415.0,855.47,693.75
2016,12,3,10,15,855.0,73.0,1.9,7.0,443.0,896.65,720.83
2016,12,3,10,30,869.0,75.0,1.8,7.0,471.0,935.66,745.84
2016,12,3,10,45,715.0,112.0,1.7,7.0,448.0,861.12,689.84
2016,12,3,11,0,561.0,149.0,1.6,7.0,425.0,757.95,613.64
2016,12,3,11,15,500.0,170.5,1.5,7.0,421.5,732.47,593.94
2016,12,3,11,30,439.0,192.0,1.4,7.0,418.0,702.53,568.91
2016,12,3,11,45,671.5,135.0,1.35,7.5,486.0,886.88,703.01
2016,12,3,12,0,904.0,78.0,1.3,8.0,554.0,1037.03,801.45
2016,12,3,12,15,467.0,143.0,1.3,8.0,389.0,679.09,546.68
2016,12,3,12,30,30.0,208.0,1.3,8.0,224.0,238.52,194.82
2016,12,3,12,45,23.5,198.0,1.3,8.0,210.5,198.53,163.75
2016,12,3,13,0,17.0,188.0,1.3,8.0,197.0,181.71,149.76
2016,12,3,13,15,99.5,201.5,1.3,8.0,249.5,300.67,251.31
2016,12,3,13,30,182.0,215.0,1.3,8.0,302.0,419.57,348.58
2016,12,3,13,45,306.5,186.0,1.3,8.5,324.5,519.31,429.09
2016,12,3,14,0,431.0,157.0,1.3,9.0,347.0,612.54,502.08
2016,12,3,14,15,404.0,149.5,1.3,8.5,318.0,566.34,466.94
2016,12,3,14,30,377.0,142.0,1.3,8.0,289.0,520.44,432.72
2016,12,3,14,45,362.0,131.5,1.3,8.0,262.0,481.61,402.84
2016,12,3,15,0,347.0,121.0,1.3,8.0,235.0,442.86,372.26
2016,12,3,15,15,333.0,106.5,1.15,7.5,205.0,400.52,338.13
2016,12,3,15,30,319.0,92.0,1.0,7.0,175.0,358.57,303.35
2016,12,3,15,45,289.5,78.0,0.9,7.0,143.0,307.74,259.63
2016,12,3,16,0,260.0,64.0,0.8,7.0,111.0,259.32,216.75
2016,12,3,16,15,220.0,48.0,0.75,6.5,80.0,205.27,168.29
2016,12,3,16,30,180.0,32.0,0.7,6.0,49.0,155.2,118.08
2016,12,3,16,45,90.0,16.0,0.7,5.5,24.5,72.77,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,3.5,0.75,2.0,3.5,0.0,0.0
2016,12,4,7,30,0.0,7.0,0.9,2.0,7.0,5.51,0.0
2016,12,4,7,45,0.0,20.5,1.05,2.0,20.5,15.66,5.69
2016,12,4,8,0,0.0,34.0,1.2,2.0,34.0,27.89,18.38
2016,12,4,8,15,0.0,50.0,1.2,2.0,50.0,42.72,32.02
2016,12,4,8,30,0.0,66.0,1.2,2.0,66.0,57.24,45.28
2016,12,4,8,45,0.0,81.5,1.25,2.5,81.5,71.09,57.69
2016,12,4,9,0,0.0,97.0,1.3,3.0,97.0,84.99,69.93
2016,12,4,9,15,3.0,111.0,1.3,3.0,112.0,99.6,82.85
2016,12,4,9,30,6.0,125.0,1.3,3.0,127.0,114.64,96.0
2016,12,4,9,45,11.0,138.0,1.3,3.5,142.5,130.66,109.75
2016,12,4,10,0,16.0,151.0,1.3,4.0,158.0,147.22,123.79
2016,12,4,10,15,25.0,166.0,1.25,4.0,177.5,170.15,143.5
2016,12,4,10,30,34.0,181.0,1.2,4.0,197.0,213.57,180.22
2016,12,4,10,45,17.0,168.5,1.2,4.5,176.5,162.88,136.06
2016,12,4,11,0,0.0,156.0,1.2,5.0,156.0,132.45,109.17
2016,12,4,11,15,13.5,178.5,1.15,5.0,185.5,168.49,140.34
2016,12,4,11,30,27.0,201.0,1.1,5.0,215.0,205.71,171.88
2016,12,4,11,45,69.5,219.5,1.05,5.5,255.5,293.49,245.3
2016,12,4,12,0,112.0,238.0,1.0,6.0,296.0,360.51,299.63
2016,12,4,12,15,68.0,220.0,0.95,6.0,255.5,292.47,242.66
2016,12,4,12,30,24.0,202.0,0.9,6.0,215.0,203.27,168.17
2016,12,4,12,45,12.0,170.0,0.85,6.0,176.5,157.47,129.92
2016,12,4,13,0,0.0,138.0,0.8,6.0,138.0,113.74,92.62
2016,12,4,13,15,0.0,115.0,0.85,5.5,115.0,92.23,74.63
2016,12,4,13,30,0.0,92.0,0.9,5.0,92.0,71.62,57.11
2016,12,4,13,45,0.0,107.0,1.0,5.0,107.0,85.55,69.31
2016,12,4,14,0,0.0,122.0,1.1,5.0,122.0,100.6,82.42
2016,12,4,14,15,11.5,135.0,1.15,5.0,140.0,125.33,104.38
2016,12,4,14,30,23.0,148.0,1.2,5.0,158.0,151.21,127.15
2016,12,4,14,45,19.5,135.5,1.3,5.0,143.5,136.46,114.47
2016,12,4,15,0,16.0,123.0,1.4,5.0,129.0,122.17,102.18
2016,12,4,15,15,11.0,107.5,1.35,4.5,111.5,103.76,86.23
2016,12,4,15,30,6.0,92.0,1.3,4.0,94.0,85.91,70.54
2016,12,4,15,45,3.0,75.5,1.3,4.0,76.5,68.71,55.15
2016,12,4,16,0,0.0,59.0,1.3,4.0,59.0,51.76,39.82
2016,12,4,16,15,0.0,42.0,1.2,4.0,42.0,35.91,25.43
2016,12,4,16,30,0.0,25.0,1.1,4.0,25.0,19.46,10.17
2016,12,4,16,45,0.0,12.5,1.05,4.0,12.5,9.52,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,9.0,0.5,3.5,9.0,0.0,0.0
2016,12,5,7,30,0.0,18.0,0.5,4.0,18.0,14.16,0.0
2016,12,5,7,45,205.5,27.0,0.55,4.5,51.5,153.92,99.75
2016,12,5,8,0,411.0,36.0,0.6,5.0,85.0,290.34,235.35
2016,12,5,8,15,490.0,43.5,0.55,5.0,126.0,367.4,304.94
2016,12,5,8,30,569.0,51.0,0.5,5.0,167.0,451.59,376.78
2016,12,5,8,45,622.5,56.0,0.5,5.5,208.5,521.95,434.35
2016,12,5,9,0,676.0,61.0,0.5,6.0,250.0,595.73,491.25
2016,12,5,9,15,709.0,65.0,0.75,6.5,288.0,650.33,533.81
2016,12,5,9,30,742.0,69.0,1.0,7.0,326.0,710.94,580.03
2016,12,5,9,45,770.0,70.5,1.25,8.0,360.5,764.58,618.93
2016,12,5,10,0,798.0,72.0,1.5,9.0,395.0,817.58,656.55
2016,12,5,10,15,813.5,73.5,1.7,9.5,422.5,858.3,685.3
2016,12,5,10,30,829.0,75.0,1.9,10.0,450.0,897.07,712.47
2016,12,5,10,45,839.0,76.5,2.1,10.5,471.0,928.39,734.16
2016,12,5,11,0,849.0,78.0,2.3,11.0,492.0,957.06,753.95
2016,12,5,11,15,854.5,79.0,2.25,11.0,505.5,977.8,766.83
2016,12,5,11,30,860.0,80.0,2.2,11.0,519.0,995.42,777.67
2016,12,5,11,45,862.0,80.0,2.2,11.5,525.0,1004.97,782.22
2016,12,5,12,0,864.0,80.0,2.2,12.0,531.0,1011.18,784.71
2016,12,5,12,15,863.0,80.0,2.15,12.0,529.5,1010.94,783.81
2016,12,5,12,30,862.0,80.0,2.1,12.0,528.0,1007.32,780.84
2016,12,5,12,45,857.0,80.0,2.1,12.0,519.0,996.29,773.64
2016,12,5,13,0,852.0,80.0,2.1,12.0,510.0,982.01,764.43
2016,12,5,13,15,843.5,79.0,2.1,11.5,493.5,959.81,751.27
2016,12,5,13,30,835.0,78.0,2.1,11.0,477.0,934.7,736.13
2016,12,5,13,45,626.0,118.5,2.1,11.0,409.5,774.36,622.09
2016,12,5,14,0,417.0,159.0,2.1,11.0,342.0,602.94,493.73
2016,12,5,14,15,592.5,115.0,1.95,11.0,355.5,703.42,573.35
2016,12,5,14,30,768.0,71.0,1.8,11.0,369.0,776.13,626.07
2016,12,5,14,45,737.0,69.0,1.65,11.0,333.5,720.23,583.57
2016,12,5,15,0,706.0,67.0,1.5,11.0,298.0,664.17,541.57
2016,12,5,15,15,667.5,63.0,1.3,10.5,259.0,605.79,497.38
2016,12,5,15,30,629.0,59.0,1.1,10.0,220.0,543.82,448.88
2016,12,5,15,45,567.5,53.5,0.9,9.5,179.0,466.81,385.57
2016,12,5,16,0,506.0,48.0,0.7,9.0,138.0,394.27,323.76
2016,12,5,16,15,415.0,39.0,0.75,8.5,99.0,306.58,248.68
2016,12,5,16,30,324.0,30.0,0.8,8.0,60.0,228.08,172.85
2016,12,5,16,45,162.0,15.0,0.85,8.0,30.0,107.64,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,0.5,3.75,5.0,0.5,0.0,0.0
2016,12,6,7,30,0.0,1.0,3.7,5.0,1.0,0.79,0.0
2016,12,6,7,45,0.0,3.0,3.7,5.0,3.0,2.27,0.0
2016,12,6,8,0,0.0,5.0,3.7,5.0,5.0,3.78,0.0
2016,12,6,8,15,0.0,8.0,3.7,5.0,8.0,6.06,0.0
2016,12,6,8,30,0.0,11.0,3.7,5.0,11.0,8.34,1.7
2016,12,6,8,45,0.0,13.5,3.75,5.0,13.5,10.25,3.44
2016,12,6,9,0,0.0,16.0,3.8,5.0,16.0,12.16,5.16
2016,12,6,9,15,0.0,19.0,3.85,5.0,19.0,14.45,7.21
2016,12,6,9,30,0.0,22.0,3.9,5.0,22.0,16.75,9.24
2016,12,6,9,45,0.0,18.0,3.95,5.0,18.0,13.7,6.52
2016,12,6,10,0,0.0,14.0,4.0,5.0,14.0,10.66,3.8
2016,12,6,10,15,8.5,91.0,4.0,5.0,95.0,79.25,64.53
2016,12,6,10,30,17.0,168.0,4.0,5.0,176.0,163.98,138.01
2016,12,6,10,45,8.5,100.5,4.05,5.5,104.5,87.56,71.32
2016,12,6,11,0,0.0,33.0,4.1,6.0,33.0,25.22,16.47
2016,12,6,11,15,0.0,30.0,4.05,6.0,30.0,22.93,14.46
2016,12,6,11,30,0.0,27.0,4.0,6.0,27.0,20.63,12.43
2016,12,6,11,45,0.0,50.5,4.0,6.0,50.5,38.7,28.2
2016,12,6,12,0,0.0,74.0,4.0,6.0,74.0,56.85,43.97
2016,12,6,12,15,0.0,83.0,4.0,6.0,83.0,63.83,50.01
2016,12,6,12,30,0.0,92.0,4.0,6.0,92.0,71.25,56.45
2016,12,6,12,45,0.0,51.5,4.0,6.5,51.5,39.46,28.8
2016,12,6,13,0,0.0,11.0,4.0,7.0,11.0,8.39,1.68
2016,12,6,13,15,0.0,81.0,3.5,7.0,81.0,62.26,48.61
2016,12,6,13,30,0.0,151.0,3.0,7.0,151.0,128.06,105.23
2016,12,6,13,45,0.0,117.0,2.55,7.5,117.0,95.09,76.84
2016,12,6,14,0,0.0,83.0,2.1,8.0,83.0,64.17,50.22
2016,12,6,14,15,0.0,64.0,1.8,7.5,64.0,49.06,37.32
2016,12,6,14,30,0.0,45.0,1.5,7.0,45.0,34.4,24.65
2016,12,6,14,45,0.0,41.0,1.25,7.0,41.0,31.32,22.0
2016,12,6,15,0,0.0,37.0,1.0,7.0,37.0,28.24,19.33
2016,12,6,15,15,275.0,55.0,1.1,7.0,125.5,291.97,252.97
2016,12,6,15,30,550.0,73.0,1.2,7.0,214.0,505.23,426.14
2016,12,6,15,45,481.5,66.5,1.35,7.0,173.5,425.16,357.69
2016,12,6,16,0,413.0,60.0,1.5,7.0,133.0,349.74,293.04
2016,12,6,16,15,323.0,48.0,1.35,6.5,95.5,264.28,217.63
2016,12,6,16,30,233.0,36.0,1.2,6.0,58.0,189.5,144.96
2016,12,6,16,45,116.5,18.0,1.1,5.5,29.0,88.75,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,80.0,6.5,1.2,2.5,8.5,0.0,0.0
2016,12,7,7,30,160.0,13.0,1.2,3.0,17.0,77.62,0.0
2016,12,7,7,45,311.5,23.5,1.3,3.5,52.0,199.27,117.66
2016,12,7,8,0,463.0,34.0,1.4,4.0,87.0,314.84,255.58
2016,12,7,8,15,543.5,41.0,1.45,4.5,129.0,394.47,330.0
2016,12,7,8,30,624.0,48.0,1.5,5.0,171.0,475.19,401.03
2016,12,7,8,45,680.5,51.5,1.6,5.5,214.0,549.13,463.86
2016,12,7,9,0,737.0,55.0,1.7,6.0,257.0,626.07,525.08
2016,12,7,9,15,768.5,58.5,1.8,6.5,296.0,686.7,571.21
2016,12,7,9,30,800.0,62.0,1.9,7.0,335.0,747.67,616.29
2016,12,7,9,45,826.5,63.0,2.0,8.0,370.0,801.27,653.49
2016,12,7,10,0,853.0,64.0,2.1,9.0,405.0,854.02,689.15
2016,12,7,10,15,867.5,65.5,2.0,9.0,433.5,885.44,709.18
2016,12,7,10,30,882.0,67.0,1.9,9.0,462.0,924.17,734.22
2016,12,7,10,45,891.5,68.5,1.85,9.5,483.5,955.83,753.03
2016,12,7,11,0,901.0,70.0,1.8,10.0,505.0,984.75,769.76
2016,12,7,11,15,906.5,70.5,1.6,10.5,519.0,1005.44,778.39
2016,12,7,11,30,912.0,71.0,1.4,11.0,533.0,1022.94,784.52
2016,12,7,11,45,914.0,71.5,1.25,11.5,540.0,1033.58,786.71
2016,12,7,12,0,916.0,72.0,1.1,12.0,547.0,1040.79,786.58
2016,12,7,12,15,915.0,72.0,0.9,12.0,545.5,1040.78,782.01
2016,12,7,12,30,914.0,72.0,0.7,12.0,544.0,1037.28,775.11
2016,12,7,12,45,910.5,71.5,0.55,12.5,535.0,1027.12,763.8
2016,12,7,13,0,907.0,71.0,0.4,13.0,526.0,1013.57,750.64
2016,12,7,13,15,899.0,70.0,0.4,13.0,509.5,991.62,737.44
2016,12,7,13,30,891.0,69.0,0.4,13.0,493.0,966.63,722.45
2016,12,7,13,45,879.0,67.5,0.45,13.0,469.0,934.29,703.79
2016,12,7,14,0,867.0,66.0,0.5,13.0,445.0,899.45,683.33
2016,12,7,14,15,849.5,64.5,0.6,13.0,414.5,867.14,665.27
2016,12,7,14,30,832.0,63.0,0.7,13.0,384.0,822.72,638.26
2016,12,7,14,45,805.5,60.5,0.8,13.0,348.0,768.03,603.21
2016,12,7,15,0,779.0,58.0,0.9,13.0,312.0,712.78,566.5
2016,12,7,15,15,743.5,54.5,0.8,12.5,272.0,649.34,520.8
2016,12,7,15,30,708.0,51.0,0.7,12.0,232.0,586.8,474.28
2016,12,7,15,45,649.5,47.0,0.65,11.5,189.5,509.78,414.3
2016,12,7,16,0,591.0,43.0,0.6,11.0,147.0,436.33,353.73
2016,12,7,16,15,500.5,35.5,0.6,10.5,106.5,352.09,281.89
2016,12,7,16,30,410.0,28.0,0.6,10.0,66.0,271.16,203.35
2016,12,7,16,45,205.0,14.0,0.65,10.0,33.0,126.59,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.5,1.7,3.0,5.5,0.0,0.0
2016,12,8,7,30,0.0,11.0,1.8,3.0,11.0,8.65,0.0
2016,12,8,7,45,107.5,25.0,1.95,3.5,37.0,92.21,48.42
2016,12,8,8,0,215.0,39.0,2.1,4.0,63.0,187.79,152.26
2016,12,8,8,15,260.0,54.0,2.35,4.5,95.5,242.12,204.36
2016,12,8,8,30,305.0,69.0,2.6,5.0,128.0,300.92,257.84
2016,12,8,8,45,337.5,82.0,2.85,5.5,161.5,352.8,304.04
2016,12,8,9,0,370.0,95.0,3.1,6.0,195.0,407.14,351.01
2016,12,8,9,15,401.0,103.0,3.2,6.0,226.0,456.43,393.1
2016,12,8,9,30,432.0,111.0,3.3,6.0,257.0,507.32,435.56
2016,12,8,9,45,315.0,140.0,3.45,6.5,252.5,440.81,377.89
2016,12,8,10,0,198.0,169.0,3.6,7.0,248.0,365.86,312.46
2016,12,8,10,15,117.5,174.0,3.6,7.0,222.0,303.03,257.62
2016,12,8,10,30,37.0,179.0,3.6,7.0,196.0,215.17,180.76
2016,12,8,10,45,48.5,192.0,3.65,7.5,215.0,241.28,202.79
2016,12,8,11,0,60.0,205.0,3.7,8.0,234.0,268.13,224.96
2016,12,8,11,15,155.0,214.0,3.75,8.0,291.5,395.82,333.27
2016,12,8,11,30,250.0,223.0,3.8,8.0,349.0,527.64,441.28
2016,12,8,11,45,232.0,228.0,3.9,8.0,346.5,493.8,413.42
2016,12,8,12,0,214.0,233.0,4.0,8.0,344.0,482.79,404.18
2016,12,8,12,15,258.0,226.5,4.05,8.0,360.0,543.68,454.01
2016,12,8,12,30,302.0,220.0,4.1,8.0,376.0,579.57,483.77
2016,12,8,12,45,361.5,204.5,4.15,8.5,388.0,618.27,515.46
2016,12,8,13,0,421.0,189.0,4.2,9.0,400.0,678.74,563.15
2016,12,8,13,15,353.5,194.5,4.2,9.0,368.0,589.48,492.18
2016,12,8,13,30,286.0,200.0,4.2,9.0,336.0,525.3,440.15
2016,12,8,13,45,348.5,179.5,4.25,9.0,337.0,552.91,465.17
2016,12,8,14,0,411.0,159.0,4.3,9.0,338.0,598.81,503.62
2016,12,8,14,15,253.0,161.5,4.2,8.5,269.0,427.81,363.17
2016,12,8,14,30,95.0,164.0,4.1,8.0,200.0,251.01,213.09
2016,12,8,14,45,92.5,149.5,4.1,8.0,182.0,230.73,196.51
2016,12,8,15,0,90.0,135.0,4.1,8.0,164.0,210.75,179.59
2016,12,8,15,15,86.0,118.5,3.9,7.5,143.5,202.04,172.15
2016,12,8,15,30,82.0,102.0,3.7,7.0,123.0,177.67,151.07
2016,12,8,15,45,74.0,84.5,3.5,6.5,101.0,149.6,126.25
2016,12,8,16,0,66.0,67.0,3.3,6.0,79.0,122.17,101.49
2016,12,8,16,15,51.5,49.5,3.05,5.5,57.0,91.58,73.46
2016,12,8,16,30,37.0,32.0,2.8,5.0,35.0,61.63,44.37
2016,12,8,16,45,18.5,16.0,2.55,4.5,17.5,27.45,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,106.5,5.5,1.35,-4.0,7.5,0.0,0.0
2016,12,9,7,30,213.0,11.0,1.6,-3.0,15.0,97.88,0.0
2016,12,9,7,45,371.0,21.0,1.9,-2.5,52.0,216.73,112.28
2016,12,9,8,0,529.0,31.0,2.2,-2.0,89.0,337.88,278.98
2016,12,9,8,15,610.5,38.0,2.45,-1.5,133.5,422.18,361.78
2016,12,9,8,30,692.0,45.0,2.7,-1.0,178.0,513.19,444.55
2016,12,9,8,45,740.5,49.5,2.95,-0.5,222.0,585.63,509.02
2016,12,9,9,0,789.0,54.0,3.2,0.0,266.0,660.5,571.25
2016,12,9,9,15,821.0,57.0,3.2,0.0,307.0,723.1,621.41
2016,12,9,9,30,853.0,60.0,3.2,0.0,348.0,785.93,670.26
2016,12,9,9,45,875.5,62.0,3.2,0.0,384.0,839.4,710.56
2016,12,9,10,0,898.0,64.0,3.2,0.0,420.0,882.42,742.08
2016,12,9,10,15,913.0,66.0,3.15,0.5,449.5,925.78,771.7
2016,12,9,10,30,928.0,68.0,3.1,1.0,479.0,967.01,799.12
2016,12,9,10,45,938.5,69.0,3.05,1.5,502.0,1000.18,820.19
2016,12,9,11,0,949.0,70.0,3.0,2.0,525.0,1030.51,839.01
2016,12,9,11,15,955.0,70.5,2.95,2.0,540.0,1052.66,853.31
2016,12,9,11,30,961.0,71.0,2.9,2.0,555.0,1071.46,865.33
2016,12,9,11,45,964.0,71.5,2.85,2.5,562.5,1083.75,871.3
2016,12,9,12,0,967.0,72.0,2.8,3.0,570.0,1092.43,874.9
2016,12,9,12,15,966.5,72.0,2.75,3.0,569.0,1093.21,874.68
2016,12,9,12,30,966.0,72.0,2.7,3.0,568.0,1090.31,872.15
2016,12,9,12,45,964.0,71.0,2.7,3.5,559.0,1080.87,864.33
2016,12,9,13,0,962.0,70.0,2.7,4.0,550.0,1067.82,854.24
2016,12,9,13,15,954.5,69.0,2.65,4.0,533.0,1045.81,838.93
2016,12,9,13,30,947.0,68.0,2.6,4.0,516.0,1020.53,821.49
2016,12,9,13,45,938.0,66.0,2.6,4.0,492.0,989.37,800.42
2016,12,9,14,0,929.0,64.0,2.6,4.0,468.0,955.33,777.22
2016,12,9,14,15,912.0,62.5,2.55,3.5,437.0,912.16,747.96
2016,12,9,14,30,895.0,61.0,2.5,3.0,406.0,867.06,716.86
2016,12,9,14,45,872.5,58.0,2.45,3.0,369.0,813.69,677.66
2016,12,9,15,0,850.0,55.0,2.4,3.0,332.0,767.06,642.88
2016,12,9,15,15,815.5,52.0,2.1,2.5,290.0,702.29,592.27
2016,12,9,15,30,781.0,49.0,1.8,2.0,248.0,638.14,540.8
2016,12,9,15,45,727.5,44.5,1.55,1.5,204.0,560.63,476.58
2016,12,9,16,0,674.0,40.0,1.3,1.0,160.0,486.31,411.04
2016,12,9,16,15,585.5,33.5,1.25,0.5,116.5,393.89,328.78
2016,12,9,16,30,497.0,27.0,1.2,0.0,73.0,309.2,242.19
2016,12,9,16,45,248.5,13.5,1.15,-0.5,36.5,144.57,0.0
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.5,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-6.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-6.0,0.0,0.0,0.0
